Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.91,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,15.84,7.65
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,27.34,19.05
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,38.72,28.44
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,51.33,39.86
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,64.1,51.29
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,76.58,62.32
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,89.19,73.32
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,107.27,88.83
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,125.64,104.37
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,119.14,98.5
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,112.47,92.53
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,230.77,194.48
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,351.17,296.01
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,418.55,352.43
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,482.92,406.06
2016,1,1,11,45,199.5,254.0,4.2,5.5,368.0,404.31,339.18
2016,1,1,12,0,70.0,264.0,4.2,6.0,306.0,314.53,262.06
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.5,268.43,223.43
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,208.9,173.0
2016,1,1,12,45,42.0,240.0,4.05,6.0,265.0,276.24,230.22
2016,1,1,13,0,71.0,267.0,4.0,6.0,309.0,334.95,279.39
2016,1,1,13,15,37.5,225.5,3.95,6.0,248.0,261.56,217.84
2016,1,1,13,30,4.0,184.0,3.9,6.0,187.0,175.46,144.86
2016,1,1,13,45,39.5,213.0,3.85,6.0,235.0,254.21,212.66
2016,1,1,14,0,75.0,242.0,3.8,6.0,283.0,324.25,271.99
2016,1,1,14,15,39.0,204.0,3.7,6.0,225.5,248.7,208.25
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,160.51,132.97
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,128.43,105.93
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,96.79,78.87
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,87.86,71.34
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,78.96,63.75
2016,1,1,15,45,0.0,76.5,2.8,6.0,76.5,69.03,55.19
2016,1,1,16,0,0.0,66.0,2.6,6.0,66.0,59.1,46.53
2016,1,1,16,15,0.0,54.5,2.35,5.5,54.5,48.14,36.94
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,37.94,27.87
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,28.2,19.03
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,18.48,10.15
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,10.54,1.81
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.73,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,4.0,6.5,5.7,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,11.42,3.96
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,19.8,12.32
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,28.19,19.28
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,37.93,28.05
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,47.68,36.7
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,56.55,44.53
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,65.41,52.23
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,107.17,88.2
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,150.89,125.23
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,162.36,134.63
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,173.82,144.05
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,171.4,141.47
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,168.31,138.36
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,201.67,166.14
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,246.27,202.66
2016,1,2,11,45,17.0,200.5,0.8,6.0,210.0,196.37,161.07
2016,1,2,12,0,0.0,170.0,0.8,6.0,170.0,154.85,126.32
2016,1,2,12,15,0.0,155.0,0.85,6.0,155.0,140.69,114.64
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,126.54,102.82
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,102.51,82.43
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,78.87,62.31
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,63.29,49.08
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,47.75,35.78
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,90.58,72.43
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,137.62,111.93
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,132.77,107.84
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,127.99,104.0
2016,1,2,14,45,1.5,145.0,0.6,8.0,146.0,137.96,112.62
2016,1,2,15,0,3.0,152.0,0.5,8.0,154.0,148.9,121.98
2016,1,2,15,15,1.5,139.0,0.4,7.5,140.0,135.34,110.89
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,121.91,99.88
2016,1,2,15,45,0.0,111.0,0.25,7.0,111.0,107.49,87.82
2016,1,2,16,0,0.0,96.0,0.2,7.0,96.0,93.07,75.59
2016,1,2,16,15,0.0,79.5,0.2,6.5,79.5,76.77,61.67
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,60.3,47.31
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,44.17,32.9
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,27.53,17.91
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,15.85,5.92
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.55,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,5.5,30.0,12.19,0.0
2016,1,3,8,0,341.0,30.0,3.0,6.0,60.0,24.71,14.85
2016,1,3,8,15,442.0,39.5,3.0,6.5,104.5,31.67,22.71
2016,1,3,8,30,543.0,49.0,3.0,7.0,149.0,69.83,38.18
2016,1,3,8,45,606.0,55.5,3.05,7.5,196.5,118.38,70.31
2016,1,3,9,0,669.0,62.0,3.1,8.0,244.0,174.23,115.57
2016,1,3,9,15,360.5,102.0,3.1,8.5,202.5,179.01,135.33
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,141.83,115.37
2016,1,3,9,45,63.5,161.0,3.15,10.0,186.5,167.42,136.68
2016,1,3,10,0,75.0,180.0,3.2,11.0,212.0,194.57,158.97
2016,1,3,10,15,82.5,196.5,3.15,11.0,234.5,219.05,179.42
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,244.48,200.48
2016,1,3,10,45,135.0,228.5,3.05,11.5,298.5,297.58,243.8
2016,1,3,11,0,180.0,244.0,3.0,12.0,340.0,349.09,285.29
2016,1,3,11,15,174.0,255.0,2.95,12.5,350.5,367.08,298.94
2016,1,3,11,30,168.0,266.0,2.9,13.0,361.0,384.38,311.91
2016,1,3,11,45,276.0,256.0,2.9,13.5,416.5,472.43,382.43
2016,1,3,12,0,384.0,246.0,2.9,14.0,472.0,556.81,448.54
2016,1,3,12,15,352.5,255.5,2.9,14.0,465.0,557.83,448.4
2016,1,3,12,30,321.0,265.0,2.9,14.0,458.0,556.05,446.53
2016,1,3,12,45,617.5,177.0,2.9,14.0,545.5,740.59,592.07
2016,1,3,13,0,914.0,89.0,2.9,14.0,633.0,900.74,707.52
2016,1,3,13,15,911.0,88.5,2.9,14.0,622.5,914.17,715.92
2016,1,3,13,30,908.0,88.0,2.9,14.0,612.0,924.01,723.29
2016,1,3,13,45,904.0,86.0,2.95,14.5,594.0,927.51,725.45
2016,1,3,14,0,900.0,84.0,3.0,15.0,576.0,927.35,725.26
2016,1,3,14,15,889.5,82.5,3.0,15.0,549.5,927.31,726.32
2016,1,3,14,30,879.0,81.0,3.0,15.0,523.0,914.78,718.7
2016,1,3,14,45,866.0,78.0,3.0,15.0,490.0,894.63,705.85
2016,1,3,15,0,853.0,75.0,3.0,15.0,457.0,871.21,690.68
2016,1,3,15,15,831.5,72.5,2.75,14.5,417.5,837.96,667.81
2016,1,3,15,30,810.0,70.0,2.5,14.0,378.0,802.12,642.76
2016,1,3,15,45,783.0,65.0,2.3,13.5,334.0,756.27,610.12
2016,1,3,16,0,756.0,60.0,2.1,13.0,290.0,708.74,575.32
2016,1,3,16,15,708.0,55.0,1.9,12.0,242.5,643.66,526.81
2016,1,3,16,30,660.0,50.0,1.7,11.0,195.0,578.84,476.26
2016,1,3,16,45,587.5,42.5,1.5,10.0,148.0,494.84,407.76
2016,1,3,17,0,515.0,35.0,1.3,9.0,101.0,413.98,336.88
2016,1,3,17,15,367.0,24.5,1.3,8.5,60.5,295.74,210.07
2016,1,3,17,30,219.0,14.0,1.3,8.0,20.0,138.96,0.0
2016,1,3,17,45,109.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,11.35,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,23.17,13.81
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,28.62,20.35
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,69.67,35.07
2016,1,4,8,45,728.5,44.5,2.9,4.0,213.5,122.96,69.83
2016,1,4,9,0,785.0,49.0,2.9,5.0,263.0,182.67,118.82
2016,1,4,9,15,821.0,52.5,2.9,5.5,310.5,242.76,173.54
2016,1,4,9,30,857.0,56.0,2.9,6.0,358.0,307.06,233.17
2016,1,4,9,45,881.0,58.5,2.95,7.0,401.0,367.85,289.32
2016,1,4,10,0,905.0,61.0,3.0,8.0,444.0,429.86,344.98
2016,1,4,10,15,921.5,63.0,2.95,8.5,481.0,488.86,396.97
2016,1,4,10,30,938.0,65.0,2.9,9.0,518.0,547.67,446.98
2016,1,4,10,45,949.0,66.5,2.9,9.5,548.0,602.42,492.25
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,655.86,535.03
2016,1,4,11,15,967.5,69.0,2.85,10.0,600.5,704.93,573.98
2016,1,4,11,30,975.0,70.0,2.8,10.0,623.0,751.88,609.72
2016,1,4,11,45,975.5,72.0,2.75,10.5,637.0,792.54,637.47
2016,1,4,12,0,976.0,74.0,2.7,11.0,651.0,830.17,662.67
2016,1,4,12,15,977.5,74.5,2.65,11.0,657.0,863.68,685.88
2016,1,4,12,30,979.0,75.0,2.6,11.0,663.0,893.9,706.66
2016,1,4,12,45,977.0,75.0,2.6,11.5,660.0,917.17,721.6
2016,1,4,13,0,975.0,75.0,2.6,12.0,657.0,936.74,734.03
2016,1,4,13,15,971.0,74.5,2.6,12.0,645.5,950.2,743.66
2016,1,4,13,30,967.0,74.0,2.6,12.0,634.0,959.8,750.81
2016,1,4,13,45,959.0,73.5,2.6,12.0,614.5,961.95,752.97
2016,1,4,14,0,951.0,73.0,2.6,12.0,595.0,960.22,752.68
2016,1,4,14,15,940.5,72.0,2.6,12.0,567.5,951.79,747.9
2016,1,4,14,30,930.0,71.0,2.6,12.0,540.0,939.67,740.72
2016,1,4,14,45,912.5,69.5,2.6,12.0,505.5,917.09,726.22
2016,1,4,15,0,895.0,68.0,2.6,12.0,471.0,891.27,709.47
2016,1,4,15,15,873.5,65.5,2.45,11.5,430.5,857.67,686.97
2016,1,4,15,30,852.0,63.0,2.3,11.0,390.0,829.77,668.36
2016,1,4,15,45,820.0,60.0,2.15,11.0,344.5,781.52,633.02
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,731.72,595.81
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.0,666.44,547.2
2016,1,4,16,30,692.0,48.0,1.6,9.0,201.0,601.39,496.48
2016,1,4,16,45,613.0,41.0,1.45,8.0,152.5,512.34,424.3
2016,1,4,17,0,534.0,34.0,1.3,7.0,104.0,427.0,350.23
2016,1,4,17,15,386.5,24.0,1.35,6.5,62.5,300.46,220.07
2016,1,4,17,30,239.0,14.0,1.4,6.0,21.0,150.92,0.0
2016,1,4,17,45,119.5,7.0,1.45,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.5,12.25,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,53.0,25.54,15.76
2016,1,5,8,15,319.5,45.5,3.1,2.0,92.5,35.19,26.34
2016,1,5,8,30,394.0,60.0,3.1,2.0,132.0,68.3,42.83
2016,1,5,8,45,442.0,71.0,3.1,2.5,174.0,110.08,71.92
2016,1,5,9,0,490.0,82.0,3.1,3.0,216.0,159.76,113.08
2016,1,5,9,15,537.0,86.5,3.0,3.5,256.0,206.7,154.73
2016,1,5,9,30,584.0,91.0,2.9,4.0,296.0,258.66,201.9
2016,1,5,9,45,688.0,86.5,2.85,4.5,356.5,326.28,261.15
2016,1,5,10,0,792.0,82.0,2.8,5.0,417.0,404.86,329.3
2016,1,5,10,15,811.0,84.5,2.75,5.0,453.0,460.52,379.18
2016,1,5,10,30,830.0,87.0,2.7,5.0,489.0,516.53,427.98
2016,1,5,10,45,843.5,89.0,2.65,5.5,518.0,569.02,471.75
2016,1,5,11,0,857.0,91.0,2.6,6.0,547.0,620.73,513.46
2016,1,5,11,15,865.5,92.5,2.6,6.5,569.0,667.64,550.43
2016,1,5,11,30,874.0,94.0,2.6,7.0,591.0,712.8,585.08
2016,1,5,11,45,891.0,90.0,2.6,7.5,607.0,751.02,612.72
2016,1,5,12,0,908.0,86.0,2.6,8.0,623.0,791.9,641.29
2016,1,5,12,15,909.5,86.5,2.6,8.5,629.0,823.57,662.78
2016,1,5,12,30,911.0,87.0,2.6,9.0,635.0,852.19,682.0
2016,1,5,12,45,909.0,87.0,2.6,9.5,632.0,874.12,696.35
2016,1,5,13,0,907.0,87.0,2.6,10.0,629.0,892.6,708.32
2016,1,5,13,15,902.5,86.0,2.6,10.0,618.5,904.2,716.8
2016,1,5,13,30,898.0,85.0,2.6,10.0,608.0,912.17,722.92
2016,1,5,13,45,666.5,148.5,2.6,10.5,530.0,802.27,642.81
2016,1,5,14,0,435.0,212.0,2.6,11.0,452.0,663.92,536.86
2016,1,5,14,15,491.0,186.5,2.55,11.0,445.5,688.84,559.05
2016,1,5,14,30,547.0,161.0,2.5,11.0,439.0,710.43,577.48
2016,1,5,14,45,514.5,157.0,2.5,11.0,404.5,675.15,551.33
2016,1,5,15,0,482.0,153.0,2.5,11.0,370.0,638.3,524.13
2016,1,5,15,15,453.0,147.0,2.35,10.5,337.5,600.91,496.49
2016,1,5,15,30,424.0,141.0,2.2,10.0,305.0,562.64,467.68
2016,1,5,15,45,394.5,128.5,2.05,10.0,267.0,515.46,430.64
2016,1,5,16,0,365.0,116.0,1.9,10.0,229.0,468.14,392.72
2016,1,5,16,15,332.5,100.0,1.8,9.5,190.5,414.3,349.37
2016,1,5,16,30,300.0,84.0,1.7,9.0,152.0,361.25,305.1
2016,1,5,16,45,241.0,67.5,1.65,8.5,113.5,276.2,232.66
2016,1,5,17,0,182.0,51.0,1.6,8.0,75.0,209.76,173.21
2016,1,5,17,15,91.0,33.0,1.75,8.0,45.0,124.8,90.73
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,13.64,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,14.24,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,28.19,17.62
2016,1,6,8,15,280.0,50.5,2.55,6.0,93.0,38.99,29.29
2016,1,6,8,30,377.0,65.0,2.6,6.0,134.0,70.73,45.04
2016,1,6,8,45,432.5,77.0,2.65,6.5,178.0,113.26,74.06
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,162.34,113.61
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,214.59,159.35
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,269.26,208.36
2016,1,6,9,45,607.0,111.5,2.6,7.5,348.0,321.17,255.23
2016,1,6,10,0,635.0,118.0,2.6,8.0,387.0,375.41,303.18
2016,1,6,10,15,317.5,95.0,2.6,8.0,229.5,242.62,200.05
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,63.68,49.49
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,102.45,82.59
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,142.3,115.85
2016,1,6,11,15,0.0,159.0,2.7,9.5,159.0,143.47,116.36
2016,1,6,11,30,0.0,160.0,2.7,10.0,160.0,144.64,116.97
2016,1,6,11,45,0.0,132.5,2.7,10.5,132.5,118.95,95.21
2016,1,6,12,0,0.0,105.0,2.7,11.0,105.0,93.48,73.68
2016,1,6,12,15,26.0,184.0,2.65,11.0,199.5,198.05,161.37
2016,1,6,12,30,52.0,263.0,2.6,11.0,294.0,305.93,249.17
2016,1,6,12,45,26.0,172.5,2.55,11.0,188.0,189.41,153.81
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,72.64,56.04
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,65.52,50.17
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,58.4,44.19
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,60.62,46.12
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,62.83,48.06
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,51.27,38.31
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,39.74,28.53
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,48.59,36.19
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,57.45,43.86
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,52.12,39.39
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,46.79,34.9
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,41.02,30.0
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,35.26,25.05
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,29.06,19.71
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,22.88,14.31
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,17.14,9.19
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,11.42,4.06
2016,1,6,17,15,0.0,7.5,0.55,10.0,7.5,6.58,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.82,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.91,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,13.19,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,23.85,13.96
2016,1,7,8,15,462.5,38.0,2.35,7.0,106.0,30.41,21.54
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,65.05,34.89
2016,1,7,8,45,628.0,53.0,2.5,7.5,199.0,114.16,66.05
2016,1,7,9,0,690.0,59.0,2.6,8.0,247.0,172.46,112.78
2016,1,7,9,15,345.0,90.0,2.6,8.5,184.0,162.14,121.22
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,106.58,86.73
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,134.87,110.01
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,168.66,137.63
2016,1,7,10,15,450.5,123.0,2.65,12.0,340.5,329.74,267.91
2016,1,7,10,30,866.0,76.0,2.6,13.0,496.0,521.53,420.05
2016,1,7,10,45,883.5,76.0,2.6,14.0,526.5,573.82,461.04
2016,1,7,11,0,901.0,76.0,2.6,15.0,557.0,626.95,501.95
2016,1,7,11,15,910.0,77.0,2.7,15.5,580.0,674.83,538.99
2016,1,7,11,30,919.0,78.0,2.8,16.0,603.0,720.9,573.74
2016,1,7,11,45,926.0,77.5,2.95,17.0,618.0,761.79,601.3
2016,1,7,12,0,933.0,77.0,3.1,18.0,633.0,800.21,626.8
2016,1,7,12,15,936.0,77.5,3.1,18.5,639.5,833.95,649.09
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,864.65,669.12
2016,1,7,12,45,942.0,76.5,3.15,19.5,645.0,889.79,685.53
2016,1,7,13,0,945.0,75.0,3.2,20.0,644.0,911.54,699.65
2016,1,7,13,15,942.0,74.5,3.2,20.0,634.0,925.74,709.65
2016,1,7,13,30,939.0,74.0,3.2,20.0,624.0,936.21,717.3
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.5,940.79,721.08
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,941.6,722.49
2016,1,7,14,15,921.0,69.5,3.1,20.0,561.0,933.22,717.0
2016,1,7,14,30,911.0,68.0,3.0,20.0,535.0,921.19,709.2
2016,1,7,14,45,897.5,66.5,2.95,20.0,501.5,902.5,697.28
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,880.55,683.14
2016,1,7,15,15,863.5,62.5,2.5,19.5,429.0,848.07,660.2
2016,1,7,15,30,843.0,60.0,2.1,19.0,390.0,813.02,635.04
2016,1,7,15,45,813.5,57.0,1.75,18.5,345.5,775.62,607.99
2016,1,7,16,0,784.0,54.0,1.4,18.0,301.0,728.15,572.81
2016,1,7,16,15,739.0,50.0,1.35,17.0,253.5,666.03,529.63
2016,1,7,16,30,694.0,46.0,1.3,16.0,206.0,604.05,484.29
2016,1,7,16,45,620.0,40.0,1.3,15.0,157.5,519.59,419.18
2016,1,7,17,0,546.0,34.0,1.3,14.0,109.0,438.45,352.16
2016,1,7,17,15,407.5,24.5,1.35,13.5,67.5,317.92,237.9
2016,1,7,17,30,269.0,15.0,1.4,13.0,26.0,192.05,0.0
2016,1,7,17,45,134.5,7.5,1.5,12.5,13.0,6.82,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,62.5,16.0,2.3,7.5,21.5,14.55,0.0
2016,1,8,8,0,125.0,32.0,2.4,8.0,43.0,25.76,15.44
2016,1,8,8,15,167.5,50.5,2.3,8.5,75.5,39.84,29.74
2016,1,8,8,30,210.0,69.0,2.2,9.0,108.0,65.54,45.14
2016,1,8,8,45,232.5,88.0,2.15,9.5,142.0,99.41,70.19
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,136.29,100.45
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,172.29,131.35
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,210.89,164.99
2016,1,8,9,45,549.0,108.0,2.85,12.0,331.0,296.42,232.34
2016,1,8,10,0,797.0,80.0,3.1,13.0,419.0,401.94,317.62
2016,1,8,10,15,816.0,82.5,3.25,13.5,455.0,458.02,366.27
2016,1,8,10,30,835.0,85.0,3.4,14.0,491.0,514.47,414.0
2016,1,8,10,45,626.5,147.0,3.55,15.0,462.0,505.84,407.76
2016,1,8,11,0,418.0,209.0,3.7,16.0,433.0,470.87,379.02
2016,1,8,11,15,332.5,236.0,3.7,16.5,419.0,457.02,367.39
2016,1,8,11,30,247.0,263.0,3.7,17.0,405.0,433.75,347.66
2016,1,8,11,45,343.5,250.0,3.7,17.5,452.0,513.21,410.3
2016,1,8,12,0,440.0,237.0,3.7,18.0,499.0,599.71,476.63
2016,1,8,12,15,435.5,242.5,3.6,18.0,504.5,620.19,491.43
2016,1,8,12,30,431.0,248.0,3.5,18.0,510.0,638.87,505.08
2016,1,8,12,45,215.5,191.0,3.45,18.5,322.0,395.1,316.49
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,121.05,93.44
2016,1,8,13,15,98.5,206.0,3.25,19.0,264.0,307.26,245.96
2016,1,8,13,30,197.0,278.0,3.1,19.0,394.0,482.99,383.18
2016,1,8,13,45,98.5,145.0,3.0,19.0,203.0,244.36,196.17
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,10.58,3.15
2016,1,8,14,15,190.5,109.5,2.7,19.0,207.5,304.46,249.31
2016,1,8,14,30,381.0,207.0,2.5,19.0,403.0,598.56,476.85
2016,1,8,14,45,420.0,184.5,2.3,19.0,388.0,624.18,494.78
2016,1,8,15,0,459.0,162.0,2.1,19.0,373.0,630.19,500.31
2016,1,8,15,15,400.0,156.5,1.75,18.5,329.0,567.55,452.82
2016,1,8,15,30,341.0,151.0,1.4,18.0,285.0,488.63,393.04
2016,1,8,15,45,321.0,137.5,1.1,18.0,252.5,450.69,363.69
2016,1,8,16,0,301.0,124.0,0.8,18.0,220.0,412.64,333.33
2016,1,8,16,15,449.0,91.5,0.75,17.0,209.0,495.04,399.93
2016,1,8,16,30,597.0,59.0,0.7,16.0,198.0,555.69,445.13
2016,1,8,16,45,528.5,50.0,0.7,15.5,152.0,474.92,381.23
2016,1,8,17,0,460.0,41.0,0.7,15.0,106.0,397.7,316.81
2016,1,8,17,15,324.0,29.0,0.7,14.5,66.0,279.54,209.34
2016,1,8,17,30,188.0,17.0,0.7,14.0,26.0,153.13,0.0
2016,1,8,17,45,94.0,8.5,0.75,13.5,13.0,58.77,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,13.19,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,23.88,14.07
2016,1,9,8,15,476.5,38.0,6.55,5.5,108.0,30.44,21.65
2016,1,9,8,30,581.0,47.0,6.7,6.0,154.0,63.72,34.25
2016,1,9,8,45,644.5,53.0,6.85,6.5,203.0,113.8,65.61
2016,1,9,9,0,708.0,59.0,7.0,7.0,252.0,173.31,113.55
2016,1,9,9,15,747.5,63.5,7.0,7.0,299.0,230.78,165.71
2016,1,9,9,30,787.0,68.0,7.0,7.0,346.0,292.17,223.25
2016,1,9,9,45,816.5,70.5,7.05,7.5,389.5,351.79,279.44
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,413.45,336.53
2016,1,9,10,15,865.0,75.5,7.1,8.0,470.5,472.11,390.63
2016,1,9,10,30,884.0,78.0,7.1,8.0,508.0,531.04,443.67
2016,1,9,10,45,897.0,79.5,7.1,8.5,538.5,583.54,489.39
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,636.46,534.13
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.5,684.72,574.93
2016,1,9,11,30,927.0,83.0,7.0,9.0,616.0,731.08,613.39
2016,1,9,11,45,932.0,84.0,6.95,9.5,631.0,772.81,644.47
2016,1,9,12,0,937.0,85.0,6.9,10.0,646.0,811.95,673.08
2016,1,9,12,15,939.0,85.5,6.85,10.0,652.5,845.39,698.37
2016,1,9,12,30,941.0,86.0,6.8,10.0,659.0,875.71,721.23
2016,1,9,12,45,689.5,164.0,6.75,10.0,583.0,787.71,652.73
2016,1,9,13,0,438.0,242.0,6.7,10.0,507.0,666.63,552.7
2016,1,9,13,15,684.0,164.0,6.65,10.0,570.5,815.64,675.43
2016,1,9,13,30,930.0,86.0,6.6,10.0,634.0,943.93,773.61
2016,1,9,13,45,923.0,85.0,6.55,10.0,615.0,946.77,775.64
2016,1,9,14,0,916.0,84.0,6.5,10.0,596.0,945.84,775.61
2016,1,9,14,15,692.5,135.5,6.45,10.0,513.0,822.01,681.39
2016,1,9,14,30,469.0,187.0,6.4,10.0,430.0,672.25,562.61
2016,1,9,14,45,238.0,174.0,6.4,10.0,297.5,429.54,363.19
2016,1,9,15,0,7.0,161.0,6.4,10.0,165.0,161.33,132.59
2016,1,9,15,15,4.5,148.5,6.25,9.5,151.0,147.46,121.46
2016,1,9,15,30,2.0,136.0,6.1,9.0,137.0,133.75,110.14
2016,1,9,15,45,1.0,121.0,6.0,8.5,121.5,118.57,97.48
2016,1,9,16,0,0.0,106.0,5.9,8.0,106.0,103.46,84.69
2016,1,9,16,15,0.0,89.0,5.55,7.5,89.0,86.73,70.31
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,69.85,55.56
2016,1,9,16,45,0.0,55.5,4.9,6.5,55.5,53.37,40.91
2016,1,9,17,0,0.0,39.0,4.6,6.0,39.0,36.45,25.73
2016,1,9,17,15,0.0,24.5,4.35,5.5,24.5,21.6,11.9
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,8.79,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.55,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,197.0,14.5,2.7,-0.5,32.0,13.19,0.0
2016,1,10,8,0,394.0,29.0,3.0,0.0,64.0,23.91,14.49
2016,1,10,8,15,497.5,38.5,3.1,0.5,111.0,30.93,22.62
2016,1,10,8,30,601.0,48.0,3.2,1.0,158.0,64.49,35.51
2016,1,10,8,45,663.5,54.0,3.3,1.5,208.0,118.07,69.8
2016,1,10,9,0,726.0,60.0,3.4,2.0,258.0,176.17,116.82
2016,1,10,9,15,765.0,64.0,3.35,2.5,306.0,234.15,169.47
2016,1,10,9,30,804.0,68.0,3.3,3.0,354.0,295.97,227.09
2016,1,10,9,45,831.5,71.0,3.25,3.5,397.5,356.41,283.72
2016,1,10,10,0,859.0,74.0,3.2,4.0,441.0,418.69,340.69
2016,1,10,10,15,877.5,76.5,3.05,4.5,479.0,477.92,393.42
2016,1,10,10,30,896.0,79.0,2.9,5.0,517.0,537.35,444.4
2016,1,10,10,45,909.5,80.5,2.8,5.5,548.0,590.84,489.04
2016,1,10,11,0,923.0,82.0,2.7,6.0,579.0,644.76,532.38
2016,1,10,11,15,931.0,83.5,2.55,6.0,602.5,693.93,571.32
2016,1,10,11,30,939.0,85.0,2.4,6.0,626.0,741.15,607.56
2016,1,10,11,45,941.0,87.0,2.3,6.5,640.5,782.41,635.76
2016,1,10,12,0,943.0,89.0,2.2,7.0,655.0,820.86,661.24
2016,1,10,12,15,945.0,89.5,2.1,7.0,661.5,854.68,684.18
2016,1,10,12,30,947.0,90.0,2.0,7.0,668.0,885.34,704.65
2016,1,10,12,45,946.0,89.5,1.9,7.5,666.0,909.05,718.74
2016,1,10,13,0,945.0,89.0,1.8,8.0,664.0,929.21,730.27
2016,1,10,13,15,941.0,88.5,1.7,8.0,653.5,943.09,738.72
2016,1,10,13,30,937.0,88.0,1.6,8.0,643.0,953.22,744.68
2016,1,10,13,45,928.5,87.5,1.55,8.0,623.5,955.51,746.1
2016,1,10,14,0,920.0,87.0,1.5,8.0,604.0,954.01,745.17
2016,1,10,14,15,909.0,85.5,1.5,8.0,577.0,945.26,740.22
2016,1,10,14,30,898.0,84.0,1.5,8.0,550.0,942.0,739.33
2016,1,10,14,45,883.0,81.5,1.5,8.0,516.5,921.17,726.24
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,896.99,711.01
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.5,863.5,689.63
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,827.31,666.05
2016,1,10,15,45,791.5,70.0,1.4,7.0,356.5,778.02,631.79
2016,1,10,16,0,759.0,66.0,1.4,7.0,311.0,727.15,595.46
2016,1,10,16,15,711.5,61.0,1.25,6.5,263.0,662.11,546.49
2016,1,10,16,30,664.0,56.0,1.1,6.0,215.0,604.12,501.02
2016,1,10,16,45,587.5,49.0,1.0,5.5,166.0,517.73,431.21
2016,1,10,17,0,511.0,42.0,0.9,5.0,117.0,435.12,360.19
2016,1,10,17,15,255.5,36.5,0.95,4.5,74.0,246.5,195.17
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,45.59,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.5,15.5,14.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.0,16.0,1.1,0.5,20.5,14.55,0.0
2016,1,11,8,0,106.0,32.0,1.2,1.0,41.0,25.73,16.01
2016,1,11,8,15,141.0,51.5,1.25,1.5,72.0,40.5,31.26
2016,1,11,8,30,176.0,71.0,1.3,2.0,103.0,64.4,46.74
2016,1,11,8,45,197.0,90.0,1.4,3.0,136.0,96.05,70.66
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,130.55,99.29
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,165.19,129.42
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,202.11,161.86
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,236.62,192.23
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,271.16,221.86
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,310.61,255.32
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,351.98,289.77
2016,1,11,10,45,585.5,149.5,1.5,7.5,458.0,484.08,396.74
2016,1,11,11,0,874.0,92.0,1.5,8.0,563.0,628.35,509.91
2016,1,11,11,15,882.5,93.5,1.45,8.5,586.0,676.64,545.34
2016,1,11,11,30,891.0,95.0,1.4,9.0,609.0,723.15,579.21
2016,1,11,11,45,687.5,160.0,1.4,9.5,563.0,684.36,546.89
2016,1,11,12,0,484.0,225.0,1.4,10.0,517.0,620.25,495.77
2016,1,11,12,15,313.5,259.0,1.4,10.0,449.0,528.95,424.99
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,425.9,342.79
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.5,536.97,431.76
2016,1,11,13,0,411.0,251.0,1.5,11.0,502.0,638.9,510.01
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.5,595.44,475.39
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,548.75,439.22
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,467.2,376.6
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,383.5,310.86
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.5,449.16,365.08
2016,1,11,14,30,254.0,232.0,1.4,11.0,365.0,514.51,417.14
2016,1,11,14,45,298.0,210.0,1.4,11.5,356.5,529.22,429.38
