Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,192.0,19.0,1.45,11.0,41.0,15.21,3.21
2016,2,1,8,0,384.0,38.0,1.6,12.0,82.0,31.12,21.24
2016,2,1,8,15,480.5,47.5,1.75,12.5,131.5,37.71,27.84
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,57.52,34.74
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,107.03,60.03
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,164.2,101.81
2016,2,1,9,15,352.0,101.5,2.6,15.5,210.5,164.2,118.59
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,118.18,93.87
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,133.06,105.58
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,148.4,117.45
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,165.53,130.9
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,183.27,144.75
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,295.14,234.56
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,411.19,326.14
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,571.15,454.51
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,738.88,586.74
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,781.45,616.79
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,821.18,645.1
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,856.85,671.24
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,889.46,695.22
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,914.98,713.27
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,936.95,728.86
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,952.82,741.16
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,964.94,750.98
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,969.21,755.36
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,979.28,764.14
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,972.92,760.52
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,962.78,754.41
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,942.54,741.12
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,918.89,725.44
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,887.95,703.17
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,854.14,678.79
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,805.83,643.49
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,762.04,611.26
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,702.97,567.1
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,643.65,521.78
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,562.54,458.32
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,484.0,394.92
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,384.11,311.52
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,291.08,229.51
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,149.86,78.98
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,13.44,2.79
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,27.54,18.36
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,35.66,26.25
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,55.94,32.27
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,109.89,59.52
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,170.58,104.67
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,232.5,158.32
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,298.01,217.57
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,361.65,275.56
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,427.33,334.17
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,489.18,389.18
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,551.03,442.66
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,609.78,491.29
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,667.35,537.43
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,719.96,579.55
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,770.55,618.67
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,816.25,650.72
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,859.1,680.33
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,896.46,706.51
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,930.5,730.14
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,958.79,748.43
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,983.37,764.05
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,1000.85,775.83
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,1014.34,784.93
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,1020.41,789.37
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,1022.39,791.17
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,1017.95,787.88
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,1009.55,782.02
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,992.27,770.53
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,971.32,756.63
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,942.29,736.45
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,919.23,721.59
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,876.47,692.59
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,831.38,661.56
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,773.09,620.41
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,713.92,577.31
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,637.24,519.4
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,562.02,460.0
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,467.69,383.89
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,373.61,301.08
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,187.84,112.54
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,13.4,3.42
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,27.46,18.83
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,36.04,27.29
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,56.63,33.77
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,110.55,61.5
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,171.9,108.31
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,217.9,158.96
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,239.78,188.15
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,322.38,255.25
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,430.1,345.74
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,492.42,401.79
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,554.62,456.01
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,613.43,505.9
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,671.15,553.35
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,724.22,596.7
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,775.18,636.51
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,821.17,669.39
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,864.21,699.72
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,902.06,726.65
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,936.55,750.93
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,964.04,769.29
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,987.69,784.9
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,1005.34,797.36
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,1018.95,807.08
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,1025.81,810.6
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,1028.56,811.39
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,1024.59,810.72
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,1016.6,807.39
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,999.52,796.62
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,978.75,783.34
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,949.81,763.34
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,917.7,741.03
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,885.72,718.72
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,842.25,687.53
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,785.58,646.33
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,727.88,603.71
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,654.18,545.81
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,581.6,486.43
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,483.16,405.08
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,390.15,321.43
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,254.77,166.52
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,95.3,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,9.1,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,19.09,8.02
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,29.02,20.45
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,34.21,25.83
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,54.79,31.68
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,111.03,60.57
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,173.22,107.78
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,236.15,162.99
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,304.15,224.66
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,368.6,283.15
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,434.23,341.07
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,497.06,395.6
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,559.75,448.16
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,619.01,496.34
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,677.06,542.06
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,730.49,583.39
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,781.79,621.24
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,826.15,651.23
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,867.06,678.51
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,905.2,703.95
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,940.03,726.9
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,969.28,745.14
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,994.84,760.89
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,1013.08,771.88
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,1027.29,780.27
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,1035.31,785.36
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,1039.2,787.95
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,1035.3,785.59
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,1027.35,780.82
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,1007.09,768.03
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,983.26,753.1
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,953.55,734.08
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,929.8,719.08
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,887.3,690.43
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,842.4,659.97
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,784.4,621.87
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,725.4,581.75
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,650.45,527.53
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,576.65,471.45
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,485.18,399.78
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,393.29,320.49
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,252.18,171.67
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,92.08,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,10.01,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,19.64,8.89
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,29.95,21.21
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,35.79,27.15
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,56.01,33.6
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,112.8,64.51
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,172.07,109.55
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,232.52,162.38
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,296.51,220.45
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,359.05,277.82
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,422.82,335.27
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,483.98,388.98
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,545.31,441.01
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,602.84,488.47
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,656.78,531.68
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,708.67,572.87
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,758.7,611.61
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,803.09,642.13
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,844.74,670.29
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,880.94,695.63
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,913.98,718.62
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,894.04,703.71
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,863.91,681.95
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,932.37,731.29
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,996.14,775.94
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,924.06,725.06
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,822.31,652.77
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,920.79,725.55
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,999.61,781.53
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,977.02,766.02
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,950.93,748.95
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,920.42,729.46
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,886.88,707.67
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,840.63,675.41
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,798.78,646.03
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,739.07,602.92
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,678.9,558.24
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,600.22,496.88
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,523.61,434.91
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,425.36,354.29
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,333.14,273.79
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,205.94,144.96
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,55.38,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,10.91,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,20.03,9.56
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,29.87,21.05
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,35.29,26.56
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,58.89,35.77
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,113.01,64.01
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,173.33,110.12
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,234.38,164.21
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,299.0,224.0
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,362.6,283.08
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,428.04,342.67
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,490.3,399.47
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,551.91,454.31
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,610.53,504.41
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,668.18,552.24
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,721.29,596.17
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,772.4,637.0
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,819.16,671.02
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,863.39,702.74
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,901.47,730.5
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,936.25,755.64
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,964.7,776.2
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,989.44,794.03
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,1008.17,807.22
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,1022.92,817.58
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,1030.55,822.87
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,1034.09,825.34
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,1030.2,822.58
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,1022.28,817.1
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,1003.29,803.72
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,980.72,787.91
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,951.95,768.41
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,929.18,753.35
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,887.55,723.03
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,843.5,690.7
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,786.88,648.22
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,729.18,605.01
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,656.48,547.79
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,584.75,489.11
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,495.25,415.23
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,405.44,335.16
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,274.41,200.45
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,116.72,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,11.82,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,22.68,12.2
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,34.23,25.25
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,40.7,31.74
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,61.13,38.51
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,113.09,65.34
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,175.93,112.94
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,236.22,165.9
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,300.14,224.28
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,363.26,281.91
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,428.48,340.17
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,490.76,395.21
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,552.46,448.17
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,610.73,496.16
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,668.04,541.91
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,720.83,583.55
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,771.65,622.31
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,816.33,654.06
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,858.12,683.45
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,895.24,710.02
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,929.1,734.16
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,957.46,752.9
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,982.21,769.06
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,999.68,780.82
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,1013.2,789.92
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,1021.57,794.42
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,1025.92,796.28
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,1021.0,792.51
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,1012.1,786.18
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,995.88,773.38
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,975.96,758.47
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,946.81,739.17
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,923.73,724.12
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,881.8,694.06
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,837.48,662.12
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,780.43,624.56
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,722.36,584.9
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,648.99,531.06
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,576.73,475.53
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,487.68,404.24
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,398.27,326.54
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,268.75,198.83
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,109.68,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,18.19,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,22.09,11.96
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,29.63,20.87
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,34.35,25.65
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,54.76,31.05
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,111.04,59.79
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,173.15,107.11
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,227.16,158.93
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,271.08,203.55
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,324.56,254.4
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,373.59,299.86
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,420.14,341.34
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,458.73,374.7
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,509.65,417.0
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,565.59,462.2
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,669.15,547.18
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,780.89,636.12
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,826.34,668.63
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,868.59,698.77
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,907.06,726.82
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,942.18,752.35
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,971.99,772.79
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,998.12,790.57
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,1017.0,804.1
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,1031.82,814.85
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,1040.73,821.87
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,1045.47,826.11
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,1042.47,824.66
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,1035.33,820.47
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,1021.31,811.83
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,1003.33,800.49
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,975.7,782.72
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,944.69,762.46
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,906.1,735.28
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,864.84,705.84
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,811.63,667.21
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,757.23,626.68
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,696.65,578.76
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,628.92,524.24
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,537.32,449.25
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,450.29,372.65
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,321.25,244.33
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,170.48,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,11.82,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,20.19,10.77
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,28.58,19.99
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,33.36,24.74
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,53.98,30.15
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,109.83,58.43
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,171.3,104.91
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,236.19,161.5
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,301.03,220.23
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,364.56,278.11
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,429.11,335.63
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,491.4,390.15
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,553.48,442.75
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,611.46,490.56
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,668.07,535.85
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,721.39,577.17
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,772.57,614.58
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,816.53,645.02
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,856.97,672.65
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,893.83,698.56
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,927.38,722.05
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,955.59,740.31
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,980.12,755.99
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,998.09,768.24
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,1012.1,777.88
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,1020.08,783.51
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,1024.0,786.55
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,1020.04,783.88
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,1012.08,778.68
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,994.5,767.47
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,973.28,753.91
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,945.47,735.63
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,914.52,715.09
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,883.17,693.1
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,840.13,662.5
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,785.69,624.96
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,730.12,585.51
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,660.46,533.93
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,591.64,480.75
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,499.56,408.29
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,412.24,334.13
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,295.8,223.04
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,142.16,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,12.73,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,20.2,11.02
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,31.28,22.39
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,36.35,27.45
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,56.88,33.07
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,111.81,61.28
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,172.63,107.19
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,234.22,160.62
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,299.05,218.87
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,364.33,277.68
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,428.8,334.55
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,490.29,387.6
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,551.66,438.65
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,609.81,485.56
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,666.74,529.95
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,719.49,569.67
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,770.24,605.77
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,815.75,636.07
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,858.47,663.97
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,896.41,688.52
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,931.08,710.63
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,958.8,727.87
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,982.74,742.58
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,1001.22,754.7
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,1015.74,764.31
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,1022.93,768.14
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,1026.04,769.49
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,1022.58,768.15
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,1015.13,764.38
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,998.85,754.87
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,978.87,743.04
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,951.46,725.59
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,920.87,705.92
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,888.05,683.67
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,843.62,653.12
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,788.48,617.78
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,732.2,580.45
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,660.24,530.13
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,589.28,477.96
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,503.09,411.44
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,416.6,338.49
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,291.1,222.46
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,160.6,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,13.64,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,21.04,11.67
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,32.19,22.8
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,37.23,27.71
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,58.34,33.22
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,114.0,61.25
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,175.55,107.02
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,238.08,160.57
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,303.72,218.75
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,370.2,277.7
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,435.87,334.75
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,498.14,388.18
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,560.2,439.79
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,618.5,486.07
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,675.56,529.87
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,729.31,569.91
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,780.98,606.07
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,825.27,635.03
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,866.2,661.18
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,903.34,685.69
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,937.15,708.0
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,964.62,724.8
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,988.28,739.02
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,1005.9,750.37
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,1019.54,759.19
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,1025.45,763.33
2016,2,11,14,0,947.0,92.0,4.0,25.0,728.0,1027.28,764.98
2016,2,11,14,15,938.5,91.0,3.85,24.5,701.5,1022.92,763.54
2016,2,11,14,30,930.0,90.0,3.7,24.0,675.0,1014.61,759.63
2016,2,11,14,45,917.5,88.0,3.6,24.0,641.0,997.37,748.79
2016,2,11,15,0,905.0,86.0,3.5,24.0,607.0,976.47,735.65
2016,2,11,15,15,888.0,84.0,3.25,23.5,566.0,947.87,717.73
2016,2,11,15,30,871.0,82.0,3.0,23.0,525.0,925.5,704.04
2016,2,11,15,45,845.5,79.5,2.75,23.0,478.0,882.32,674.51
2016,2,11,16,0,820.0,77.0,2.5,23.0,431.0,836.86,643.27
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.0,780.83,608.35
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,723.74,571.36
