Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,15,972.0,95.5,5.5,24.5,852.0,791.49,608.83
2016,3,13,11,30,977.0,97.0,5.6,25.0,877.0,842.07,643.16
2016,3,13,11,45,980.0,97.5,5.75,25.5,893.5,887.37,673.7
2016,3,13,12,0,983.0,98.0,5.9,26.0,910.0,929.59,701.9
2016,3,13,12,15,983.5,98.5,5.95,26.0,917.0,966.36,727.11
2016,3,13,12,30,984.0,99.0,6.0,26.0,924.0,999.52,749.85
2016,3,13,12,45,982.0,99.0,6.05,26.0,921.5,1026.1,768.14
2016,3,13,13,0,980.0,99.0,6.1,26.0,919.0,1048.69,783.83
2016,3,13,13,15,976.5,98.5,6.05,26.0,907.5,1065.21,794.87
2016,3,13,13,30,973.0,98.0,6.0,26.0,896.0,1077.54,803.23
2016,3,13,13,45,965.0,98.5,6.0,26.5,875.0,1082.26,805.34
2016,3,13,14,0,957.0,99.0,6.0,27.0,854.0,1082.72,804.8
2016,3,13,14,15,949.5,98.0,5.85,26.5,825.5,1077.8,803.02
2016,3,13,14,30,942.0,97.0,5.7,26.0,797.0,1068.75,798.63
2016,3,13,14,45,929.0,96.0,5.55,26.0,760.0,1050.16,786.33
2016,3,13,15,0,916.0,95.0,5.4,26.0,723.0,1027.78,771.67
2016,3,13,15,15,901.5,93.0,5.05,25.5,680.0,999.17,752.89
2016,3,13,15,30,887.0,91.0,4.7,25.0,637.0,967.25,731.83
2016,3,13,15,45,866.0,89.0,4.4,25.0,587.5,935.61,710.28
2016,3,13,16,0,845.0,87.0,4.1,25.0,538.0,891.75,680.72
2016,3,13,16,15,818.5,83.0,3.6,24.5,484.5,838.38,644.58
2016,3,13,16,30,792.0,79.0,3.1,24.0,431.0,783.54,606.83
2016,3,13,16,45,752.0,75.0,2.7,23.5,373.5,716.78,560.21
2016,3,13,17,0,712.0,71.0,2.3,23.0,316.0,654.92,515.98
2016,3,13,17,15,654.5,64.5,2.15,22.0,258.5,574.4,458.32
2016,3,13,17,30,597.0,58.0,2.0,21.0,201.0,497.16,399.14
2016,3,13,17,45,501.0,48.5,1.9,20.0,146.5,396.43,317.99
2016,3,13,18,0,405.0,39.0,1.8,19.0,92.0,304.48,239.7
2016,3,13,18,15,238.0,24.5,1.75,18.5,51.5,178.52,117.6
2016,3,13,18,30,71.0,10.0,1.7,18.0,11.0,40.95,0.0
2016,3,13,18,45,35.5,5.0,1.7,17.5,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,8.64,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,15.44,0.8
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,24.76,15.45
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,33.76,23.97
2016,3,14,7,45,600.0,51.0,3.75,17.0,186.5,38.9,28.75
2016,3,14,8,0,679.0,59.0,3.9,18.0,244.0,48.02,36.8
2016,3,14,8,15,728.0,64.0,3.75,18.5,303.0,50.67,39.04
2016,3,14,8,30,777.0,69.0,3.6,19.0,362.0,103.49,54.92
2016,3,14,8,45,809.0,73.5,3.45,20.0,419.0,165.06,95.37
2016,3,14,9,0,841.0,78.0,3.3,21.0,476.0,230.38,147.81
2016,3,14,9,15,864.0,81.0,3.35,22.0,529.5,295.51,203.8
2016,3,14,9,30,887.0,84.0,3.4,23.0,583.0,365.84,264.05
2016,3,14,9,45,903.0,87.0,3.45,24.0,631.0,431.22,319.35
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,496.99,373.04
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.0,559.94,423.87
2016,3,14,10,30,943.0,94.0,4.0,26.0,761.0,622.22,472.56
2016,3,14,10,45,951.0,96.0,4.3,27.0,795.0,681.07,516.44
2016,3,14,11,0,959.0,98.0,4.6,28.0,829.0,738.27,557.84
2016,3,14,11,15,965.5,99.0,4.6,28.0,854.5,791.53,595.87
2016,3,14,11,30,972.0,100.0,4.6,28.0,880.0,842.47,630.16
2016,3,14,11,45,975.0,101.0,4.6,28.5,897.0,888.04,659.12
2016,3,14,12,0,978.0,102.0,4.6,29.0,914.0,930.56,685.7
2016,3,14,12,15,979.5,102.5,4.6,29.0,921.5,968.02,710.19
2016,3,14,12,30,981.0,103.0,4.6,29.0,929.0,1001.96,732.25
2016,3,14,12,45,979.5,103.0,4.65,29.0,927.5,1028.91,749.99
2016,3,14,13,0,978.0,103.0,4.7,29.0,926.0,1051.91,765.41
2016,3,14,13,15,975.5,102.5,4.7,29.0,915.0,1069.36,776.9
2016,3,14,13,30,973.0,102.0,4.7,29.0,904.0,1082.65,785.85
2016,3,14,13,45,966.5,102.0,4.7,29.0,883.5,1088.29,790.03
2016,3,14,14,0,960.0,102.0,4.7,29.0,863.0,1089.68,791.69
2016,3,14,14,15,952.5,100.5,4.55,29.0,834.0,1084.17,788.04
2016,3,14,14,30,945.0,99.0,4.4,29.0,805.0,1074.48,782.01
2016,3,14,14,45,928.0,100.0,4.3,29.0,767.0,1054.14,769.53
2016,3,14,15,0,911.0,101.0,4.2,29.0,729.0,1030.13,754.84
2016,3,14,15,15,896.0,99.0,3.95,28.5,685.5,1001.11,737.49
2016,3,14,15,30,881.0,97.0,3.7,28.0,642.0,978.69,724.54
2016,3,14,15,45,859.0,94.5,3.5,27.5,592.0,935.88,698.17
2016,3,14,16,0,837.0,92.0,3.3,27.0,542.0,890.59,669.98
2016,3,14,16,15,810.0,88.0,3.05,26.0,487.5,836.95,636.61
2016,3,14,16,30,783.0,84.0,2.8,25.0,433.0,781.87,601.49
2016,3,14,16,45,744.0,79.0,2.6,24.5,376.0,714.91,556.08
2016,3,14,17,0,705.0,74.0,2.4,24.0,319.0,653.17,513.18
2016,3,14,17,15,647.5,67.0,2.35,23.0,261.0,572.23,455.81
2016,3,14,17,30,590.0,60.0,2.3,22.0,203.0,494.58,396.64
2016,3,14,17,45,497.5,50.0,2.25,21.5,148.5,395.68,316.51
2016,3,14,18,0,405.0,40.0,2.2,21.0,94.0,305.2,239.31
2016,3,14,18,15,244.0,25.0,2.25,20.5,53.0,182.79,122.75
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,46.27,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.0,11.5,3.75,16.0,15.5,10.46,0.0
2016,3,15,7,0,132.0,23.0,3.9,17.0,31.0,18.07,3.94
2016,3,15,7,15,260.0,39.5,3.9,17.5,76.5,30.64,20.34
2016,3,15,7,30,388.0,56.0,3.9,18.0,122.0,44.75,33.34
2016,3,15,7,45,484.0,65.0,3.95,18.5,178.5,50.08,38.36
2016,3,15,8,0,580.0,74.0,4.0,19.0,235.0,55.34,43.04
2016,3,15,8,15,632.5,81.5,3.9,19.5,292.5,59.02,46.15
2016,3,15,8,30,685.0,89.0,3.8,20.0,350.0,110.13,62.84
2016,3,15,8,45,730.0,91.5,3.75,21.0,407.5,166.51,99.52
2016,3,15,9,0,775.0,94.0,3.7,22.0,465.0,232.35,151.6
2016,3,15,9,15,800.0,98.0,3.7,23.0,517.0,294.81,204.76
2016,3,15,9,30,825.0,102.0,3.7,24.0,569.0,359.61,259.99
2016,3,15,9,45,847.5,103.0,3.7,25.0,617.0,422.81,312.93
2016,3,15,10,0,870.0,104.0,3.7,26.0,665.0,487.32,365.14
2016,3,15,10,15,883.0,106.5,3.75,26.5,705.5,549.98,414.97
2016,3,15,10,30,896.0,109.0,3.8,27.0,746.0,610.76,461.74
2016,3,15,10,45,906.5,110.0,3.9,27.5,780.0,667.89,504.55
2016,3,15,11,0,917.0,111.0,4.0,28.0,814.0,723.7,545.15
2016,3,15,11,15,923.5,112.5,4.05,28.0,839.0,775.54,582.64
2016,3,15,11,30,930.0,114.0,4.1,28.0,864.0,825.19,616.18
2016,3,15,11,45,925.5,119.0,4.2,28.5,878.5,866.95,643.02
2016,3,15,12,0,921.0,124.0,4.3,29.0,893.0,905.31,667.39
2016,3,15,12,15,922.5,124.5,4.35,29.0,900.0,941.03,691.0
2016,3,15,12,30,924.0,125.0,4.4,29.0,907.0,973.44,712.38
2016,3,15,12,45,922.5,125.0,4.5,29.5,905.0,999.1,728.16
2016,3,15,13,0,921.0,125.0,4.6,30.0,903.0,1021.03,741.55
2016,3,15,13,15,918.0,124.5,4.55,30.0,892.0,1037.16,751.93
2016,3,15,13,30,915.0,124.0,4.5,30.0,881.0,1049.36,759.91
2016,3,15,13,45,677.5,227.5,4.5,30.0,781.0,952.8,696.96
2016,3,15,14,0,440.0,331.0,4.5,30.0,681.0,824.8,606.12
2016,3,15,14,15,665.0,224.5,4.4,29.5,733.5,949.01,698.45
2016,3,15,14,30,890.0,118.0,4.3,29.0,786.0,1040.89,760.34
2016,3,15,14,45,769.5,159.0,4.2,29.0,717.5,980.79,720.73
2016,3,15,15,0,649.0,200.0,4.1,29.0,649.0,900.5,668.21
2016,3,15,15,15,618.0,194.0,3.85,28.5,601.0,855.29,639.56
2016,3,15,15,30,587.0,188.0,3.6,28.0,553.0,801.37,604.36
2016,3,15,15,45,478.0,202.0,3.35,28.0,484.0,703.95,534.85
2016,3,15,16,0,369.0,216.0,3.1,28.0,415.0,592.95,454.53
2016,3,15,16,15,235.0,204.5,2.8,27.0,327.0,453.74,352.19
2016,3,15,16,30,101.0,193.0,2.5,26.0,239.0,291.74,228.35
2016,3,15,16,45,93.5,169.5,2.25,25.5,207.5,258.1,203.51
2016,3,15,17,0,86.0,146.0,2.0,25.0,176.0,224.66,177.85
2016,3,15,17,15,76.0,121.0,2.0,24.0,144.0,187.6,149.02
2016,3,15,17,30,66.0,96.0,2.0,23.0,112.0,150.84,119.47
2016,3,15,17,45,49.0,72.0,2.0,22.0,82.0,111.45,86.68
2016,3,15,18,0,32.0,48.0,2.0,21.0,52.0,72.56,53.62
2016,3,15,18,15,16.0,27.5,2.15,20.5,29.5,39.47,22.93
2016,3,15,18,30,0.0,7.0,2.3,20.0,7.0,6.37,0.0
2016,3,15,18,45,0.0,3.5,2.45,20.0,3.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,43.0,11.5,1.85,13.5,14.0,10.46,0.0
2016,3,16,7,0,86.0,23.0,2.0,14.0,28.0,18.76,6.06
2016,3,16,7,15,160.5,43.0,2.15,14.5,66.0,34.27,23.88
2016,3,16,7,30,235.0,63.0,2.3,15.0,104.0,47.62,36.36
2016,3,16,7,45,289.0,79.0,2.45,15.5,148.0,58.49,46.31
2016,3,16,8,0,343.0,95.0,2.6,16.0,192.0,68.88,55.55
2016,3,16,8,15,243.5,128.5,2.9,16.5,205.0,94.19,77.59
2016,3,16,8,30,144.0,162.0,3.2,17.0,218.0,134.29,101.98
2016,3,16,8,45,210.0,181.5,3.55,18.0,276.5,171.63,127.52
2016,3,16,9,0,276.0,201.0,3.9,19.0,335.0,215.0,159.54
2016,3,16,9,15,429.0,184.5,4.1,19.5,417.5,263.87,195.04
2016,3,16,9,30,582.0,168.0,4.3,20.0,500.0,334.21,250.11
2016,3,16,9,45,718.0,138.0,4.55,21.0,581.5,401.46,304.23
2016,3,16,10,0,854.0,108.0,4.8,22.0,663.0,485.03,371.23
2016,3,16,10,15,866.0,110.5,4.7,22.0,702.5,545.69,421.2
2016,3,16,10,30,878.0,113.0,4.6,22.0,742.0,605.46,468.96
2016,3,16,10,45,885.5,115.5,4.5,22.5,774.0,661.15,511.21
2016,3,16,11,0,893.0,118.0,4.4,23.0,806.0,715.3,550.85
2016,3,16,11,15,898.5,119.5,4.2,23.5,830.0,765.31,586.15
2016,3,16,11,30,904.0,121.0,4.0,24.0,854.0,813.11,617.01
2016,3,16,11,45,901.0,125.5,3.8,24.5,868.0,854.49,642.73
2016,3,16,12,0,898.0,130.0,3.6,25.0,882.0,892.67,665.78
2016,3,16,12,15,899.0,130.5,3.4,25.0,889.0,927.17,687.26
2016,3,16,12,30,900.0,131.0,3.2,25.0,896.0,958.41,706.29
2016,3,16,12,45,891.5,135.0,3.05,25.0,892.0,980.87,719.68
2016,3,16,13,0,883.0,139.0,2.9,25.0,888.0,999.46,730.53
2016,3,16,13,15,879.5,138.5,2.75,25.0,877.0,1014.53,739.07
2016,3,16,13,30,876.0,138.0,2.6,25.0,866.0,1025.79,745.18
2016,3,16,13,45,863.5,140.5,2.5,25.5,844.5,1039.2,751.75
2016,3,16,14,0,851.0,143.0,2.4,26.0,823.0,1037.2,748.54
2016,3,16,14,15,842.0,141.5,2.3,26.0,795.5,1030.42,744.06
2016,3,16,14,30,833.0,140.0,2.2,26.0,768.0,1019.79,737.31
2016,3,16,14,45,599.0,221.5,2.15,26.0,662.5,878.41,645.75
2016,3,16,15,0,365.0,303.0,2.1,26.0,557.0,709.73,528.03
2016,3,16,15,15,401.5,273.0,2.0,25.5,537.0,708.4,531.49
2016,3,16,15,30,438.0,243.0,1.9,25.0,517.0,721.19,543.0
2016,3,16,15,45,539.0,199.0,1.85,25.0,509.5,757.1,571.59
2016,3,16,16,0,640.0,155.0,1.8,25.0,502.0,791.16,597.19
2016,3,16,16,15,396.5,175.5,1.65,24.5,383.5,576.55,444.38
2016,3,16,16,30,153.0,196.0,1.5,24.0,265.0,353.85,276.84
2016,3,16,16,45,299.0,162.5,1.35,24.0,275.5,442.13,348.72
2016,3,16,17,0,445.0,129.0,1.2,24.0,286.0,516.15,405.58
2016,3,16,17,15,386.0,113.5,1.1,23.0,232.5,436.67,345.83
2016,3,16,17,30,327.0,98.0,1.0,22.0,179.0,361.59,288.1
2016,3,16,17,45,235.0,78.0,0.95,21.5,128.5,255.18,202.87
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,170.11,131.88
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,97.33,65.57
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,10.83,0.0
2016,3,16,18,45,5.0,3.5,1.05,20.0,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.0,1.25,17.5,16.5,11.82,0.0
2016,3,17,7,0,99.0,26.0,1.4,18.0,33.0,21.08,8.61
2016,3,17,7,15,204.5,46.0,1.4,18.5,77.0,35.46,24.58
2016,3,17,7,30,310.0,66.0,1.4,19.0,121.0,50.06,37.92
2016,3,17,7,45,390.5,79.0,1.45,19.5,174.0,58.8,45.85
2016,3,17,8,0,471.0,92.0,1.5,20.0,227.0,67.23,53.21
2016,3,17,8,15,235.5,81.5,1.45,20.0,149.0,56.92,44.21
2016,3,17,8,30,0.0,71.0,1.4,20.0,71.0,62.78,46.86
2016,3,17,8,45,0.0,82.0,1.35,20.5,82.0,72.48,54.59
2016,3,17,9,0,0.0,93.0,1.3,21.0,93.0,82.04,62.06
2016,3,17,9,15,0.0,104.0,1.3,21.0,104.0,91.65,69.62
2016,3,17,9,30,0.0,115.0,1.3,21.0,115.0,101.33,77.18
2016,3,17,9,45,0.0,99.5,1.3,21.5,99.5,88.11,66.15
2016,3,17,10,0,0.0,84.0,1.3,22.0,84.0,74.47,54.89
2016,3,17,10,15,1.0,126.5,1.3,22.0,128.0,112.46,85.11
2016,3,17,10,30,2.0,169.0,1.3,22.0,172.0,150.6,114.9
2016,3,17,10,45,21.5,251.0,1.35,22.5,268.5,235.47,180.2
2016,3,17,11,0,41.0,333.0,1.4,23.0,365.0,327.73,248.92
2016,3,17,11,15,36.5,334.5,1.4,23.0,363.5,330.85,250.46
2016,3,17,11,30,32.0,336.0,1.4,23.0,362.0,333.33,251.99
2016,3,17,11,45,70.5,379.0,1.45,23.5,438.0,409.27,307.92
2016,3,17,12,0,109.0,422.0,1.5,24.0,514.0,489.52,365.23
2016,3,17,12,15,90.5,416.0,1.55,24.0,493.0,475.06,354.1
2016,3,17,12,30,72.0,410.0,1.6,24.0,472.0,458.78,342.25
2016,3,17,12,45,53.5,384.5,1.65,24.0,430.5,421.1,315.07
2016,3,17,13,0,35.0,359.0,1.7,24.0,389.0,381.64,286.37
2016,3,17,13,15,41.0,365.5,1.7,24.0,400.0,397.75,298.64
2016,3,17,13,30,47.0,372.0,1.7,24.0,411.0,414.14,310.83
2016,3,17,13,45,113.5,388.0,1.7,24.0,480.0,518.96,388.36
2016,3,17,14,0,180.0,404.0,1.7,24.0,549.0,608.58,452.89
2016,3,17,14,15,184.0,389.5,1.65,24.0,533.0,601.32,447.75
2016,3,17,14,30,188.0,375.0,1.6,24.0,517.0,592.96,442.67
2016,3,17,14,45,173.5,357.0,1.55,24.0,483.5,560.96,420.55
2016,3,17,15,0,159.0,339.0,1.5,24.0,450.0,528.19,397.92
2016,3,17,15,15,250.5,304.5,1.5,24.0,467.0,597.37,450.98
2016,3,17,15,30,342.0,270.0,1.5,24.0,484.0,643.09,486.48
2016,3,17,15,45,411.0,231.0,1.5,24.0,469.0,673.55,510.58
2016,3,17,16,0,480.0,192.0,1.5,24.0,454.0,681.96,519.78
2016,3,17,16,15,555.0,151.0,1.5,23.5,425.0,685.62,526.99
2016,3,17,16,30,630.0,110.0,1.5,23.0,396.0,689.25,532.36
2016,3,17,16,45,589.0,106.0,1.5,23.0,346.0,627.49,489.75
2016,3,17,17,0,548.0,102.0,1.5,23.0,296.0,566.4,446.31
2016,3,17,17,15,489.0,91.5,1.35,22.5,242.0,482.04,383.35
2016,3,17,17,30,430.0,81.0,1.2,22.0,188.0,408.01,325.71
2016,3,17,17,45,346.5,66.0,1.1,21.5,138.0,318.06,253.24
2016,3,17,18,0,263.0,51.0,1.0,21.0,88.0,236.49,184.72
2016,3,17,18,15,131.5,31.5,1.05,20.5,50.0,133.82,93.18
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,10.91,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.5,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,12.73,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,22.62,10.62
2016,3,18,7,15,200.0,48.5,1.0,19.0,79.5,37.31,26.22
2016,3,18,7,30,302.0,69.0,1.1,19.0,124.0,52.21,39.84
2016,3,18,7,45,380.0,82.5,1.25,19.5,177.0,61.23,47.99
2016,3,18,8,0,458.0,96.0,1.4,20.0,230.0,69.92,55.54
2016,3,18,8,15,229.0,73.5,1.45,20.0,140.5,51.34,39.34
2016,3,18,8,30,0.0,51.0,1.5,20.0,51.0,45.02,32.09
2016,3,18,8,45,0.0,72.5,1.6,20.5,72.5,64.12,47.7
2016,3,18,9,0,0.0,94.0,1.7,21.0,94.0,82.91,62.78
2016,3,18,9,15,0.0,105.0,1.7,21.0,105.0,92.52,70.33
2016,3,18,9,30,0.0,116.0,1.7,21.0,116.0,102.2,77.89
2016,3,18,9,45,1.5,146.5,1.75,21.5,147.5,129.26,99.11
2016,3,18,10,0,3.0,177.0,1.8,22.0,179.0,156.73,120.3
2016,3,18,10,15,1.5,156.0,1.75,22.0,157.0,138.48,105.59
2016,3,18,10,30,0.0,135.0,1.7,22.0,135.0,119.6,90.48
2016,3,18,10,45,0.0,128.0,1.65,22.5,128.0,113.59,85.42
2016,3,18,11,0,0.0,121.0,1.6,23.0,121.0,107.51,80.32
2016,3,18,11,15,0.0,127.5,1.5,23.0,127.5,113.42,84.85
2016,3,18,11,30,0.0,134.0,1.4,23.0,134.0,119.37,89.39
2016,3,18,11,45,139.0,276.0,1.3,23.5,394.0,375.29,286.7
2016,3,18,12,0,278.0,418.0,1.2,24.0,654.0,647.19,477.56
2016,3,18,12,15,155.5,387.5,1.05,24.0,519.5,515.0,380.6
2016,3,18,12,30,33.0,357.0,0.9,24.0,385.0,370.18,274.83
2016,3,18,12,45,16.5,242.5,0.8,24.5,256.5,235.67,176.4
2016,3,18,13,0,0.0,128.0,0.7,25.0,128.0,114.62,84.29
2016,3,18,13,15,113.5,275.5,0.8,25.0,371.0,390.63,294.78
2016,3,18,13,30,227.0,423.0,0.9,25.0,614.0,663.35,484.06
2016,3,18,13,45,123.5,359.0,1.0,25.5,463.0,497.45,366.3
2016,3,18,14,0,20.0,295.0,1.1,26.0,312.0,295.08,219.79
2016,3,18,14,15,27.5,305.0,1.2,26.0,327.0,331.68,248.41
2016,3,18,14,30,35.0,315.0,1.3,26.0,342.0,352.68,264.42
2016,3,18,14,45,283.5,280.0,1.4,26.0,480.0,601.96,451.26
2016,3,18,15,0,532.0,245.0,1.5,26.0,618.0,827.46,609.21
2016,3,18,15,15,552.5,220.5,1.5,25.5,587.5,813.92,601.27
2016,3,18,15,30,573.0,196.0,1.5,25.0,557.0,796.57,593.36
2016,3,18,15,45,491.0,203.0,1.55,25.0,496.0,716.28,539.23
2016,3,18,16,0,409.0,210.0,1.6,25.0,435.0,637.8,485.32
2016,3,18,16,15,204.5,134.0,1.6,24.5,246.5,339.63,267.12
2016,3,18,16,30,0.0,58.0,1.6,24.0,58.0,51.24,36.21
2016,3,18,16,45,0.0,50.0,1.65,24.0,50.0,44.13,30.77
2016,3,18,17,0,0.0,42.0,1.7,24.0,42.0,37.04,25.03
2016,3,18,17,15,0.0,34.5,2.0,23.0,34.5,30.39,19.67
2016,3,18,17,30,0.0,27.0,2.3,22.0,27.0,23.76,14.21
2016,3,18,17,45,0.0,19.5,2.65,21.5,19.5,17.14,8.61
2016,3,18,18,0,0.0,12.0,3.0,21.0,12.0,10.53,2.97
2016,3,18,18,15,0.0,6.5,3.75,20.5,6.5,5.7,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.91,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,7.0,9.0,8.19,0.0
2016,3,19,7,0,0.0,18.0,6.8,7.0,18.0,15.85,6.77
2016,3,19,7,15,0.0,39.0,6.85,7.0,39.0,33.82,24.53
2016,3,19,7,30,0.0,60.0,6.9,7.0,60.0,51.15,40.88
2016,3,19,7,45,6.5,83.0,6.95,7.5,85.0,69.76,58.12
2016,3,19,8,0,13.0,106.0,7.0,8.0,110.0,88.16,74.84
2016,3,19,8,15,43.5,135.5,7.0,8.5,152.5,106.58,91.23
2016,3,19,8,30,74.0,165.0,7.0,9.0,195.0,136.15,109.3
2016,3,19,8,45,396.5,141.0,7.05,9.5,334.5,162.71,115.99
2016,3,19,9,0,719.0,117.0,7.1,10.0,474.0,240.55,169.05
2016,3,19,9,15,745.0,122.0,7.05,10.5,526.0,301.43,224.03
2016,3,19,9,30,771.0,127.0,7.0,11.0,578.0,364.86,281.65
2016,3,19,9,45,794.5,129.0,7.0,11.5,625.5,429.89,339.88
2016,3,19,10,0,818.0,131.0,7.0,12.0,673.0,492.9,395.16
2016,3,19,10,15,832.5,134.0,6.95,12.5,713.5,553.41,446.92
2016,3,19,10,30,847.0,137.0,6.9,13.0,754.0,613.83,497.01
2016,3,19,10,45,861.5,137.0,6.85,13.5,788.0,671.09,543.24
2016,3,19,11,0,876.0,137.0,6.8,14.0,822.0,727.58,587.58
2016,3,19,11,15,883.5,138.5,6.75,14.0,847.0,779.35,628.3
2016,3,19,11,30,891.0,140.0,6.7,14.0,872.0,823.74,661.49
2016,3,19,11,45,899.5,138.0,6.65,14.5,890.0,867.82,692.28
2016,3,19,12,0,908.0,136.0,6.6,15.0,908.0,909.45,720.9
2016,3,19,12,15,910.0,136.5,6.5,15.0,915.0,945.06,746.02
2016,3,19,12,30,912.0,137.0,6.4,15.0,922.0,977.43,768.7
2016,3,19,12,45,916.0,134.5,6.35,15.5,921.5,1005.35,786.88
2016,3,19,13,0,920.0,132.0,6.3,16.0,921.0,1029.76,802.51
2016,3,19,13,15,917.5,131.0,6.2,16.0,910.0,1045.67,813.36
2016,3,19,13,30,915.0,130.0,6.1,16.0,899.0,1057.63,821.56
2016,3,19,13,45,914.0,127.0,6.1,16.0,880.5,1065.03,827.37
2016,3,19,14,0,913.0,124.0,6.1,16.0,862.0,1068.37,830.54
2016,3,19,14,15,906.0,122.0,6.05,16.0,834.0,1062.67,827.15
2016,3,19,14,30,899.0,120.0,6.0,16.0,806.0,1052.97,821.17
2016,3,19,14,45,893.5,115.5,5.95,16.0,771.0,1038.09,811.69
2016,3,19,15,0,888.0,111.0,5.9,16.0,736.0,1019.31,799.61
2016,3,19,15,15,874.0,108.5,5.8,15.5,693.0,1001.2,789.36
2016,3,19,15,30,860.0,106.0,5.7,15.0,650.0,969.08,769.01
2016,3,19,15,45,844.0,101.5,5.65,15.0,601.5,929.6,742.14
2016,3,19,16,0,828.0,97.0,5.6,15.0,553.0,887.39,713.13
2016,3,19,16,15,802.0,93.0,5.45,14.5,499.0,834.6,676.67
2016,3,19,16,30,776.0,89.0,5.3,14.0,445.0,780.31,638.52
2016,3,19,16,45,741.0,83.0,5.15,14.0,388.0,719.92,593.71
2016,3,19,17,0,706.0,77.0,5.0,14.0,331.0,655.38,544.66
2016,3,19,17,15,651.0,70.0,4.6,13.0,273.0,576.02,483.4
2016,3,19,17,30,596.0,63.0,4.2,12.0,215.0,499.73,420.69
2016,3,19,17,45,508.0,53.5,3.8,11.5,160.0,403.88,338.46
2016,3,19,18,0,420.0,44.0,3.4,11.0,105.0,315.82,259.77
2016,3,19,18,15,268.5,29.0,3.25,10.5,61.5,199.4,150.52
2016,3,19,18,30,117.0,14.0,3.1,10.0,18.0,64.68,0.0
2016,3,19,18,45,58.5,7.0,3.0,10.0,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.0,13.5,3.25,4.5,25.0,12.28,0.0
2016,3,20,7,0,286.0,27.0,3.5,5.0,50.0,21.97,12.27
2016,3,20,7,15,405.0,39.0,3.55,6.0,101.5,30.96,22.18
2016,3,20,7,30,524.0,51.0,3.6,7.0,153.0,39.61,30.49
2016,3,20,7,45,593.0,60.0,3.65,8.0,210.5,45.25,35.77
2016,3,20,8,0,662.0,69.0,3.7,9.0,268.0,50.68,40.62
2016,3,20,8,15,708.5,75.0,3.75,9.5,327.0,56.57,45.81
2016,3,20,8,30,755.0,81.0,3.8,10.0,386.0,119.57,68.95
2016,3,20,8,45,786.5,85.5,3.9,10.5,443.0,179.96,112.1
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,244.05,166.49
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.0,308.81,224.71
2016,3,20,9,30,864.0,98.0,3.9,12.0,606.0,375.57,284.72
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.0,440.5,342.27
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,507.74,399.81
2016,3,20,10,15,911.5,105.5,3.95,13.0,743.0,570.26,452.77
2016,3,20,10,30,924.0,108.0,4.0,13.0,784.0,632.18,503.68
2016,3,20,10,45,934.0,109.0,4.05,13.5,818.0,690.29,549.29
2016,3,20,11,0,944.0,110.0,4.1,14.0,852.0,746.94,592.43
2016,3,20,11,15,950.0,111.5,4.15,14.0,877.5,799.44,631.81
2016,3,20,11,30,956.0,113.0,4.2,14.0,903.0,849.6,667.42
2016,3,20,11,45,961.0,112.5,4.3,14.5,920.0,894.47,698.05
2016,3,20,12,0,966.0,112.0,4.4,15.0,937.0,936.44,726.49
2016,3,20,12,15,968.0,112.5,4.45,15.0,944.0,973.65,752.46
2016,3,20,12,30,970.0,113.0,4.5,15.0,951.0,1007.4,776.01
2016,3,20,12,45,971.0,112.0,4.6,15.5,950.0,1035.08,794.36
2016,3,20,13,0,972.0,111.0,4.7,16.0,949.0,1058.93,810.14
2016,3,20,13,15,970.0,110.5,4.7,16.0,937.5,1076.41,822.26
2016,3,20,13,30,968.0,110.0,4.7,16.0,926.0,1089.76,831.75
2016,3,20,13,45,965.5,108.0,4.7,16.0,906.5,1096.82,837.13
2016,3,20,14,0,963.0,106.0,4.7,16.0,887.0,1099.63,839.84
2016,3,20,14,15,956.0,104.5,4.7,16.0,858.5,1094.19,837.14
2016,3,20,14,30,949.0,103.0,4.7,16.0,830.0,1084.57,831.81
2016,3,20,14,45,942.0,100.5,4.7,16.0,794.0,1069.71,823.07
2016,3,20,15,0,935.0,98.0,4.7,16.0,758.0,1050.86,811.75
2016,3,20,15,15,922.0,95.5,4.6,15.5,714.5,1022.3,794.37
2016,3,20,15,30,909.0,93.0,4.5,15.0,671.0,990.28,774.62
2016,3,20,15,45,894.0,89.0,4.45,15.0,621.5,951.38,748.89
2016,3,20,16,0,879.0,85.0,4.4,15.0,572.0,909.59,720.98
2016,3,20,16,15,855.0,81.5,4.2,14.5,517.0,866.39,692.1
2016,3,20,16,30,831.0,78.0,4.0,14.0,462.0,812.6,655.35
2016,3,20,16,45,799.5,73.0,3.8,14.0,404.5,749.61,609.78
2016,3,20,17,0,768.0,68.0,3.6,14.0,347.0,686.28,562.93
2016,3,20,17,15,716.5,62.5,3.1,13.0,287.5,608.22,503.99
2016,3,20,17,30,665.0,57.0,2.6,12.0,228.0,532.48,443.56
2016,3,20,17,45,583.0,48.5,2.1,11.0,171.0,442.9,367.83
2016,3,20,18,0,501.0,40.0,1.6,10.0,114.0,355.9,290.89
2016,3,20,18,15,343.0,27.0,1.6,9.5,67.5,233.95,178.11
2016,3,20,18,30,185.0,14.0,1.6,9.0,21.0,94.7,0.0
2016,3,20,18,45,92.5,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.0,13.5,1.9,3.0,29.0,12.28,0.0
2016,3,21,7,0,362.0,27.0,2.2,4.0,58.0,21.93,12.74
2016,3,21,7,15,480.5,37.5,2.35,5.0,112.0,29.67,21.2
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,37.17,28.44
2016,3,21,7,45,666.0,54.5,2.7,7.0,226.0,44.78,35.51
2016,3,21,8,0,733.0,61.0,2.9,8.0,286.0,48.89,39.17
2016,3,21,8,15,775.5,66.0,3.05,8.5,346.0,56.32,45.76
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,117.47,64.6
2016,3,21,8,45,847.0,75.0,3.4,10.0,463.5,181.2,110.52
2016,3,21,9,0,876.0,79.0,3.6,11.0,521.0,248.21,167.56
2016,3,21,9,15,896.5,82.0,3.55,11.5,574.5,319.14,231.24
2016,3,21,9,30,917.0,85.0,3.5,12.0,628.0,386.92,292.35
2016,3,21,9,45,931.5,87.5,3.45,12.5,676.0,453.04,350.92
2016,3,21,10,0,946.0,90.0,3.4,13.0,724.0,519.28,407.6
2016,3,21,10,15,956.5,91.5,3.4,13.5,765.0,582.38,459.93
2016,3,21,10,30,967.0,93.0,3.4,14.0,806.0,644.53,509.6
2016,3,21,10,45,974.5,94.5,3.4,14.5,839.0,703.58,555.2
2016,3,21,11,0,982.0,96.0,3.4,15.0,872.0,760.81,597.95
2016,3,21,11,15,987.0,97.0,3.35,15.5,897.0,813.69,634.68
2016,3,21,11,30,992.0,98.0,3.3,16.0,922.0,864.01,667.83
2016,3,21,11,45,995.0,99.0,3.3,16.5,938.5,909.94,697.71
2016,3,21,12,0,998.0,100.0,3.3,17.0,955.0,952.71,725.08
2016,3,21,12,15,999.0,100.5,3.3,17.0,962.0,989.89,749.78
2016,3,21,12,30,1000.0,101.0,3.3,17.0,969.0,1023.43,771.97
2016,3,21,12,45,999.0,101.0,3.3,17.5,966.5,1050.8,788.53
2016,3,21,13,0,998.0,101.0,3.3,18.0,964.0,1074.14,802.44
2016,3,21,13,15,995.5,100.5,3.35,18.0,952.5,1091.37,814.38
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,1104.35,823.72
2016,3,21,13,45,988.0,99.0,3.45,18.5,920.0,1109.99,826.85
2016,3,21,14,0,983.0,98.0,3.5,19.0,899.0,1111.27,827.35
2016,3,21,14,15,976.0,97.0,3.55,19.0,870.0,1106.21,825.46
2016,3,21,14,30,969.0,96.0,3.6,19.0,841.0,1096.89,820.98
2016,3,21,14,45,949.5,99.0,3.65,19.0,801.5,1075.51,808.64
2016,3,21,15,0,930.0,102.0,3.7,19.0,762.0,1050.46,793.98
2016,3,21,15,15,916.5,100.0,3.7,18.5,718.0,1022.06,778.2
2016,3,21,15,30,903.0,98.0,3.7,18.0,674.0,990.26,760.03
2016,3,21,15,45,885.0,94.5,3.75,18.0,624.0,958.73,740.85
2016,3,21,16,0,867.0,91.0,3.8,18.0,574.0,914.65,712.67
2016,3,21,16,15,842.0,87.5,3.65,17.5,518.5,862.02,678.22
2016,3,21,16,30,817.0,84.0,3.5,17.0,463.0,807.74,642.0
2016,3,21,16,45,782.5,79.0,3.4,16.5,405.0,742.81,597.25
2016,3,21,17,0,748.0,74.0,3.3,16.0,347.0,677.76,551.11
2016,3,21,17,15,695.0,67.5,3.0,15.0,287.5,602.82,495.78
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,526.44,435.53
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,431.12,356.63
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,343.24,280.08
2016,3,21,18,15,319.0,29.0,2.35,11.5,68.0,223.73,170.85
2016,3,21,18,30,165.0,15.0,2.5,11.0,22.0,106.06,0.0
2016,3,21,18,45,82.5,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,133.5,16.0,4.9,7.5,28.0,14.55,0.0
2016,3,22,7,0,267.0,32.0,5.2,8.0,56.0,26.24,16.38
2016,3,22,7,15,382.0,45.5,5.5,9.0,107.5,36.36,26.8
2016,3,22,7,30,497.0,59.0,5.8,10.0,159.0,46.06,35.95
2016,3,22,7,45,576.0,66.0,6.15,11.0,217.5,49.74,39.38
2016,3,22,8,0,655.0,73.0,6.5,12.0,276.0,53.41,42.56
2016,3,22,8,15,699.5,79.5,6.7,13.0,334.5,62.27,50.23
2016,3,22,8,30,744.0,86.0,6.9,14.0,393.0,120.36,68.33
2016,3,22,8,45,776.0,90.0,7.15,15.0,449.5,184.79,115.0
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,247.96,168.12
2016,3,22,9,15,830.0,97.5,7.4,16.5,558.0,311.43,225.04
2016,3,22,9,30,852.0,101.0,7.4,17.0,610.0,376.76,283.81
2016,3,22,9,45,867.5,104.0,7.4,18.0,656.5,440.6,339.93
2016,3,22,10,0,883.0,107.0,7.4,19.0,703.0,506.46,395.84
2016,3,22,10,15,894.5,109.5,7.4,19.5,743.0,567.51,447.04
2016,3,22,10,30,906.0,112.0,7.4,20.0,783.0,627.87,496.11
2016,3,22,10,45,914.0,113.5,7.4,20.5,815.0,684.18,540.64
2016,3,22,11,0,922.0,115.0,7.4,21.0,847.0,738.86,582.7
2016,3,22,11,15,927.5,116.5,7.35,21.0,871.5,789.88,621.48
2016,3,22,11,30,933.0,118.0,7.3,21.0,896.0,838.58,656.44
2016,3,22,11,45,932.5,120.5,7.3,21.5,910.5,880.81,685.27
2016,3,22,12,0,932.0,123.0,7.3,22.0,925.0,919.88,711.58
2016,3,22,12,15,933.0,123.5,7.25,22.0,931.5,955.03,736.13
2016,3,22,12,30,934.0,124.0,7.2,22.0,938.0,986.8,758.23
2016,3,22,12,45,932.5,124.0,7.15,22.5,935.0,1012.19,774.28
2016,3,22,13,0,931.0,124.0,7.1,23.0,932.0,1033.8,787.69
2016,3,22,13,15,927.5,123.5,7.05,23.0,920.5,1049.09,798.31
2016,3,22,13,30,924.0,123.0,7.0,23.0,909.0,1060.37,806.3
2016,3,22,13,45,918.0,122.5,6.95,23.5,888.5,1065.12,808.29
2016,3,22,14,0,912.0,122.0,6.9,24.0,868.0,1065.81,807.66
2016,3,22,14,15,904.0,120.5,6.8,24.0,839.0,1059.36,803.6
2016,3,22,14,30,896.0,119.0,6.7,24.0,810.0,1048.96,796.99
2016,3,22,14,45,891.5,113.5,6.65,24.0,775.0,1033.73,787.51
2016,3,22,15,0,887.0,108.0,6.6,24.0,740.0,1014.57,775.44
2016,3,22,15,15,872.5,105.5,6.5,23.5,696.5,985.29,757.63
2016,3,22,15,30,858.0,103.0,6.4,23.0,653.0,962.77,744.64
2016,3,22,15,45,837.5,100.5,6.35,23.0,603.5,921.35,716.89
2016,3,22,16,0,817.0,98.0,6.3,23.0,554.0,877.47,687.27
2016,3,22,16,15,790.0,93.5,6.15,22.5,500.0,823.4,650.74
2016,3,22,16,30,763.0,89.0,6.0,22.0,446.0,768.0,612.62
2016,3,22,16,45,723.5,84.5,5.85,21.5,389.0,706.14,568.81
2016,3,22,17,0,684.0,80.0,5.7,21.0,332.0,640.74,521.13
2016,3,22,17,15,629.0,73.0,5.5,20.5,274.5,562.32,461.35
2016,3,22,17,30,574.0,66.0,5.3,20.0,217.0,487.01,400.43
2016,3,22,17,45,482.5,56.5,5.15,19.5,162.0,390.16,319.55
2016,3,22,18,0,391.0,47.0,5.0,19.0,107.0,301.43,242.5
2016,3,22,18,15,250.5,31.5,5.0,18.5,64.0,191.65,143.92
2016,3,22,18,30,110.0,16.0,5.0,18.0,21.0,81.12,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.5,7.28,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,70.0,19.0,5.5,16.5,26.0,15.48,0.0
2016,3,23,7,0,140.0,38.0,5.6,17.0,52.0,30.31,19.3
2016,3,23,7,15,241.5,56.5,5.8,17.0,99.0,43.17,31.84
2016,3,23,7,30,343.0,75.0,6.0,17.0,146.0,56.33,43.96
2016,3,23,7,45,431.5,84.5,6.25,17.5,202.0,62.32,49.41
2016,3,23,8,0,520.0,94.0,6.5,18.0,258.0,69.57,55.72
2016,3,23,8,15,260.0,83.0,6.65,18.5,165.0,60.5,43.29
2016,3,23,8,30,0.0,72.0,6.8,19.0,72.0,63.67,47.72
2016,3,23,8,45,0.0,94.0,7.0,19.5,94.0,82.69,63.19
2016,3,23,9,0,0.0,116.0,7.2,20.0,116.0,101.49,78.26
2016,3,23,9,15,24.0,184.5,7.1,20.5,199.0,162.77,126.84
2016,3,23,9,30,48.0,253.0,7.0,21.0,282.0,228.94,178.77
2016,3,23,9,45,111.5,289.0,6.95,21.5,363.0,289.64,225.46
2016,3,23,10,0,175.0,325.0,6.9,22.0,444.0,358.55,278.68
2016,3,23,10,15,150.0,344.0,6.8,22.5,450.0,376.62,292.31
2016,3,23,10,30,125.0,363.0,6.7,23.0,456.0,391.87,303.29
2016,3,23,10,45,489.5,249.5,6.6,23.5,636.5,540.35,420.68
2016,3,23,11,0,854.0,136.0,6.5,24.0,817.0,715.67,555.94
2016,3,23,11,15,860.5,137.5,6.3,24.5,841.0,765.43,591.33
2016,3,23,11,30,867.0,139.0,6.1,25.0,865.0,807.85,619.69
2016,3,23,11,45,872.5,138.5,5.95,25.5,881.0,849.64,646.85
2016,3,23,12,0,878.0,138.0,5.8,26.0,897.0,888.85,671.78
2016,3,23,12,15,880.0,138.5,5.65,26.0,904.0,923.17,694.36
2016,3,23,12,30,882.0,139.0,5.5,26.0,911.0,954.36,714.61
