Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,45,883.0,138.0,5.35,26.5,909.0,979.89,729.39
2016,3,23,13,0,884.0,137.0,5.2,27.0,907.0,1001.93,741.69
2016,3,23,13,15,881.5,136.5,5.05,27.0,896.0,1017.45,751.09
2016,3,23,13,30,879.0,136.0,4.9,27.0,885.0,1029.19,758.03
2016,3,23,13,45,874.5,134.0,4.8,27.0,866.0,1033.55,760.59
2016,3,23,14,0,870.0,132.0,4.7,27.0,847.0,1034.01,760.75
2016,3,23,14,15,862.0,130.5,4.6,27.0,819.0,1039.27,764.25
2016,3,23,14,30,854.0,129.0,4.5,27.0,791.0,1029.0,757.98
2016,3,23,14,45,839.5,128.5,4.4,27.0,754.5,1009.57,745.87
2016,3,23,15,0,825.0,128.0,4.3,27.0,718.0,986.63,731.58
2016,3,23,15,15,810.0,125.0,4.2,26.5,675.5,957.05,714.34
2016,3,23,15,30,795.0,122.0,4.1,26.0,633.0,924.4,694.99
2016,3,23,15,45,772.5,119.0,4.05,26.0,584.5,881.91,667.68
2016,3,23,16,0,750.0,116.0,4.0,26.0,536.0,842.89,642.62
2016,3,23,16,15,722.0,111.0,3.75,25.5,484.0,789.51,607.44
2016,3,23,16,30,694.0,106.0,3.5,25.0,432.0,735.12,571.02
2016,3,23,16,45,654.0,99.5,3.3,24.5,376.5,668.73,525.24
2016,3,23,17,0,614.0,93.0,3.1,24.0,321.0,603.12,478.82
2016,3,23,17,15,558.0,84.5,2.9,23.0,265.0,525.1,421.11
2016,3,23,17,30,502.0,76.0,2.7,22.0,209.0,450.3,363.19
2016,3,23,17,45,414.0,64.5,2.5,21.5,156.0,353.35,284.48
2016,3,23,18,0,326.0,53.0,2.3,21.0,103.0,270.28,214.04
2016,3,23,18,15,163.0,36.5,2.5,20.5,61.5,152.9,113.2
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,20.51,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.1,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,15.0,5.8,8.5,32.5,12.02,0.0
2016,3,24,7,0,353.0,30.0,6.0,9.0,65.0,24.16,15.03
2016,3,24,7,15,464.0,40.0,6.15,9.0,118.5,31.33,22.42
2016,3,24,7,30,575.0,50.0,6.3,9.0,172.0,38.28,29.12
2016,3,24,7,45,643.5,56.5,6.5,9.5,231.0,42.03,32.64
2016,3,24,8,0,712.0,63.0,6.7,10.0,290.0,49.99,39.8
2016,3,24,8,15,754.0,68.0,6.7,10.5,349.5,61.57,40.73
2016,3,24,8,30,796.0,73.0,6.7,11.0,409.0,121.44,67.32
2016,3,24,8,45,828.0,76.0,6.75,11.5,466.5,183.43,112.95
2016,3,24,9,0,860.0,79.0,6.8,12.0,524.0,249.08,169.61
2016,3,24,9,15,881.0,82.0,6.75,12.5,577.5,319.23,233.31
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,386.16,294.49
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.0,451.37,353.27
2016,3,24,10,0,938.0,87.0,6.6,14.0,727.0,517.09,410.76
2016,3,24,10,15,949.0,89.0,6.55,14.5,768.0,580.25,464.43
2016,3,24,10,30,960.0,91.0,6.5,15.0,809.0,642.55,515.61
2016,3,24,10,45,969.0,92.0,6.5,15.5,842.5,701.5,562.73
2016,3,24,11,0,978.0,93.0,6.5,16.0,876.0,758.78,607.2
2016,3,24,11,15,983.5,93.5,6.4,16.0,901.0,811.11,646.0
2016,3,24,11,30,989.0,94.0,6.3,16.0,926.0,860.92,681.65
2016,3,24,11,45,990.5,95.5,6.25,16.5,942.0,905.69,712.13
2016,3,24,12,0,992.0,97.0,6.2,17.0,958.0,947.23,739.93
2016,3,24,12,15,993.5,97.5,6.1,17.0,965.0,984.36,765.48
2016,3,24,12,30,995.0,98.0,6.0,17.0,972.0,1017.89,788.35
2016,3,24,12,45,994.5,98.0,5.95,17.5,969.5,1045.29,805.59
2016,3,24,13,0,994.0,98.0,5.9,18.0,967.0,1068.71,820.02
2016,3,24,13,15,992.0,97.5,5.8,18.0,955.5,1086.05,831.5
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,1099.17,840.17
2016,3,24,13,45,986.0,96.0,5.65,18.5,924.0,1105.47,843.04
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,1107.44,843.13
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.0,1102.58,839.97
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,1093.47,834.11
2016,3,24,14,45,957.5,92.5,5.3,19.0,808.5,1075.77,822.54
2016,3,24,15,0,946.0,92.0,5.2,19.0,771.0,1054.17,808.48
2016,3,24,15,15,933.5,90.0,5.05,19.0,727.0,1026.11,789.66
2016,3,24,15,30,921.0,88.0,4.9,19.0,683.0,994.55,768.53
2016,3,24,15,45,906.0,85.0,4.75,19.0,633.5,956.21,742.67
2016,3,24,16,0,891.0,82.0,4.6,19.0,584.0,914.98,714.74
2016,3,24,16,15,867.5,78.5,4.3,18.5,529.0,863.15,679.38
2016,3,24,16,30,844.0,75.0,4.0,18.0,474.0,817.45,648.72
2016,3,24,16,45,812.0,71.0,3.7,17.5,415.5,754.67,604.8
2016,3,24,17,0,780.0,67.0,3.4,17.0,357.0,691.61,559.63
2016,3,24,17,15,730.5,61.5,2.9,16.0,297.5,614.43,502.36
2016,3,24,17,30,681.0,56.0,2.4,15.0,238.0,539.49,443.63
2016,3,24,17,45,599.5,48.5,1.95,14.0,180.0,450.15,369.55
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,363.96,294.77
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.5,246.17,189.71
2016,3,24,18,30,217.0,17.0,1.4,12.0,27.0,132.31,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.5,49.44,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,188.5,16.0,0.5,7.5,35.5,12.82,0.0
2016,3,25,7,0,377.0,32.0,0.5,8.0,71.0,25.86,16.87
2016,3,25,7,15,483.5,42.5,0.65,8.5,125.5,33.39,24.49
2016,3,25,7,30,590.0,53.0,0.8,9.0,180.0,40.68,31.42
2016,3,25,7,45,650.0,60.0,0.95,10.0,238.5,44.68,35.07
2016,3,25,8,0,710.0,67.0,1.1,11.0,297.0,53.19,42.59
2016,3,25,8,15,750.0,72.0,1.5,12.0,355.5,66.04,43.34
2016,3,25,8,30,790.0,77.0,1.9,13.0,414.0,125.54,69.95
2016,3,25,8,45,815.0,82.0,2.3,14.0,469.5,187.79,115.38
2016,3,25,9,0,840.0,87.0,2.7,15.0,525.0,252.84,170.28
2016,3,25,9,15,860.0,90.0,2.7,15.5,577.0,317.29,227.41
2016,3,25,9,30,880.0,93.0,2.7,16.0,629.0,386.72,288.25
2016,3,25,9,45,891.0,97.0,2.7,16.5,674.5,450.43,343.34
2016,3,25,10,0,902.0,101.0,2.7,17.0,720.0,513.9,396.36
2016,3,25,10,15,913.0,103.0,2.65,17.5,760.0,575.13,445.59
2016,3,25,10,30,924.0,105.0,2.6,18.0,800.0,635.54,492.3
2016,3,25,10,45,928.5,108.0,2.55,18.5,831.5,691.68,534.12
2016,3,25,11,0,933.0,111.0,2.5,19.0,863.0,745.82,573.02
2016,3,25,11,15,938.0,112.5,2.45,19.0,887.0,796.73,608.73
2016,3,25,11,30,943.0,114.0,2.4,19.0,911.0,845.24,640.88
2016,3,25,11,45,942.0,117.0,2.4,19.5,925.0,887.66,667.62
2016,3,25,12,0,941.0,120.0,2.4,20.0,939.0,926.84,691.91
2016,3,25,12,15,942.0,120.0,2.45,20.0,945.5,961.53,714.84
2016,3,25,12,30,943.0,120.0,2.5,20.0,952.0,992.79,735.51
2016,3,25,12,45,937.5,122.5,2.6,20.5,947.5,1016.83,750.57
2016,3,25,13,0,932.0,125.0,2.7,21.0,943.0,1036.95,763.17
2016,3,25,13,15,928.5,124.5,2.8,21.0,931.0,1052.02,774.09
2016,3,25,13,30,925.0,124.0,2.9,21.0,919.0,1063.09,782.6
2016,3,25,13,45,915.5,125.0,3.0,21.5,897.0,1065.66,784.25
2016,3,25,14,0,906.0,126.0,3.1,22.0,875.0,1064.18,783.47
2016,3,25,14,15,897.5,124.5,3.15,22.0,845.5,1057.04,780.24
2016,3,25,14,30,889.0,123.0,3.2,22.0,816.0,1045.97,774.62
2016,3,25,14,45,878.0,120.5,3.3,22.0,779.5,1027.47,764.65
2016,3,25,15,0,867.0,118.0,3.4,22.0,743.0,1016.23,759.63
2016,3,25,15,15,852.0,115.5,3.45,21.5,699.5,986.4,743.18
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,953.36,724.55
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,911.08,697.95
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,866.41,669.41
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.0,813.28,634.58
2016,3,25,16,30,743.0,97.0,3.3,20.0,449.0,763.69,601.75
2016,3,25,16,45,706.0,91.0,3.2,19.5,392.5,698.43,556.8
2016,3,25,17,0,669.0,85.0,3.1,19.0,336.0,633.64,510.95
2016,3,25,17,15,615.5,77.5,2.8,18.0,278.5,556.28,453.47
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,481.91,394.96
2016,3,25,17,45,479.0,59.5,2.25,16.0,166.5,389.71,319.52
2016,3,25,18,0,396.0,49.0,2.0,15.0,112.0,304.85,246.88
2016,3,25,18,15,262.5,33.5,2.0,14.5,68.0,198.39,152.64
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,93.08,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,32.9,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.0,21.5,2.15,10.0,31.5,17.53,1.09
2016,3,26,7,0,180.0,43.0,2.4,11.0,63.0,33.31,23.11
2016,3,26,7,15,276.5,61.0,2.6,11.5,112.0,46.45,35.72
2016,3,26,7,30,373.0,79.0,2.8,12.0,161.0,59.1,47.46
2016,3,26,7,45,186.5,88.0,3.0,13.0,129.0,66.94,54.48
2016,3,26,8,0,0.0,97.0,3.2,14.0,97.0,82.52,68.07
2016,3,26,8,15,119.0,137.0,3.2,14.5,188.5,106.88,83.74
2016,3,26,8,30,238.0,177.0,3.2,15.0,280.0,152.17,112.92
2016,3,26,8,45,474.5,150.5,3.25,16.0,389.5,186.04,128.13
2016,3,26,9,0,711.0,124.0,3.3,17.0,499.0,252.16,173.73
2016,3,26,9,15,441.5,204.5,3.15,17.5,445.0,288.82,215.79
2016,3,26,9,30,172.0,285.0,3.0,18.0,391.0,294.56,228.4
2016,3,26,9,45,171.0,309.5,2.95,18.5,421.5,329.12,255.63
2016,3,26,10,0,170.0,334.0,2.9,19.0,452.0,363.79,282.24
2016,3,26,10,15,126.0,345.0,2.8,19.5,435.5,364.99,282.67
2016,3,26,10,30,82.0,356.0,2.7,20.0,419.0,359.33,277.38
2016,3,26,10,45,178.5,374.5,2.6,20.5,517.5,447.39,343.88
2016,3,26,11,0,275.0,393.0,2.5,21.0,616.0,547.57,417.34
2016,3,26,11,15,566.5,273.0,2.45,21.0,748.5,677.36,515.81
2016,3,26,11,30,858.0,153.0,2.4,21.0,881.0,821.73,620.87
2016,3,26,11,45,859.5,155.5,2.4,21.5,895.5,863.74,646.49
2016,3,26,12,0,861.0,158.0,2.4,22.0,910.0,902.96,670.83
2016,3,26,12,15,862.5,158.5,2.45,22.0,916.5,937.28,693.47
2016,3,26,12,30,864.0,159.0,2.5,22.0,923.0,968.43,714.03
2016,3,26,12,45,861.5,159.5,2.6,22.5,920.0,992.48,729.06
2016,3,26,13,0,859.0,160.0,2.7,23.0,917.0,1012.9,741.82
2016,3,26,13,15,855.5,159.5,2.8,23.0,905.0,1027.59,752.41
2016,3,26,13,30,852.0,159.0,2.9,23.0,893.0,1038.44,760.71
2016,3,26,13,45,847.0,157.0,3.05,23.0,873.0,1042.32,765.12
2016,3,26,14,0,842.0,155.0,3.2,23.0,853.0,1042.29,767.15
2016,3,26,14,15,585.5,259.0,3.25,23.0,737.0,898.53,671.1
2016,3,26,14,30,329.0,363.0,3.3,23.0,621.0,736.33,554.15
2016,3,26,14,45,435.0,307.0,3.35,23.0,631.5,798.25,602.96
2016,3,26,15,0,541.0,251.0,3.4,23.0,642.0,840.31,636.58
2016,3,26,15,15,471.0,258.5,3.35,23.0,584.5,773.56,589.2
2016,3,26,15,30,401.0,266.0,3.3,23.0,527.0,690.43,530.5
2016,3,26,15,45,386.0,247.5,3.3,23.0,483.0,648.08,501.88
2016,3,26,16,0,371.0,229.0,3.3,23.0,439.0,604.74,471.85
2016,3,26,16,15,335.5,211.0,3.1,22.5,388.0,543.44,427.84
2016,3,26,16,30,300.0,193.0,2.9,22.0,337.0,483.18,383.78
2016,3,26,16,45,278.5,173.5,2.75,21.5,294.0,433.74,347.44
2016,3,26,17,0,257.0,154.0,2.6,21.0,251.0,385.07,310.71
2016,3,26,17,15,236.0,130.0,2.3,20.0,208.0,331.97,269.83
2016,3,26,17,30,215.0,106.0,2.0,19.0,165.0,279.87,228.32
2016,3,26,17,45,176.5,83.5,1.75,18.5,124.0,220.43,178.74
2016,3,26,18,0,138.0,61.0,1.5,18.0,83.0,164.27,130.53
2016,3,26,18,15,69.0,39.5,1.55,17.5,50.5,88.62,65.29
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,16.67,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,8.19,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.5,23.0,3.9,14.5,31.5,18.69,3.83
2016,3,27,7,0,155.0,46.0,4.5,15.0,63.0,36.35,25.41
2016,3,27,7,15,245.5,65.5,4.75,15.5,112.0,49.71,38.02
2016,3,27,7,30,336.0,85.0,5.0,16.0,161.0,63.33,50.44
2016,3,27,7,45,403.0,99.5,5.25,16.5,215.5,72.61,58.73
2016,3,27,8,0,470.0,114.0,5.5,17.0,270.0,81.5,66.39
2016,3,27,8,15,305.0,150.0,5.7,17.0,258.5,114.67,86.93
2016,3,27,8,30,140.0,186.0,5.9,17.0,247.0,154.31,117.85
2016,3,27,8,45,76.0,185.5,6.15,17.5,219.5,162.57,126.13
2016,3,27,9,0,12.0,185.0,6.4,18.0,192.0,160.1,126.32
2016,3,27,9,15,11.0,195.5,6.4,18.0,202.5,170.82,134.74
2016,3,27,9,30,10.0,206.0,6.4,18.0,213.0,181.3,142.91
2016,3,27,9,45,109.5,268.5,6.45,18.0,344.5,272.1,214.36
2016,3,27,10,0,209.0,331.0,6.5,18.0,476.0,379.77,299.14
2016,3,27,10,15,169.0,351.5,6.35,18.0,473.0,392.91,309.6
2016,3,27,10,30,129.0,372.0,6.2,18.0,470.0,401.57,316.03
2016,3,27,10,45,482.5,265.0,6.1,18.5,654.0,550.95,435.66
2016,3,27,11,0,836.0,158.0,6.0,19.0,838.0,726.95,572.86
2016,3,27,11,15,843.5,159.0,5.85,19.0,862.0,776.17,609.42
2016,3,27,11,30,851.0,160.0,5.7,19.0,886.0,823.5,643.67
2016,3,27,11,45,876.5,148.5,5.6,19.5,907.0,871.48,675.84
2016,3,27,12,0,902.0,137.0,5.5,20.0,928.0,910.76,701.31
2016,3,27,12,15,904.0,137.0,5.4,20.0,935.0,945.09,724.44
2016,3,27,12,30,906.0,137.0,5.3,20.0,942.0,976.2,745.2
2016,3,27,12,45,911.0,133.5,5.25,20.5,941.0,1003.36,762.0
2016,3,27,13,0,916.0,130.0,5.2,21.0,940.0,1027.03,776.36
2016,3,27,13,15,913.5,129.5,5.15,21.0,928.5,1042.71,786.82
2016,3,27,13,30,911.0,129.0,5.1,21.0,917.0,1054.48,794.79
2016,3,27,13,45,910.0,125.5,5.1,21.0,898.0,1060.69,799.57
2016,3,27,14,0,909.0,122.0,5.1,21.0,879.0,1062.86,801.81
2016,3,27,14,15,902.0,120.5,5.05,21.0,850.0,1057.03,798.38
2016,3,27,14,30,895.0,119.0,5.0,21.0,821.0,1047.25,792.48
2016,3,27,14,45,888.5,115.0,4.95,21.0,786.0,1031.35,782.58
2016,3,27,15,0,882.0,111.0,4.9,21.0,751.0,1011.62,770.24
2016,3,27,15,15,868.5,108.5,4.8,21.0,708.0,993.39,758.67
2016,3,27,15,30,855.0,106.0,4.7,21.0,665.0,961.32,737.59
2016,3,27,15,45,840.0,101.5,4.65,21.0,616.5,922.42,712.19
2016,3,27,16,0,825.0,97.0,4.6,21.0,568.0,880.79,684.74
2016,3,27,16,15,800.0,93.0,4.4,20.5,514.0,828.61,649.73
2016,3,27,16,30,775.0,89.0,4.2,20.0,460.0,774.95,613.55
2016,3,27,16,45,743.5,83.0,4.05,19.5,404.0,712.68,570.41
2016,3,27,17,0,712.0,77.0,3.9,19.0,348.0,654.4,529.16
2016,3,27,17,15,661.0,70.5,3.4,18.0,289.5,578.22,472.59
2016,3,27,17,30,610.0,64.0,2.9,17.0,231.0,504.8,414.32
2016,3,27,17,45,533.5,55.0,2.4,16.5,176.0,416.16,340.61
2016,3,27,18,0,457.0,46.0,1.9,16.0,121.0,334.19,269.53
2016,3,27,18,15,228.5,37.0,1.85,15.5,74.5,183.16,140.99
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,32.71,2.82
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,12.73,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,181.5,18.5,2.4,7.5,39.5,14.71,3.44
2016,3,28,7,0,363.0,37.0,2.7,8.0,79.0,29.86,20.66
2016,3,28,7,15,463.5,47.5,2.75,9.0,133.0,37.16,27.87
2016,3,28,7,30,564.0,58.0,2.8,10.0,187.0,44.22,34.49
2016,3,28,7,45,622.0,65.5,2.9,11.0,244.5,48.41,38.25
2016,3,28,8,0,680.0,73.0,3.0,12.0,302.0,52.44,41.69
2016,3,28,8,15,720.5,78.5,3.05,12.5,360.0,69.24,43.39
2016,3,28,8,30,761.0,84.0,3.1,13.0,418.0,132.59,76.18
2016,3,28,8,45,786.5,89.0,3.2,14.0,473.5,193.08,121.12
2016,3,28,9,0,812.0,94.0,3.3,15.0,529.0,256.45,174.83
2016,3,28,9,15,832.5,97.5,3.15,15.5,580.0,319.7,230.86
2016,3,28,9,30,853.0,101.0,3.0,16.0,631.0,384.59,287.85
2016,3,28,9,45,866.0,104.5,2.9,16.5,676.5,447.73,342.2
2016,3,28,10,0,879.0,108.0,2.8,17.0,722.0,512.73,395.97
2016,3,28,10,15,890.0,110.5,2.65,17.5,761.5,573.0,444.0
2016,3,28,10,30,901.0,113.0,2.5,18.0,801.0,632.5,489.45
2016,3,28,10,45,907.0,115.5,2.45,18.5,832.0,687.78,530.49
2016,3,28,11,0,913.0,118.0,2.4,19.0,863.0,741.27,568.8
2016,3,28,11,15,918.0,119.0,2.3,19.5,886.5,790.63,601.97
2016,3,28,11,30,923.0,120.0,2.2,20.0,910.0,837.63,631.34
2016,3,28,11,45,923.5,122.5,2.15,20.5,924.5,879.77,657.29
2016,3,28,12,0,924.0,125.0,2.1,21.0,939.0,918.86,680.81
2016,3,28,12,15,925.0,125.0,2.0,21.0,944.5,952.79,701.43
2016,3,28,12,30,926.0,125.0,1.9,21.0,950.0,983.35,719.64
2016,3,28,12,45,921.5,127.0,1.85,21.5,946.0,1007.18,732.61
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,1027.2,743.15
2016,3,28,13,15,913.5,128.0,1.75,22.0,930.0,1041.31,751.43
2016,3,28,13,30,910.0,127.0,1.7,22.0,918.0,1051.46,757.36
2016,3,28,13,45,901.5,128.0,1.7,22.5,896.0,1054.69,758.41
2016,3,28,14,0,893.0,129.0,1.7,23.0,874.0,1053.93,757.2
2016,3,28,14,15,885.0,127.0,1.75,23.0,845.0,1046.57,754.26
2016,3,28,14,30,877.0,125.0,1.8,23.0,816.0,1035.31,749.06
2016,3,28,14,45,865.0,123.5,1.85,23.0,779.5,1028.06,746.56
2016,3,28,15,0,853.0,122.0,1.9,23.0,743.0,1005.81,734.52
2016,3,28,15,15,838.5,119.0,1.95,22.5,699.5,975.93,719.07
2016,3,28,15,30,824.0,116.0,2.0,22.0,656.0,942.9,701.43
2016,3,28,15,45,803.5,112.5,2.15,22.0,607.0,900.79,677.14
2016,3,28,16,0,783.0,109.0,2.3,22.0,558.0,856.35,650.72
2016,3,28,16,15,756.5,104.5,2.3,21.5,505.0,808.27,621.13
2016,3,28,16,30,730.0,100.0,2.3,21.0,452.0,754.41,586.79
2016,3,28,16,45,692.0,94.5,2.3,21.0,395.5,689.42,542.37
2016,3,28,17,0,654.0,89.0,2.3,21.0,339.0,625.01,497.14
2016,3,28,17,15,601.0,81.5,2.1,20.0,282.0,548.67,441.35
2016,3,28,17,30,548.0,74.0,1.9,19.0,225.0,475.27,384.82
2016,3,28,17,45,466.5,63.0,1.75,18.0,170.5,384.19,311.73
2016,3,28,18,0,385.0,52.0,1.6,17.0,116.0,300.31,241.24
2016,3,28,18,15,260.5,36.0,1.65,16.5,72.0,196.66,151.49
2016,3,28,18,30,136.0,20.0,1.7,16.0,28.0,99.65,28.02
2016,3,28,18,45,68.0,10.0,1.8,15.5,14.0,34.9,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,10.1,1.12
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,20.25,11.84
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,33.96,24.33
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,47.47,36.52
2016,3,29,7,45,0.0,71.0,3.3,17.0,71.0,61.79,49.11
2016,3,29,8,0,0.0,88.0,3.6,18.0,88.0,75.97,61.26
2016,3,29,8,15,0.0,104.0,3.7,18.5,104.0,89.41,69.32
2016,3,29,8,30,0.0,120.0,3.8,19.0,120.0,103.25,80.34
2016,3,29,8,45,0.0,136.0,3.9,19.5,136.0,117.2,91.29
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,131.27,102.17
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,119.74,92.49
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,107.46,82.28
2016,3,29,9,45,0.0,116.5,4.0,20.5,116.5,102.94,78.25
2016,3,29,10,0,0.0,111.0,4.0,21.0,111.0,98.3,74.17
2016,3,29,10,15,3.0,150.5,4.0,21.0,152.5,134.51,102.95
2016,3,29,10,30,6.0,190.0,4.0,21.0,194.0,171.25,131.82
2016,3,29,10,45,8.0,211.5,4.0,21.5,217.5,192.23,147.78
2016,3,29,11,0,10.0,233.0,4.0,22.0,241.0,213.62,163.94
2016,3,29,11,15,5.0,180.5,4.0,22.5,184.5,164.31,125.0
2016,3,29,11,30,0.0,128.0,4.0,23.0,128.0,114.01,85.17
2016,3,29,11,45,0.0,133.5,4.05,23.5,134.0,119.07,88.95
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,124.16,92.7
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,120.25,89.6
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,116.29,86.49
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,131.01,97.9
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,145.91,109.39
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,148.43,111.38
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,150.93,113.4
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.0,165.64,124.98
2016,3,29,14,0,7.0,191.0,4.5,25.0,197.0,180.55,136.7
2016,3,29,14,15,3.5,153.5,4.55,25.0,156.5,142.03,106.8
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,103.75,76.84
2016,3,29,14,45,0.0,116.5,4.65,25.5,116.5,104.21,77.21
2016,3,29,15,0,0.0,117.0,4.7,26.0,117.0,104.68,77.59
2016,3,29,15,15,0.0,114.5,4.7,25.5,114.5,102.39,76.13
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,100.12,74.69
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,140.51,107.15
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,183.31,141.41
2016,3,29,16,15,4.0,115.5,4.5,24.5,118.0,107.74,81.8
2016,3,29,16,30,0.0,43.0,4.3,24.0,43.0,37.96,25.49
2016,3,29,16,45,0.0,38.0,4.15,24.0,38.0,33.51,21.98
2016,3,29,17,0,0.0,33.0,4.0,24.0,33.0,29.08,18.41
2016,3,29,17,15,0.0,27.0,3.75,23.5,27.0,23.77,14.11
2016,3,29,17,30,0.0,21.0,3.5,23.0,21.0,18.47,9.74
2016,3,29,17,45,0.0,16.0,3.25,22.5,16.0,14.06,6.04
2016,3,29,18,0,0.0,11.0,3.0,22.0,11.0,9.65,2.3
2016,3,29,18,15,0.0,6.5,3.15,21.5,6.5,5.7,0.0
2016,3,29,18,30,0.0,2.0,3.3,21.0,2.0,1.75,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.5,1.0,0.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.94,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,7.9,1.08
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,13.62,6.24
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,19.35,11.4
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,25.53,16.85
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,31.72,22.21
2016,3,30,8,15,0.0,45.5,4.45,20.0,45.5,40.14,28.0
2016,3,30,8,30,0.0,55.0,4.5,20.0,55.0,48.58,34.9
2016,3,30,8,45,0.0,71.5,4.55,20.5,71.5,63.25,46.78
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,77.95,58.53
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,66.41,48.9
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,54.89,39.35
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,74.04,54.79
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,93.06,70.0
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,120.2,91.6
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,147.66,113.3
2016,3,30,10,45,2.5,159.0,5.55,21.5,161.5,142.54,108.83
2016,3,30,11,0,2.0,153.0,5.7,22.0,155.0,137.28,104.31
2016,3,30,11,15,8.0,212.0,5.8,22.0,219.0,194.58,149.41
2016,3,30,11,30,14.0,271.0,5.9,22.0,283.0,253.12,194.92
2016,3,30,11,45,14.5,276.5,6.0,22.5,289.5,259.95,199.67
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,266.82,204.52
2016,3,30,12,15,14.0,270.0,6.05,23.5,283.0,256.24,195.92
2016,3,30,12,30,13.0,258.0,6.0,24.0,270.0,245.38,187.17
2016,3,30,12,45,16.0,287.0,6.0,24.5,301.5,276.3,210.56
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,307.84,234.18
2016,3,30,13,15,24.5,336.0,5.9,25.0,358.0,348.24,264.86
2016,3,30,13,30,30.0,356.0,5.8,25.0,383.0,376.9,286.56
2016,3,30,13,45,39.5,366.5,5.7,25.5,401.0,400.34,303.95
2016,3,30,14,0,49.0,377.0,5.6,26.0,419.0,424.21,321.57
2016,3,30,14,15,95.5,386.0,5.45,26.0,463.5,484.41,367.97
2016,3,30,14,30,142.0,395.0,5.3,26.0,508.0,562.65,426.69
2016,3,30,14,45,106.5,366.0,5.2,26.0,449.0,479.56,365.29
2016,3,30,15,0,71.0,337.0,5.1,26.0,390.0,414.26,316.5
2016,3,30,15,15,80.5,321.0,5.0,26.0,377.0,408.03,313.05
2016,3,30,15,30,90.0,305.0,4.9,26.0,364.0,401.13,308.97
2016,3,30,15,45,47.5,242.5,4.8,26.0,273.5,291.19,224.95
2016,3,30,16,0,5.0,180.0,4.7,26.0,183.0,172.24,131.82
2016,3,30,16,15,186.0,183.0,4.45,25.5,273.5,361.72,286.5
2016,3,30,16,30,367.0,186.0,4.2,25.0,364.0,527.88,417.49
2016,3,30,16,45,353.0,165.5,4.0,24.5,320.0,480.31,382.22
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,432.56,346.86
2016,3,30,17,15,318.0,123.5,3.4,23.0,230.5,378.63,305.87
2016,3,30,17,30,297.0,102.0,3.0,22.0,185.0,325.57,264.09
2016,3,30,17,45,261.0,81.0,2.6,21.5,141.5,265.23,214.21
2016,3,30,18,0,225.0,60.0,2.2,21.0,98.0,219.31,174.17
2016,3,30,18,15,149.5,40.5,2.25,20.5,61.5,136.22,103.09
2016,3,30,18,30,74.0,21.0,2.3,20.0,25.0,66.08,24.75
2016,3,30,18,45,37.0,10.5,2.35,20.0,12.5,23.49,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,13.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,27.0,9.0,2.9,15.0,9.0,8.19,0.0
2016,3,31,6,45,158.0,27.0,3.25,15.5,46.0,21.11,10.19
2016,3,31,7,0,289.0,45.0,3.6,16.0,83.0,34.75,24.38
2016,3,31,7,15,384.5,58.0,3.7,16.5,135.0,44.06,33.13
2016,3,31,7,30,480.0,71.0,3.8,17.0,187.0,54.3,42.41
2016,3,31,7,45,559.0,76.5,3.95,18.0,246.0,56.35,44.12
2016,3,31,8,0,638.0,82.0,4.1,19.0,305.0,58.51,45.77
2016,3,31,8,15,680.5,88.0,4.3,19.5,363.0,78.74,48.38
2016,3,31,8,30,723.0,94.0,4.5,20.0,421.0,135.5,77.3
2016,3,31,8,45,768.0,93.5,4.7,21.0,479.5,197.48,122.47
2016,3,31,9,0,813.0,93.0,4.9,22.0,538.0,259.48,173.44
2016,3,31,9,15,834.5,96.5,4.8,22.5,590.0,323.02,228.72
2016,3,31,9,30,856.0,100.0,4.7,23.0,642.0,388.28,285.06
2016,3,31,9,45,881.0,98.5,4.6,23.5,691.0,454.96,341.1
2016,3,31,10,0,906.0,97.0,4.5,24.0,740.0,519.42,393.78
2016,3,31,10,15,917.5,99.0,4.45,24.5,780.5,580.74,442.43
2016,3,31,10,30,929.0,101.0,4.4,25.0,821.0,641.26,488.76
2016,3,31,10,45,940.0,101.0,4.35,25.5,854.5,698.6,531.32
2016,3,31,11,0,951.0,101.0,4.3,26.0,888.0,754.5,571.5
2016,3,31,11,15,956.5,102.0,4.2,26.0,912.0,805.56,606.59
2016,3,31,11,30,962.0,103.0,4.1,26.0,936.0,854.18,638.83
2016,3,31,11,45,965.0,104.0,4.1,26.5,951.5,898.08,666.65
2016,3,31,12,0,968.0,105.0,4.1,27.0,967.0,938.93,692.12
2016,3,31,12,15,969.0,105.0,4.05,27.0,973.0,973.8,714.51
2016,3,31,12,30,970.0,105.0,4.0,27.0,979.0,1005.12,734.5
2016,3,31,12,45,970.5,104.5,4.0,27.0,976.0,1031.78,751.75
2016,3,31,13,0,971.0,104.0,4.0,27.0,973.0,1054.61,766.57
2016,3,31,13,15,968.0,103.5,3.9,27.0,961.0,1070.03,776.0
2016,3,31,13,30,965.0,103.0,3.8,27.0,949.0,1081.31,782.89
2016,3,31,13,45,961.5,101.5,3.75,27.5,928.5,1086.84,785.04
2016,3,31,14,0,958.0,100.0,3.7,28.0,908.0,1088.14,784.68
2016,3,31,14,15,952.0,99.0,3.65,27.5,879.0,1083.26,783.67
2016,3,31,14,30,946.0,98.0,3.6,27.0,850.0,1074.24,780.2
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.0,1056.3,769.6
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,1034.6,756.74
2016,3,31,15,15,910.0,95.5,3.4,26.5,732.0,1006.44,740.85
2016,3,31,15,30,898.0,93.0,3.3,26.0,688.0,974.87,722.72
2016,3,31,15,45,882.5,90.0,3.2,26.0,639.0,936.28,698.43
2016,3,31,16,0,867.0,87.0,3.1,26.0,590.0,894.96,672.22
2016,3,31,16,15,844.0,83.5,2.9,25.5,535.5,852.29,645.5
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,799.29,611.2
2016,3,31,16,45,789.5,75.5,2.55,24.5,423.5,737.02,569.99
2016,3,31,17,0,758.0,71.0,2.4,24.0,366.0,674.52,527.54
2016,3,31,17,15,709.5,65.5,2.25,23.0,306.5,599.06,474.98
2016,3,31,17,30,661.0,60.0,2.1,22.0,247.0,529.8,423.33
2016,3,31,17,45,579.0,53.0,1.95,21.0,189.5,438.05,351.01
2016,3,31,18,0,497.0,46.0,1.8,20.0,132.0,353.44,280.86
2016,3,31,18,15,361.0,33.5,2.0,19.5,83.5,243.91,187.63
2016,3,31,18,30,225.0,21.0,2.2,19.0,35.0,142.46,66.33
2016,3,31,18,45,112.5,10.5,2.4,18.5,17.5,51.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.73,0.0
2016,4,1,6,45,0.0,13.0,3.95,12.5,13.0,11.42,3.32
2016,4,1,7,0,0.0,23.0,4.0,13.0,23.0,20.24,12.1
2016,4,1,7,15,0.0,37.0,4.2,13.5,37.0,32.62,23.44
2016,4,1,7,30,0.0,51.0,4.4,14.0,51.0,45.03,34.69
2016,4,1,7,45,0.0,66.0,4.6,14.5,66.0,58.02,46.26
2016,4,1,8,0,0.0,81.0,4.8,15.0,81.0,70.71,57.32
2016,4,1,8,15,1.0,114.0,5.05,15.0,114.5,97.39,76.95
2016,4,1,8,30,2.0,147.0,5.3,15.0,148.0,124.55,99.3
2016,4,1,8,45,12.0,176.5,5.55,15.5,183.5,151.06,120.21
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,179.26,142.35
2016,4,1,9,15,11.0,109.5,5.75,16.0,116.0,99.77,77.17
2016,4,1,9,30,0.0,13.0,5.7,16.0,13.0,11.48,3.95
2016,4,1,9,45,4.5,115.0,5.7,16.0,118.0,103.53,80.18
2016,4,1,10,0,9.0,217.0,5.7,16.0,223.0,193.78,153.29
2016,4,1,10,15,6.5,194.0,5.6,16.0,198.5,174.09,137.02
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,153.49,120.16
2016,4,1,10,45,8.0,207.0,5.45,16.5,213.5,188.26,147.75
2016,4,1,11,0,12.0,243.0,5.4,17.0,253.0,223.79,175.58
2016,4,1,11,15,425.0,206.5,5.4,17.0,575.5,513.79,411.09
2016,4,1,11,30,838.0,170.0,5.4,17.0,898.0,825.19,649.26
2016,4,1,11,45,615.0,286.0,5.45,17.5,825.0,790.22,616.61
2016,4,1,12,0,392.0,402.0,5.5,18.0,752.0,727.64,564.39
2016,4,1,12,15,203.5,344.5,5.55,18.0,526.5,523.17,409.68
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,274.01,213.37
2016,4,1,12,45,17.0,303.0,5.65,18.5,319.0,292.11,227.56
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,310.51,241.49
2016,4,1,13,15,14.5,271.5,5.7,19.0,285.0,262.27,204.01
2016,4,1,13,30,10.0,224.0,5.7,19.0,233.0,213.73,166.04
2016,4,1,13,45,8.0,201.0,5.75,19.0,208.0,190.55,147.89
2016,4,1,14,0,6.0,178.0,5.8,19.0,183.0,167.25,129.52
2016,4,1,14,15,63.0,285.5,5.8,18.5,336.0,343.76,271.28
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,537.15,421.56
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,478.53,376.8
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,437.39,345.58
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.5,398.09,316.31
2016,4,1,15,30,61.0,293.0,5.8,17.0,334.0,358.7,286.54
2016,4,1,15,45,103.0,279.5,5.8,17.0,342.5,384.61,309.52
2016,4,1,16,0,145.0,266.0,5.8,17.0,351.0,424.47,343.17
2016,4,1,16,15,240.0,229.5,5.7,16.5,354.0,478.81,390.59
2016,4,1,16,30,335.0,193.0,5.6,16.0,357.0,508.37,418.4
2016,4,1,16,45,302.5,179.0,5.55,15.5,314.0,455.55,377.35
2016,4,1,17,0,270.0,165.0,5.5,15.0,271.0,404.62,337.11
2016,4,1,17,15,350.5,133.0,5.15,14.5,247.5,412.23,345.72
2016,4,1,17,30,431.0,101.0,4.8,14.0,224.0,423.49,355.44
2016,4,1,17,45,372.5,83.0,4.5,13.5,172.0,345.63,289.05
2016,4,1,18,0,314.0,65.0,4.2,13.0,120.0,273.19,225.3
2016,4,1,18,15,206.5,45.0,3.95,12.5,75.5,180.24,142.75
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,83.7,41.83
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,29.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,66.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,133.0,12.0,3.8,6.0,16.0,10.91,0.0
2016,4,2,6,45,297.0,25.5,3.9,6.5,59.5,20.52,11.24
2016,4,2,7,0,461.0,39.0,4.0,7.0,103.0,31.0,22.16
2016,4,2,7,15,549.5,47.5,3.95,8.0,159.5,36.62,27.67
2016,4,2,7,30,638.0,56.0,3.9,9.0,216.0,42.09,32.77
2016,4,2,7,45,693.0,62.0,3.9,10.0,276.0,49.54,39.43
2016,4,2,8,0,748.0,68.0,3.9,11.0,336.0,52.97,42.29
2016,4,2,8,15,784.0,72.5,3.8,12.0,395.0,77.68,45.52
2016,4,2,8,30,820.0,77.0,3.7,13.0,454.0,138.87,77.75
2016,4,2,8,45,845.5,80.0,3.6,14.5,510.5,201.51,125.31
2016,4,2,9,0,871.0,83.0,3.5,16.0,567.0,271.96,185.0
2016,4,2,9,15,889.0,86.0,3.35,16.5,619.0,337.0,242.76
2016,4,2,9,30,907.0,89.0,3.2,17.0,671.0,403.13,300.82
2016,4,2,9,45,920.5,91.0,3.1,17.5,717.0,467.32,355.92
2016,4,2,10,0,934.0,93.0,3.0,18.0,763.0,531.46,408.94
2016,4,2,10,15,944.0,95.0,3.05,18.5,802.5,593.39,458.7
2016,4,2,10,30,954.0,97.0,3.1,19.0,842.0,654.29,505.93
2016,4,2,10,45,960.5,98.0,3.15,19.5,874.0,710.76,548.38
2016,4,2,11,0,967.0,99.0,3.2,20.0,906.0,765.29,588.14
2016,4,2,11,15,972.0,100.0,3.25,20.0,929.5,816.53,623.95
2016,4,2,11,30,977.0,101.0,3.3,20.0,953.0,865.23,657.15
2016,4,2,11,45,979.0,102.0,3.35,20.5,968.0,908.71,685.19
2016,4,2,12,0,981.0,103.0,3.4,21.0,983.0,949.0,710.83
2016,4,2,12,15,982.0,103.5,3.4,21.0,988.5,984.57,734.17
2016,4,2,12,30,983.0,104.0,3.4,21.0,994.0,1016.57,755.09
2016,4,2,12,45,982.0,104.0,3.45,21.0,990.5,1042.46,772.37
2016,4,2,13,0,981.0,104.0,3.5,21.0,987.0,1064.41,787.19
2016,4,2,13,15,978.0,103.5,3.5,21.0,974.5,1079.83,797.45
2016,4,2,13,30,975.0,103.0,3.5,21.0,962.0,1091.07,805.15
2016,4,2,13,45,970.0,102.0,3.5,21.5,941.0,1095.55,807.07
2016,4,2,14,0,965.0,101.0,3.5,22.0,920.0,1095.77,806.43
2016,4,2,14,15,958.5,100.0,3.45,22.0,890.5,1090.24,803.38
2016,4,2,14,30,952.0,99.0,3.4,22.0,861.0,1080.55,797.83
2016,4,2,14,45,937.0,100.0,3.4,22.0,822.0,1060.56,786.13
