Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,922.0,101.0,3.4,22.0,783.0,1036.88,772.16
2016,4,2,15,15,909.0,99.0,3.35,21.5,739.0,1008.24,756.03
2016,4,2,15,30,896.0,97.0,3.3,21.0,695.0,976.27,737.63
2016,4,2,15,45,879.5,94.0,3.25,21.0,645.0,936.76,712.59
2016,4,2,16,0,863.0,91.0,3.2,21.0,595.0,903.3,691.64
2016,4,2,16,15,839.5,87.0,3.0,20.5,540.0,851.01,657.59
2016,4,2,16,30,816.0,83.0,2.8,20.0,485.0,797.09,621.98
2016,4,2,16,45,783.5,78.5,2.6,20.0,427.0,734.19,578.03
2016,4,2,17,0,751.0,74.0,2.4,20.0,369.0,671.16,533.12
2016,4,2,17,15,703.0,68.5,2.05,18.5,310.0,596.35,480.15
2016,4,2,17,30,655.0,63.0,1.7,17.0,251.0,527.97,428.11
2016,4,2,17,45,579.5,55.0,1.4,16.0,193.5,439.22,356.73
2016,4,2,18,0,504.0,47.0,1.1,15.0,136.0,356.99,287.38
2016,4,2,18,15,373.5,35.0,1.1,14.5,87.0,250.52,196.01
2016,4,2,18,30,243.0,23.0,1.1,14.0,38.0,153.04,84.59
2016,4,2,18,45,121.5,11.5,1.15,13.5,19.0,55.83,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,66.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,133.0,13.0,1.8,9.0,18.0,11.82,0.0
2016,4,3,6,45,288.5,27.0,2.1,10.0,61.5,21.72,12.36
2016,4,3,7,0,444.0,41.0,2.4,11.0,105.0,32.57,23.23
2016,4,3,7,15,532.0,50.0,2.4,12.0,161.0,38.51,28.94
2016,4,3,7,30,620.0,59.0,2.4,13.0,217.0,44.28,34.2
2016,4,3,7,45,675.0,65.5,2.45,14.0,276.5,47.72,37.17
2016,4,3,8,0,730.0,72.0,2.5,15.0,336.0,55.98,44.27
2016,4,3,8,15,766.5,76.5,2.5,16.0,395.0,81.52,47.61
2016,4,3,8,30,803.0,81.0,2.5,17.0,454.0,141.64,79.22
2016,4,3,8,45,829.5,84.5,2.5,18.5,510.5,203.77,125.68
2016,4,3,9,0,856.0,88.0,2.5,20.0,567.0,268.78,179.85
2016,4,3,9,15,875.0,91.0,2.4,20.5,619.0,338.19,239.65
2016,4,3,9,30,894.0,94.0,2.3,21.0,671.0,403.83,295.82
2016,4,3,9,45,908.0,96.5,2.2,21.5,717.5,467.88,349.22
2016,4,3,10,0,922.0,99.0,2.1,22.0,764.0,531.96,400.54
2016,4,3,10,15,932.0,101.0,2.05,22.0,803.5,593.2,448.76
2016,4,3,10,30,942.0,103.0,2.0,22.0,843.0,653.44,494.51
2016,4,3,10,45,949.5,104.5,2.0,22.5,875.0,710.36,535.64
2016,4,3,11,0,957.0,106.0,2.0,23.0,907.0,765.47,574.13
2016,4,3,11,15,962.0,107.0,2.05,23.0,930.5,816.24,608.61
2016,4,3,11,30,967.0,108.0,2.1,23.0,954.0,864.49,640.39
2016,4,3,11,45,969.5,109.0,2.2,23.5,969.0,907.97,667.94
2016,4,3,12,0,972.0,110.0,2.3,24.0,984.0,948.33,693.27
2016,4,3,12,15,973.0,110.0,2.35,24.0,990.0,983.12,715.72
2016,4,3,12,30,974.0,110.0,2.4,24.0,996.0,1014.35,735.92
2016,4,3,12,45,973.0,110.0,2.5,24.5,992.5,1040.01,751.66
2016,4,3,13,0,972.0,110.0,2.6,25.0,989.0,1061.77,765.0
2016,4,3,13,15,969.5,109.5,2.6,25.0,976.5,1077.54,775.09
2016,4,3,13,30,967.0,109.0,2.6,25.0,964.0,1089.18,782.76
2016,4,3,13,45,962.5,108.5,2.65,25.0,943.0,1094.64,787.27
2016,4,3,14,0,958.0,108.0,2.7,25.0,922.0,1095.89,789.35
2016,4,3,14,15,951.5,106.5,2.7,25.0,892.5,1089.84,786.48
2016,4,3,14,30,945.0,105.0,2.7,25.0,863.0,1079.66,781.21
2016,4,3,14,45,936.0,103.0,2.7,25.0,826.0,1062.36,771.57
2016,4,3,15,0,927.0,101.0,2.7,25.0,789.0,1041.19,759.62
2016,4,3,15,15,914.5,98.5,2.65,24.5,745.0,1012.32,743.73
2016,4,3,15,30,902.0,96.0,2.6,24.0,701.0,980.06,725.63
2016,4,3,15,45,885.5,93.5,2.6,24.0,650.5,940.94,701.94
2016,4,3,16,0,869.0,91.0,2.6,24.0,600.0,907.82,682.15
2016,4,3,16,15,846.0,87.5,2.4,23.5,545.5,856.36,649.25
2016,4,3,16,30,823.0,84.0,2.2,23.0,491.0,803.21,614.82
2016,4,3,16,45,791.5,79.5,2.05,23.0,433.0,740.81,572.44
2016,4,3,17,0,760.0,75.0,1.9,23.0,375.0,678.16,529.01
2016,4,3,17,15,713.0,69.0,1.7,21.5,315.5,603.07,477.67
2016,4,3,17,30,666.0,63.0,1.5,20.0,256.0,534.22,426.96
2016,4,3,17,45,592.0,55.0,1.3,19.0,198.0,445.86,357.44
2016,4,3,18,0,518.0,47.0,1.1,18.0,140.0,363.85,289.58
2016,4,3,18,15,388.5,35.0,1.15,17.0,90.5,257.2,199.71
2016,4,3,18,30,259.0,23.0,1.2,16.0,41.0,160.27,92.77
2016,4,3,18,45,129.5,11.5,1.3,15.5,20.5,58.65,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,122.0,15.0,3.3,10.0,19.0,11.84,0.0
2016,4,4,6,45,270.5,29.5,3.55,11.0,63.0,23.81,14.29
2016,4,4,7,0,419.0,44.0,3.8,12.0,107.0,35.0,25.31
2016,4,4,7,15,506.5,54.0,3.8,13.0,162.5,41.64,31.61
2016,4,4,7,30,594.0,64.0,3.8,14.0,218.0,48.05,37.42
2016,4,4,7,45,651.0,70.5,3.85,15.0,277.0,51.29,40.18
2016,4,4,8,0,708.0,77.0,3.9,16.0,336.0,54.43,42.7
2016,4,4,8,15,745.0,82.0,4.05,17.0,394.5,86.37,51.24
2016,4,4,8,30,782.0,87.0,4.2,18.0,453.0,145.57,82.92
2016,4,4,8,45,809.0,91.0,4.35,19.0,509.0,206.85,129.2
2016,4,4,9,0,836.0,95.0,4.5,20.0,565.0,271.11,183.4
2016,4,4,9,15,855.0,98.0,4.35,20.5,616.5,334.85,239.25
2016,4,4,9,30,874.0,101.0,4.2,21.0,668.0,403.54,298.38
2016,4,4,9,45,888.5,103.5,4.1,22.0,714.0,466.63,351.2
2016,4,4,10,0,903.0,106.0,4.0,23.0,760.0,529.82,402.09
2016,4,4,10,15,913.5,107.5,3.85,23.5,799.0,589.83,449.33
2016,4,4,10,30,924.0,109.0,3.7,24.0,838.0,648.91,494.07
2016,4,4,10,45,931.5,110.5,3.55,24.5,869.5,704.87,534.87
2016,4,4,11,0,939.0,112.0,3.4,25.0,901.0,759.08,572.94
2016,4,4,11,15,944.0,113.5,3.3,25.0,924.5,809.44,607.23
2016,4,4,11,30,949.0,115.0,3.2,25.0,948.0,857.35,638.48
2016,4,4,11,45,952.0,115.5,3.1,25.5,962.5,900.03,664.48
2016,4,4,12,0,955.0,116.0,3.0,26.0,977.0,939.69,688.07
2016,4,4,12,15,956.0,116.0,2.9,26.0,983.0,973.9,709.13
2016,4,4,12,30,957.0,116.0,2.8,26.0,989.0,1004.64,727.79
2016,4,4,12,45,956.5,115.5,2.7,26.5,985.5,1029.84,741.32
2016,4,4,13,0,956.0,115.0,2.6,27.0,982.0,1051.22,752.34
2016,4,4,13,15,953.5,114.5,2.5,27.0,969.5,1066.71,761.12
2016,4,4,13,30,951.0,114.0,2.4,27.0,957.0,1078.13,767.45
2016,4,4,13,45,946.5,113.0,2.35,27.5,936.0,1082.92,768.82
2016,4,4,14,0,942.0,112.0,2.3,28.0,915.0,1083.56,767.81
2016,4,4,14,15,935.0,110.5,2.2,28.0,885.5,1076.99,763.44
2016,4,4,14,30,928.0,109.0,2.1,28.0,856.0,1066.36,756.74
2016,4,4,14,45,919.0,107.0,2.05,28.0,819.0,1049.2,746.81
2016,4,4,15,0,910.0,105.0,2.0,28.0,782.0,1028.24,734.68
2016,4,4,15,15,897.0,102.5,1.95,27.5,738.0,999.18,718.98
2016,4,4,15,30,884.0,100.0,1.9,27.0,694.0,966.81,701.2
2016,4,4,15,45,867.5,97.0,1.85,27.0,644.5,936.71,683.45
2016,4,4,16,0,851.0,94.0,1.8,27.0,595.0,894.42,657.64
2016,4,4,16,15,828.0,90.0,1.7,26.5,540.5,842.91,626.25
2016,4,4,16,30,805.0,86.0,1.6,26.0,486.0,789.78,593.26
2016,4,4,16,45,774.0,81.0,1.55,25.5,428.5,727.88,553.91
2016,4,4,17,0,743.0,76.0,1.5,25.0,371.0,665.76,513.24
2016,4,4,17,15,696.0,70.5,1.4,23.5,312.5,595.81,466.81
2016,4,4,17,30,649.0,65.0,1.3,22.0,254.0,524.77,415.42
2016,4,4,17,45,576.5,56.5,1.25,21.0,197.0,437.6,348.23
2016,4,4,18,0,504.0,48.0,1.2,20.0,140.0,356.65,282.31
2016,4,4,18,15,377.5,36.0,1.3,19.0,90.5,252.34,195.01
2016,4,4,18,30,251.0,24.0,1.4,18.0,41.0,158.18,94.82
2016,4,4,18,45,125.5,12.0,1.5,17.5,20.5,57.47,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,80.0,8.0,2.35,11.0,11.5,7.28,0.0
2016,4,5,6,30,160.0,16.0,2.7,12.0,23.0,12.97,0.0
2016,4,5,6,45,308.5,29.5,3.05,13.0,68.0,23.72,14.29
2016,4,5,7,0,457.0,43.0,3.4,14.0,113.0,34.03,24.3
2016,4,5,7,15,541.5,52.0,3.3,15.0,169.5,39.91,29.84
2016,4,5,7,30,626.0,61.0,3.2,16.0,226.0,45.6,34.95
2016,4,5,7,45,678.0,67.5,3.15,17.0,285.5,48.97,37.8
2016,4,5,8,0,730.0,74.0,3.1,18.0,345.0,57.29,44.85
2016,4,5,8,15,765.0,79.0,3.2,19.0,403.5,85.89,49.3
2016,4,5,8,30,800.0,84.0,3.3,20.0,462.0,146.19,81.76
2016,4,5,8,45,825.0,87.5,3.45,21.0,517.5,207.87,128.17
2016,4,5,9,0,850.0,91.0,3.6,22.0,573.0,272.22,182.08
2016,4,5,9,15,868.0,94.0,3.65,22.5,624.5,336.46,237.96
2016,4,5,9,30,886.0,97.0,3.7,23.0,676.0,405.67,297.12
2016,4,5,9,45,899.5,99.5,3.75,23.5,721.5,468.94,350.4
2016,4,5,10,0,913.0,102.0,3.8,24.0,767.0,532.18,401.93
2016,4,5,10,15,923.0,104.0,3.9,24.5,806.0,592.79,449.89
2016,4,5,10,30,933.0,106.0,4.0,25.0,845.0,652.41,495.52
2016,4,5,10,45,940.0,107.5,4.15,25.5,876.0,708.4,537.28
2016,4,5,11,0,947.0,109.0,4.3,26.0,907.0,762.55,576.58
2016,4,5,11,15,951.5,110.0,4.4,26.0,930.5,812.33,611.48
2016,4,5,11,30,956.0,111.0,4.5,26.0,954.0,859.58,643.61
2016,4,5,11,45,959.5,111.5,4.6,26.5,968.5,902.81,671.73
2016,4,5,12,0,963.0,112.0,4.7,27.0,983.0,943.03,697.63
2016,4,5,12,15,963.5,112.0,4.75,27.0,988.5,976.91,720.23
2016,4,5,12,30,964.0,112.0,4.8,27.0,994.0,1007.25,740.51
2016,4,5,12,45,963.0,112.0,4.9,27.0,990.0,1032.5,757.91
2016,4,5,13,0,962.0,112.0,5.0,27.0,986.0,1053.89,772.91
2016,4,5,13,15,959.0,111.5,5.05,27.0,973.5,1068.86,783.39
2016,4,5,13,30,956.0,111.0,5.1,27.0,961.0,1079.73,791.36
2016,4,5,13,45,950.5,110.5,5.15,27.0,939.5,1083.95,795.15
2016,4,5,14,0,945.0,110.0,5.2,27.0,918.0,1084.01,796.4
2016,4,5,14,15,938.0,108.5,5.15,27.0,888.0,1077.34,792.53
2016,4,5,14,30,931.0,107.0,5.1,27.0,858.0,1066.6,786.18
2016,4,5,14,45,920.5,105.5,5.1,27.0,820.5,1048.38,775.45
2016,4,5,15,0,910.0,104.0,5.1,27.0,783.0,1026.4,762.36
2016,4,5,15,15,897.0,102.0,5.0,26.5,739.0,997.84,745.65
2016,4,5,15,30,884.0,100.0,4.9,26.0,695.0,966.0,726.72
2016,4,5,15,45,865.5,97.0,4.8,26.0,645.0,924.86,699.89
2016,4,5,16,0,847.0,94.0,4.7,26.0,595.0,889.93,677.31
2016,4,5,16,15,824.0,90.5,4.5,25.5,541.0,839.13,644.08
2016,4,5,16,30,801.0,87.0,4.3,25.0,487.0,786.73,609.73
2016,4,5,16,45,766.5,83.0,4.15,24.5,429.0,723.42,566.92
2016,4,5,17,0,732.0,79.0,4.0,24.0,371.0,660.15,523.05
2016,4,5,17,15,684.5,73.0,3.55,23.0,312.5,590.01,472.47
2016,4,5,17,30,637.0,67.0,3.1,22.0,254.0,518.56,417.41
2016,4,5,17,45,561.5,58.5,2.7,21.0,197.0,430.25,346.8
2016,4,5,18,0,486.0,50.0,2.3,20.0,140.0,348.45,278.39
2016,4,5,18,15,362.0,37.5,2.3,19.5,91.0,245.85,190.93
2016,4,5,18,30,238.0,25.0,2.3,19.0,42.0,153.95,95.37
2016,4,5,18,45,119.0,12.5,2.35,18.5,21.0,55.37,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.5,2.65,13.5,9.0,7.73,0.0
2016,4,6,6,30,42.0,17.0,2.8,14.0,18.0,13.99,0.0
2016,4,6,6,45,126.5,40.5,3.0,15.0,57.5,32.18,21.42
2016,4,6,7,0,211.0,64.0,3.2,16.0,97.0,49.79,37.85
2016,4,6,7,15,288.5,82.0,3.45,16.5,147.5,61.24,48.42
2016,4,6,7,30,366.0,100.0,3.7,17.0,198.0,73.2,59.09
2016,4,6,7,45,183.0,98.5,4.0,17.5,147.5,73.91,59.61
2016,4,6,8,0,0.0,97.0,4.3,18.0,97.0,83.53,67.74
2016,4,6,8,15,53.0,151.0,4.65,18.5,176.5,122.39,95.22
2016,4,6,8,30,106.0,205.0,5.0,19.0,256.0,171.85,131.81
2016,4,6,8,45,159.0,230.0,5.4,20.0,316.5,205.66,155.6
2016,4,6,9,0,212.0,255.0,5.8,21.0,377.0,251.64,190.16
2016,4,6,9,15,314.5,258.0,5.95,21.5,456.0,299.83,226.3
2016,4,6,9,30,417.0,261.0,6.1,22.0,535.0,362.01,274.77
2016,4,6,9,45,438.5,271.5,6.25,22.5,576.5,410.34,314.1
2016,4,6,10,0,460.0,282.0,6.4,23.0,618.0,460.7,354.37
2016,4,6,10,15,504.0,284.0,6.35,23.0,670.0,518.01,399.78
2016,4,6,10,30,548.0,286.0,6.3,23.0,722.0,579.1,447.4
2016,4,6,10,45,733.0,202.5,6.3,23.5,809.5,661.2,511.51
2016,4,6,11,0,918.0,119.0,6.3,24.0,897.0,751.9,581.4
2016,4,6,11,15,705.5,239.5,6.2,24.0,847.0,753.57,578.56
2016,4,6,11,30,493.0,360.0,6.1,24.0,797.0,730.05,556.74
2016,4,6,11,45,727.5,237.0,6.05,24.5,892.5,838.73,639.53
2016,4,6,12,0,962.0,114.0,6.0,25.0,988.0,944.25,712.69
2016,4,6,12,15,965.5,114.5,5.9,25.0,996.0,981.19,736.85
2016,4,6,12,30,969.0,115.0,5.8,25.0,1004.0,1014.79,758.91
2016,4,6,12,45,979.0,109.5,5.75,25.5,1005.0,1045.11,777.44
2016,4,6,13,0,989.0,104.0,5.7,26.0,1006.0,1071.83,793.45
2016,4,6,13,15,987.5,103.5,5.6,26.0,994.5,1088.52,804.0
2016,4,6,13,30,986.0,103.0,5.5,26.0,983.0,1101.05,811.91
2016,4,6,13,45,988.5,99.0,5.45,26.0,964.0,1109.66,817.77
2016,4,6,14,0,991.0,95.0,5.4,26.0,945.0,1113.93,820.93
2016,4,6,14,15,985.0,94.0,5.35,26.0,915.0,1108.52,817.89
2016,4,6,14,30,979.0,93.0,5.3,26.0,885.0,1098.84,812.25
2016,4,6,14,45,954.5,99.5,5.25,26.0,843.5,1074.99,797.36
2016,4,6,15,0,930.0,106.0,5.2,26.0,802.0,1047.66,780.32
2016,4,6,15,15,917.0,103.5,5.05,25.5,757.0,1018.18,762.63
2016,4,6,15,30,904.0,101.0,4.9,25.0,712.0,985.31,742.65
2016,4,6,15,45,894.0,95.5,4.8,25.0,663.0,948.59,718.89
2016,4,6,16,0,884.0,90.0,4.7,25.0,614.0,908.73,692.91
2016,4,6,16,15,861.0,86.5,4.4,24.5,558.0,865.26,664.44
2016,4,6,16,30,838.0,83.0,4.1,24.0,502.0,811.53,628.84
2016,4,6,16,45,812.5,77.0,3.8,23.5,444.5,751.45,588.05
2016,4,6,17,0,787.0,71.0,3.5,23.0,387.0,690.63,545.8
2016,4,6,17,15,742.0,66.0,2.95,22.0,327.0,617.07,492.83
2016,4,6,17,30,697.0,61.0,2.4,21.0,267.0,545.37,437.82
2016,4,6,17,45,630.0,53.0,1.9,20.0,208.5,463.35,371.96
2016,4,6,18,0,563.0,45.0,1.4,19.0,150.0,383.4,304.86
2016,4,6,18,15,438.0,34.5,1.35,18.0,99.0,278.6,216.55
2016,4,6,18,30,313.0,24.0,1.3,17.0,48.0,185.34,119.26
2016,4,6,18,45,156.5,12.0,1.3,16.5,24.0,68.6,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,11.0,10.0,9.1,0.0
2016,4,7,6,30,0.0,20.0,2.5,12.0,20.0,17.3,0.0
2016,4,7,6,45,82.5,39.5,2.85,13.5,53.0,32.39,21.94
2016,4,7,7,0,165.0,59.0,3.2,15.0,86.0,46.18,34.92
2016,4,7,7,15,195.0,81.5,3.25,16.0,125.5,62.42,49.59
2016,4,7,7,30,225.0,104.0,3.3,17.0,165.0,78.02,63.33
2016,4,7,7,45,245.5,125.0,3.4,18.0,206.0,91.96,75.22
2016,4,7,8,0,266.0,146.0,3.5,19.0,247.0,105.3,86.26
2016,4,7,8,15,199.5,177.0,3.65,20.0,259.5,140.12,105.52
2016,4,7,8,30,133.0,208.0,3.8,21.0,272.0,172.03,129.52
2016,4,7,8,45,300.5,206.0,4.0,22.0,372.5,209.04,150.73
2016,4,7,9,0,468.0,204.0,4.2,23.0,473.0,267.82,191.67
2016,4,7,9,15,685.0,151.5,4.2,23.5,583.5,326.64,234.7
2016,4,7,9,30,902.0,99.0,4.2,24.0,694.0,415.23,303.55
2016,4,7,9,45,919.0,99.5,4.2,24.5,740.5,479.17,357.11
2016,4,7,10,0,936.0,100.0,4.2,25.0,787.0,543.4,409.2
2016,4,7,10,15,945.0,101.5,4.15,25.5,825.5,604.16,456.85
2016,4,7,10,30,954.0,103.0,4.1,26.0,864.0,663.75,501.91
2016,4,7,10,45,959.0,105.0,4.1,26.5,895.0,719.77,542.99
2016,4,7,11,0,964.0,107.0,4.1,27.0,926.0,773.7,581.32
2016,4,7,11,15,968.0,108.0,4.1,27.0,949.0,823.68,615.47
2016,4,7,11,30,972.0,109.0,4.1,27.0,972.0,871.03,646.96
2016,4,7,11,45,952.5,123.0,4.1,27.5,979.5,908.2,669.99
2016,4,7,12,0,933.0,137.0,4.1,28.0,987.0,940.74,689.8
2016,4,7,12,15,933.5,137.5,4.0,28.0,992.0,974.25,710.97
2016,4,7,12,30,934.0,138.0,3.9,28.0,997.0,1004.37,729.77
2016,4,7,12,45,933.0,137.0,3.85,28.5,993.0,1028.12,743.22
2016,4,7,13,0,932.0,136.0,3.8,29.0,989.0,1048.11,754.26
2016,4,7,13,15,693.5,255.5,3.65,29.0,885.5,970.7,703.24
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,862.29,625.18
2016,4,7,13,45,685.5,253.5,3.4,29.0,850.5,983.8,712.63
2016,4,7,14,0,916.0,132.0,3.3,29.0,919.0,1076.74,771.26
2016,4,7,14,15,744.0,210.0,3.15,29.0,835.5,1007.75,726.07
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,910.67,660.8
2016,4,7,14,45,725.5,206.0,2.9,29.0,768.0,980.4,710.11
2016,4,7,15,0,879.0,124.0,2.8,29.0,784.0,1027.38,740.22
2016,4,7,15,15,865.0,121.0,2.65,28.5,739.5,997.05,722.0
2016,4,7,15,30,851.0,118.0,2.5,28.0,695.0,963.5,702.35
2016,4,7,15,45,809.5,115.0,2.4,28.0,632.0,901.54,663.03
2016,4,7,16,0,768.0,112.0,2.3,28.0,569.0,838.43,622.62
2016,4,7,16,15,758.5,101.0,2.1,27.5,517.5,793.15,594.16
2016,4,7,16,30,749.0,90.0,1.9,27.0,466.0,745.44,563.43
2016,4,7,16,45,719.0,91.0,1.75,26.5,418.0,697.55,532.4
2016,4,7,17,0,689.0,92.0,1.6,26.0,370.0,646.02,498.04
2016,4,7,17,15,639.5,85.0,1.45,24.5,311.5,571.41,446.64
2016,4,7,17,30,590.0,78.0,1.3,23.0,253.0,499.39,394.29
2016,4,7,17,45,514.5,67.5,1.2,22.0,196.5,411.03,326.19
2016,4,7,18,0,439.0,57.0,1.1,21.0,140.0,329.16,259.94
2016,4,7,18,15,322.0,42.5,1.15,20.5,91.5,230.47,177.62
2016,4,7,18,30,205.0,28.0,1.2,20.0,43.0,142.79,92.42
2016,4,7,18,45,102.5,14.0,1.25,19.5,21.5,50.39,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,45.0,10.0,3.2,12.5,12.5,9.1,0.0
2016,4,8,6,30,90.0,20.0,3.4,13.0,25.0,15.67,1.0
2016,4,8,6,45,194.0,40.0,3.6,13.5,67.0,30.96,20.87
2016,4,8,7,0,298.0,60.0,3.8,14.0,109.0,45.72,34.72
2016,4,8,7,15,376.0,75.0,4.05,14.5,162.0,56.08,44.31
2016,4,8,7,30,454.0,90.0,4.3,15.0,215.0,66.04,53.25
2016,4,8,7,45,372.5,117.5,4.55,16.0,235.5,83.53,68.43
2016,4,8,8,0,291.0,145.0,4.8,17.0,256.0,104.8,86.55
2016,4,8,8,15,471.5,135.0,5.1,18.0,348.0,112.91,77.2
2016,4,8,8,30,652.0,125.0,5.4,19.0,440.0,160.23,99.38
2016,4,8,8,45,601.5,150.0,5.7,20.0,467.0,217.04,146.02
2016,4,8,9,0,551.0,175.0,6.0,21.0,494.0,266.26,189.83
2016,4,8,9,15,535.5,199.5,5.95,21.0,531.5,319.77,236.69
2016,4,8,9,30,520.0,224.0,5.9,21.0,569.0,371.27,281.26
2016,4,8,9,45,514.0,244.5,5.85,21.5,604.5,421.53,322.99
2016,4,8,10,0,508.0,265.0,5.8,22.0,640.0,470.67,362.56
2016,4,8,10,15,499.5,285.5,5.7,22.5,669.5,517.25,398.85
2016,4,8,10,30,491.0,306.0,5.6,23.0,699.0,562.28,432.8
2016,4,8,10,45,456.5,333.5,5.5,23.5,710.0,594.76,456.14
2016,4,8,11,0,422.0,361.0,5.4,24.0,721.0,623.14,475.65
2016,4,8,11,15,383.0,390.5,5.3,24.0,724.0,643.33,489.46
2016,4,8,11,30,344.0,420.0,5.2,24.0,727.0,662.07,501.78
2016,4,8,11,45,337.5,430.0,5.1,24.5,734.5,686.28,517.62
2016,4,8,12,0,331.0,440.0,5.0,25.0,742.0,709.07,532.13
2016,4,8,12,15,358.0,429.0,4.8,25.0,758.0,740.4,554.19
2016,4,8,12,30,385.0,418.0,4.6,25.0,774.0,771.47,575.75
2016,4,8,12,45,393.5,412.5,4.45,25.5,774.5,789.79,586.91
2016,4,8,13,0,402.0,407.0,4.3,26.0,775.0,806.5,597.19
2016,4,8,13,15,424.5,392.0,4.2,26.0,776.0,837.07,618.52
2016,4,8,13,30,447.0,377.0,4.1,26.0,777.0,855.71,631.8
2016,4,8,13,45,375.0,396.0,4.0,26.0,727.0,798.34,590.97
2016,4,8,14,0,303.0,415.0,3.9,26.0,677.0,751.58,557.22
2016,4,8,14,15,212.0,408.0,3.9,26.0,588.5,639.48,477.8
2016,4,8,14,30,121.0,401.0,3.9,26.0,500.0,543.18,407.6
2016,4,8,14,45,112.5,380.5,3.9,26.0,469.0,497.39,375.68
2016,4,8,15,0,104.0,360.0,3.9,26.0,438.0,468.54,355.4
2016,4,8,15,15,426.5,255.5,3.9,25.5,549.5,718.91,547.81
2016,4,8,15,30,749.0,151.0,3.9,25.0,661.0,909.12,686.22
2016,4,8,15,45,734.0,144.0,3.95,25.0,614.0,869.62,659.71
2016,4,8,16,0,719.0,137.0,4.0,25.0,567.0,827.78,632.96
2016,4,8,16,15,512.0,171.0,3.9,24.5,463.0,657.53,512.28
2016,4,8,16,30,305.0,205.0,3.8,24.0,359.0,492.91,388.36
2016,4,8,16,45,449.0,157.5,3.75,23.5,355.0,555.36,441.18
2016,4,8,17,0,593.0,110.0,3.7,23.0,351.0,594.55,474.77
2016,4,8,17,15,542.5,100.5,3.3,22.0,295.0,520.49,418.76
2016,4,8,17,30,492.0,91.0,2.9,21.0,239.0,445.16,360.42
2016,4,8,17,45,412.5,79.0,2.5,20.0,184.5,359.19,291.12
2016,4,8,18,0,333.0,67.0,2.1,19.0,130.0,280.94,225.63
2016,4,8,18,15,232.5,48.0,2.05,18.5,85.0,192.07,149.83
2016,4,8,18,30,132.0,29.0,2.0,18.0,40.0,113.37,74.96
2016,4,8,18,45,66.0,14.5,2.0,17.5,20.0,37.37,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,1.5,10.0,2.05,13.5,10.0,9.1,0.0
2016,4,9,6,30,3.0,20.0,2.3,14.0,20.0,17.48,3.68
2016,4,9,6,45,60.5,44.5,2.55,14.5,54.5,36.07,25.27
2016,4,9,7,0,118.0,69.0,2.8,15.0,89.0,54.57,42.38
2016,4,9,7,15,191.5,84.5,2.85,15.5,131.5,64.51,51.58
2016,4,9,7,30,265.0,100.0,2.9,16.0,174.0,75.54,61.4
2016,4,9,7,45,137.0,117.0,2.95,17.0,156.0,90.63,74.32
2016,4,9,8,0,9.0,134.0,3.0,18.0,138.0,111.19,91.63
2016,4,9,8,15,4.5,102.0,3.2,18.5,104.0,88.82,68.46
2016,4,9,8,30,0.0,70.0,3.4,19.0,70.0,61.91,45.98
2016,4,9,8,45,0.0,41.5,3.6,19.5,41.5,36.65,24.84
2016,4,9,9,0,0.0,13.0,3.8,20.0,13.0,11.47,3.86
2016,4,9,9,15,0.0,87.0,3.9,20.0,87.0,77.12,57.74
2016,4,9,9,30,0.0,161.0,4.0,20.0,161.0,140.68,108.8
2016,4,9,9,45,20.5,237.0,4.15,20.5,252.5,213.82,165.99
2016,4,9,10,0,41.0,313.0,4.3,21.0,344.0,286.84,222.07
2016,4,9,10,15,20.5,226.0,4.35,21.5,241.5,208.56,160.66
2016,4,9,10,30,0.0,139.0,4.4,22.0,139.0,123.11,92.98
2016,4,9,10,45,0.0,137.0,4.5,22.5,137.0,121.54,91.5
2016,4,9,11,0,0.0,135.0,4.6,23.0,135.0,119.94,89.94
2016,4,9,11,15,6.0,188.0,4.6,23.0,193.5,171.65,130.49
2016,4,9,11,30,12.0,241.0,4.6,23.0,252.0,224.38,171.29
2016,4,9,11,45,18.0,295.0,4.7,23.5,311.5,279.16,212.81
2016,4,9,12,0,24.0,349.0,4.8,24.0,371.0,335.24,254.7
2016,4,9,12,15,12.0,233.5,4.85,24.0,244.5,220.71,167.47
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,105.49,77.87
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,132.87,99.32
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,160.61,120.78
2016,4,9,13,15,84.5,316.5,5.0,25.0,393.0,399.57,305.02
2016,4,9,13,30,163.0,461.0,5.0,25.0,608.0,630.33,474.15
2016,4,9,13,45,197.5,446.5,5.05,25.0,621.0,656.01,493.36
2016,4,9,14,0,232.0,432.0,5.1,25.0,634.0,680.77,512.83
2016,4,9,14,15,511.5,301.5,5.1,25.0,725.0,861.71,649.65
2016,4,9,14,30,791.0,171.0,5.1,25.0,816.0,1003.16,750.91
2016,4,9,14,45,780.0,167.5,5.15,25.0,780.0,983.65,738.35
2016,4,9,15,0,769.0,164.0,5.2,25.0,744.0,968.14,729.63
2016,4,9,15,15,753.0,160.0,5.2,25.0,701.5,936.72,709.62
2016,4,9,15,30,737.0,156.0,5.2,25.0,659.0,902.53,687.71
2016,4,9,15,45,718.5,150.0,5.2,25.0,611.5,861.25,660.7
2016,4,9,16,0,700.0,144.0,5.2,25.0,564.0,817.87,631.98
2016,4,9,16,15,672.0,138.0,5.05,24.5,511.5,764.51,596.19
2016,4,9,16,30,644.0,132.0,4.9,24.0,459.0,710.32,559.25
2016,4,9,16,45,613.0,122.5,4.8,24.0,405.0,649.44,515.59
2016,4,9,17,0,582.0,113.0,4.7,24.0,351.0,588.81,470.46
2016,4,9,17,15,530.5,103.5,4.4,23.5,295.0,514.54,413.73
2016,4,9,17,30,479.0,94.0,4.1,23.0,239.0,439.62,355.05
2016,4,9,17,45,410.5,80.5,3.8,22.5,186.0,359.08,289.77
2016,4,9,18,0,342.0,67.0,3.5,22.0,133.0,285.05,227.54
2016,4,9,18,15,236.5,49.0,3.55,21.5,87.5,194.65,150.82
2016,4,9,18,30,131.0,31.0,3.6,21.0,42.0,116.16,77.49
2016,4,9,18,45,65.5,15.5,3.65,20.5,21.0,38.02,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.5,12.0,3.75,16.0,14.5,10.91,0.0
2016,4,10,6,30,69.0,24.0,3.9,16.0,29.0,19.49,6.22
2016,4,10,6,45,173.5,45.0,4.05,16.5,72.0,35.74,24.87
2016,4,10,7,0,278.0,66.0,4.2,17.0,115.0,50.08,38.17
2016,4,10,7,15,357.5,80.5,4.5,17.5,167.5,59.91,47.17
2016,4,10,7,30,437.0,95.0,4.8,18.0,220.0,69.35,55.52
2016,4,10,7,45,218.5,81.5,5.15,18.5,144.0,62.22,49.13
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,60.11,47.05
2016,4,10,8,15,0.0,66.5,5.65,19.5,66.5,58.78,43.47
2016,4,10,8,30,0.0,65.0,5.8,20.0,65.0,57.47,42.12
2016,4,10,8,45,0.0,71.5,5.95,21.0,71.5,63.27,46.54
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,69.08,50.89
2016,4,10,9,15,0.0,92.0,6.1,22.5,92.0,81.57,60.72
2016,4,10,9,30,0.0,106.0,6.1,23.0,106.0,93.79,70.21
2016,4,10,9,45,6.5,175.0,6.15,23.5,180.0,155.91,119.17
2016,4,10,10,0,13.0,244.0,6.2,24.0,254.0,218.6,167.71
2016,4,10,10,15,9.5,215.0,6.2,24.5,222.5,193.79,147.77
2016,4,10,10,30,6.0,186.0,6.2,25.0,191.0,167.75,127.01
2016,4,10,10,45,7.5,191.5,6.2,25.5,198.0,174.3,131.73
2016,4,10,11,0,9.0,197.0,6.2,26.0,205.0,181.01,136.54
2016,4,10,11,15,9.5,201.0,6.2,26.0,210.0,185.79,140.12
2016,4,10,11,30,10.0,205.0,6.2,26.0,215.0,190.61,143.74
2016,4,10,11,45,57.0,325.0,6.2,26.5,378.0,344.33,261.37
2016,4,10,12,0,104.0,445.0,6.2,27.0,541.0,501.91,377.81
2016,4,10,12,15,97.0,453.0,6.1,26.5,543.0,510.79,384.24
2016,4,10,12,30,90.0,461.0,6.0,26.0,545.0,519.03,390.6
2016,4,10,12,45,69.5,439.5,5.95,26.0,504.0,484.67,364.94
2016,4,10,13,0,49.0,418.0,5.9,26.0,463.0,448.41,337.85
2016,4,10,13,15,155.5,434.5,5.7,25.5,575.5,588.63,444.53
2016,4,10,13,30,262.0,451.0,5.5,25.0,688.0,733.06,550.9
2016,4,10,13,45,276.5,426.0,5.3,25.0,670.5,729.2,548.1
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,723.38,544.64
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,462.92,354.61
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,194.01,147.15
2016,4,10,14,45,7.0,199.0,5.6,25.5,205.0,188.56,143.22
2016,4,10,15,0,6.0,194.0,5.8,26.0,199.0,183.14,139.01
2016,4,10,15,15,5.0,186.5,5.85,26.0,190.5,175.34,133.23
2016,4,10,15,30,4.0,179.0,5.9,26.0,182.0,167.59,127.48
2016,4,10,15,45,3.0,175.5,5.95,26.0,177.5,163.85,124.88
2016,4,10,16,0,2.0,172.0,6.0,26.0,173.0,160.32,122.47
2016,4,10,16,15,23.5,189.0,5.9,25.5,201.0,197.47,153.32
2016,4,10,16,30,45.0,206.0,5.8,25.0,229.0,249.11,195.52
2016,4,10,16,45,38.0,182.5,5.7,24.5,200.5,218.31,171.86
2016,4,10,17,0,31.0,159.0,5.6,24.0,172.0,187.85,148.19
2016,4,10,17,15,23.5,135.0,5.3,23.5,144.0,146.8,115.45
2016,4,10,17,30,16.0,111.0,5.0,23.0,116.0,117.72,91.9
2016,4,10,17,45,8.0,87.0,4.7,23.0,89.5,88.8,67.88
2016,4,10,18,0,0.0,63.0,4.4,23.0,63.0,60.31,43.95
2016,4,10,18,15,0.0,40.5,4.35,22.5,40.5,37.72,24.9
2016,4,10,18,30,0.0,18.0,4.3,22.0,18.0,15.85,5.97
2016,4,10,18,45,0.0,9.0,4.25,21.5,9.0,8.19,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.45,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.87,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.19,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.51,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.26,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.03,0.5
2016,4,11,7,45,0.0,10.0,4.8,22.0,10.0,8.79,2.02
2016,4,11,8,0,0.0,12.0,5.1,23.0,12.0,10.56,3.5
2016,4,11,8,15,0.0,55.0,5.1,23.5,55.0,48.58,34.39
2016,4,11,8,30,0.0,98.0,5.1,24.0,98.0,86.1,64.66
2016,4,11,8,45,13.0,161.0,5.1,24.5,169.0,140.13,106.98
2016,4,11,9,0,26.0,224.0,5.1,25.0,240.0,195.24,149.41
2016,4,11,9,15,82.0,271.0,4.95,25.5,325.5,247.48,187.88
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,309.56,234.09
2016,4,11,9,45,131.5,339.5,4.7,26.5,433.0,337.19,254.86
2016,4,11,10,0,125.0,361.0,4.6,27.0,455.0,364.19,274.71
2016,4,11,10,15,127.0,381.0,4.35,27.5,480.0,394.04,296.08
2016,4,11,10,30,129.0,401.0,4.1,28.0,505.0,424.23,317.35
2016,4,11,10,45,465.5,286.0,3.9,28.5,683.0,560.42,420.11
2016,4,11,11,0,802.0,171.0,3.7,29.0,861.0,722.01,537.83
2016,4,11,11,15,809.0,172.5,3.45,29.0,884.0,768.72,569.21
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,813.6,598.78
2016,4,11,11,45,517.0,323.0,3.0,29.5,790.0,742.09,542.0
2016,4,11,12,0,218.0,472.0,2.8,30.0,673.0,633.0,458.77
2016,4,11,12,15,532.5,318.0,2.65,30.0,812.0,799.0,579.37
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,957.92,684.94
2016,4,11,12,45,853.5,159.5,2.45,30.5,950.0,983.92,698.15
2016,4,11,13,0,860.0,155.0,2.4,31.0,949.0,994.99,703.13
2016,4,11,13,15,857.5,154.0,2.35,31.0,937.0,1020.5,718.75
2016,4,11,13,30,855.0,153.0,2.3,31.0,925.0,1030.6,724.68
2016,4,11,13,45,856.0,148.0,2.3,31.5,906.5,1023.93,719.56
2016,4,11,14,0,857.0,143.0,2.3,32.0,888.0,1025.75,720.03
2016,4,11,14,15,850.0,141.5,2.25,31.5,859.5,1031.26,725.22
2016,4,11,14,30,843.0,140.0,2.2,31.0,831.0,1020.9,720.67
2016,4,11,14,45,839.0,134.5,2.2,31.0,796.5,1005.4,712.3
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,986.17,701.74
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,956.96,684.42
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,924.69,665.23
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,887.92,643.09
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,848.39,619.05
2016,4,11,16,15,762.0,106.0,1.85,30.5,531.0,798.05,587.9
2016,4,11,16,30,738.0,102.0,1.7,30.0,478.0,750.61,558.31
2016,4,11,16,45,712.5,94.5,1.55,30.0,423.5,692.75,519.89
2016,4,11,17,0,687.0,87.0,1.4,30.0,369.0,634.51,480.52
2016,4,11,17,15,640.0,80.0,1.2,29.0,312.0,562.01,430.46
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,491.99,379.65
2016,4,11,17,45,527.0,63.5,0.8,27.5,200.0,410.76,317.5
2016,4,11,18,0,461.0,54.0,0.6,27.0,145.0,335.13,257.09
2016,4,11,18,15,346.0,41.5,0.5,26.5,96.5,238.93,179.32
2016,4,11,18,30,231.0,29.0,0.4,26.0,48.0,155.92,104.75
2016,4,11,18,45,115.5,14.5,0.35,25.5,24.0,55.1,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.0,13.0,3.7,13.5,18.0,11.82,0.0
2016,4,12,6,30,132.0,26.0,3.7,14.0,36.0,20.33,8.94
2016,4,12,6,45,234.5,44.0,3.75,14.5,80.0,33.92,23.72
2016,4,12,7,0,337.0,62.0,3.8,15.0,124.0,47.03,35.91
2016,4,12,7,15,168.5,55.0,3.7,15.5,86.0,43.45,33.04
2016,4,12,7,30,0.0,48.0,3.6,16.0,48.0,42.35,32.09
2016,4,12,7,45,0.0,59.5,3.5,16.5,59.5,52.55,41.01
2016,4,12,8,0,0.0,71.0,3.4,17.0,71.0,62.78,49.77
2016,4,12,8,15,0.0,86.5,3.45,17.5,86.5,76.22,58.36
2016,4,12,8,30,0.0,102.0,3.5,18.0,102.0,89.43,68.93
2016,4,12,8,45,0.0,118.5,3.6,18.5,118.5,103.55,80.1
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,117.78,91.22
2016,4,12,9,15,0.0,140.0,3.7,19.5,140.0,122.5,94.54
2016,4,12,9,30,0.0,145.0,3.7,20.0,145.0,127.19,97.83
2016,4,12,9,45,13.0,218.0,3.7,20.5,228.0,194.89,150.98
2016,4,12,10,0,26.0,291.0,3.7,21.0,311.0,264.2,204.24
2016,4,12,10,15,13.0,204.5,3.65,21.0,214.5,186.68,143.56
2016,4,12,10,30,0.0,118.0,3.6,21.0,118.0,104.67,78.61
2016,4,12,10,45,3.0,147.0,3.55,21.5,150.0,132.29,100.33
2016,4,12,11,0,6.0,176.0,3.5,22.0,182.0,160.37,122.07
2016,4,12,11,15,3.0,118.5,3.5,22.0,121.5,107.67,80.46
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,54.28,37.95
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,82.87,60.59
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,111.6,83.03
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,174.4,132.18
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,238.46,181.51
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,168.49,127.17
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,98.39,72.27
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,233.58,177.62
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,389.83,295.1
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,501.74,379.48
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,631.97,474.85
2016,4,12,14,15,140.0,421.0,3.85,24.0,541.0,578.38,435.71
2016,4,12,14,30,104.0,401.0,3.9,24.0,487.0,506.67,383.94
2016,4,12,14,45,54.5,293.5,4.0,24.0,338.5,343.85,263.35
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,174.37,132.64
2016,4,12,15,15,16.5,227.0,4.1,24.0,238.5,225.89,173.71
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,295.26,227.85
2016,4,12,15,45,18.5,233.0,4.1,24.0,245.5,235.64,182.01
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,192.55,148.67
2016,4,12,16,15,5.5,178.5,4.05,23.5,182.0,170.92,132.29
2016,4,12,16,30,2.0,159.0,4.0,23.0,160.0,149.49,115.82
2016,4,12,16,45,1.0,140.5,3.95,22.5,141.0,131.27,101.8
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,113.11,87.6
2016,4,12,17,15,193.5,117.0,3.75,21.5,176.5,275.44,224.33
2016,4,12,17,30,387.0,112.0,3.6,21.0,231.0,399.51,325.06
2016,4,12,17,45,313.5,96.0,3.45,20.5,179.0,318.21,258.19
2016,4,12,18,0,240.0,80.0,3.3,20.0,127.0,234.9,188.66
