Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,15,161.5,56.5,3.5,19.5,83.5,157.49,122.68
2016,4,12,18,30,83.0,33.0,3.7,19.0,40.0,87.67,60.18
2016,4,12,18,45,41.5,16.5,3.95,19.0,20.0,30.03,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.36,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.63,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.14,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,9.66,2.92
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,13.62,6.52
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,17.59,10.07
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,21.57,13.56
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,25.55,17.0
2016,4,13,8,15,0.0,33.5,2.95,17.0,33.5,29.54,19.34
2016,4,13,8,30,0.0,38.0,2.9,17.0,38.0,33.54,22.6
2016,4,13,8,45,0.0,74.0,2.85,17.5,74.0,65.5,49.04
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,96.87,74.49
2016,4,13,9,15,0.0,106.5,2.75,18.0,106.5,94.1,71.95
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,91.21,69.38
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,66.97,49.35
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,42.55,29.26
2016,4,13,10,15,6.5,152.5,2.6,19.5,158.0,138.19,106.17
2016,4,13,10,30,13.0,257.0,2.6,20.0,268.0,233.38,180.23
2016,4,13,10,45,10.0,223.0,2.6,20.5,231.5,203.46,156.24
2016,4,13,11,0,7.0,189.0,2.6,21.0,195.0,172.53,131.77
2016,4,13,11,15,3.5,163.0,2.6,21.0,166.0,147.57,112.11
2016,4,13,11,30,0.0,137.0,2.6,21.0,137.0,122.04,91.89
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.0,139.01,105.11
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,156.31,118.42
2016,4,13,12,15,10.5,227.5,2.65,22.0,238.0,213.81,162.95
2016,4,13,12,30,15.0,286.0,2.7,22.0,301.0,272.43,207.63
2016,4,13,12,45,11.0,231.5,2.75,22.5,242.0,219.46,166.77
2016,4,13,13,0,7.0,177.0,2.8,23.0,183.0,166.12,125.52
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.0,155.76,117.59
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,145.28,109.47
2016,4,13,13,45,4.5,163.5,2.8,23.5,168.0,151.89,114.53
2016,4,13,14,0,5.0,170.0,2.8,24.0,175.0,158.54,119.59
2016,4,13,14,15,44.5,282.0,2.75,24.0,319.0,318.85,243.48
2016,4,13,14,30,84.0,394.0,2.7,24.0,463.0,478.51,361.72
2016,4,13,14,45,46.5,306.0,2.65,24.0,344.0,348.84,265.35
2016,4,13,15,0,9.0,218.0,2.6,24.0,225.0,209.08,159.14
2016,4,13,15,15,74.0,272.5,2.5,23.5,324.0,342.47,264.33
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,482.49,370.5
2016,4,13,15,45,467.5,215.5,2.35,23.0,505.0,692.04,531.48
2016,4,13,16,0,796.0,104.0,2.3,23.0,587.0,848.33,643.15
2016,4,13,16,15,483.5,165.0,2.2,22.5,450.5,621.91,482.75
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,389.26,305.77
2016,4,13,16,45,428.5,156.0,2.05,22.0,342.5,533.53,422.58
2016,4,13,17,0,686.0,86.0,2.0,22.0,371.0,630.53,498.01
2016,4,13,17,15,640.0,79.5,1.8,21.5,314.5,559.49,444.83
2016,4,13,17,30,594.0,73.0,1.6,21.0,258.0,490.84,392.34
2016,4,13,17,45,524.0,64.5,1.4,20.5,202.5,408.55,327.14
2016,4,13,18,0,454.0,56.0,1.2,20.0,147.0,332.2,264.08
2016,4,13,18,15,345.5,43.0,1.15,19.0,99.5,239.18,186.47
2016,4,13,18,30,237.0,30.0,1.1,18.0,52.0,158.54,112.88
2016,4,13,18,45,118.5,15.0,1.1,17.5,26.0,56.4,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,12.73,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,21.95,11.46
2016,4,14,6,45,329.5,41.5,2.75,13.5,92.5,33.16,23.33
2016,4,14,7,0,447.0,55.0,3.0,14.0,140.0,42.97,32.55
2016,4,14,7,15,223.5,62.5,3.0,14.5,105.0,45.63,35.16
2016,4,14,7,30,0.0,70.0,3.0,15.0,70.0,61.19,48.98
2016,4,14,7,45,0.0,89.5,3.0,16.0,89.5,77.34,62.92
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,93.28,76.35
2016,4,14,8,15,0.0,128.5,3.0,17.5,128.5,109.58,85.94
2016,4,14,8,30,0.0,148.0,3.0,18.0,148.0,126.25,99.07
2016,4,14,8,45,10.5,184.5,3.05,19.0,191.0,158.25,123.73
2016,4,14,9,0,21.0,221.0,3.1,20.0,234.0,191.99,149.37
2016,4,14,9,15,26.5,246.5,3.05,20.5,264.0,217.34,168.54
2016,4,14,9,30,32.0,272.0,3.0,21.0,294.0,239.05,184.73
2016,4,14,9,45,56.0,312.0,2.95,21.5,353.5,286.14,220.19
2016,4,14,10,0,80.0,352.0,2.9,22.0,413.0,336.88,258.0
2016,4,14,10,15,130.0,380.0,2.85,22.0,484.5,394.59,301.3
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,460.07,349.96
2016,4,14,10,45,260.5,407.5,2.8,22.5,630.0,527.99,399.79
2016,4,14,11,0,341.0,407.0,2.8,23.0,704.0,603.21,454.09
2016,4,14,11,15,633.0,264.0,2.8,23.0,831.5,720.94,543.33
2016,4,14,11,30,925.0,121.0,2.8,23.0,959.0,846.13,633.18
2016,4,14,11,45,921.0,126.5,2.8,23.5,971.0,885.69,657.19
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,921.91,679.41
2016,4,14,12,15,917.5,132.0,2.75,24.0,987.5,953.72,699.5
2016,4,14,12,30,918.0,132.0,2.7,24.0,992.0,982.22,717.35
2016,4,14,12,45,916.0,132.5,2.7,24.5,987.5,1005.37,730.74
2016,4,14,13,0,914.0,133.0,2.7,25.0,983.0,1024.87,741.83
2016,4,14,13,15,911.0,132.0,2.65,25.0,970.0,1038.18,749.99
2016,4,14,13,30,908.0,131.0,2.6,25.0,957.0,1047.61,755.83
2016,4,14,13,45,902.5,130.5,2.6,25.0,935.5,1051.1,758.58
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,1050.66,759.02
2016,4,14,14,15,889.5,128.0,2.55,25.0,884.5,1042.73,754.36
2016,4,14,14,30,882.0,126.0,2.5,25.0,855.0,1030.94,747.45
2016,4,14,14,45,872.0,124.0,2.5,25.0,818.0,1012.91,737.21
2016,4,14,15,0,862.0,122.0,2.5,25.0,781.0,991.32,724.81
2016,4,14,15,15,848.5,119.5,2.5,24.5,737.5,972.69,715.83
2016,4,14,15,30,835.0,117.0,2.5,24.0,694.0,940.33,697.75
2016,4,14,15,45,593.5,184.0,2.5,24.0,579.5,778.81,589.97
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,599.73,460.37
2016,4,14,16,15,552.0,176.0,2.45,23.5,477.5,692.25,535.03
2016,4,14,16,30,752.0,101.0,2.4,23.0,490.0,753.68,581.92
2016,4,14,16,45,719.5,96.0,2.4,23.0,433.5,696.92,542.87
2016,4,14,17,0,687.0,91.0,2.4,23.0,377.0,636.33,501.04
2016,4,14,17,15,640.5,84.0,2.2,22.0,320.0,564.3,449.11
2016,4,14,17,30,594.0,77.0,2.0,21.0,263.0,494.66,396.61
2016,4,14,17,45,525.0,68.0,1.8,20.5,207.0,412.36,331.2
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,335.81,267.82
2016,4,14,18,15,347.5,45.5,1.6,19.0,102.5,242.16,189.47
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,159.77,114.92
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,57.54,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.5,15.5,1.25,12.5,23.0,14.1,0.0
2016,4,15,6,30,183.0,31.0,1.5,13.0,46.0,24.23,13.72
2016,4,15,6,45,287.5,47.0,1.75,14.0,92.5,36.18,26.0
2016,4,15,7,0,392.0,63.0,2.0,15.0,139.0,47.74,36.67
2016,4,15,7,15,196.0,77.0,2.05,15.5,115.0,59.36,47.18
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,77.4,63.05
2016,4,15,7,45,70.5,131.0,2.2,17.0,159.5,104.0,85.86
2016,4,15,8,0,141.0,171.0,2.3,18.0,228.0,125.58,103.8
2016,4,15,8,15,106.5,193.0,2.25,18.5,240.0,148.68,114.29
2016,4,15,8,30,72.0,215.0,2.2,19.0,252.0,177.27,136.57
2016,4,15,8,45,151.5,242.5,2.2,19.5,330.5,215.28,162.65
2016,4,15,9,0,231.0,270.0,2.2,20.0,409.0,269.46,202.38
2016,4,15,9,15,263.0,289.0,2.2,20.5,460.0,309.09,233.02
2016,4,15,9,30,295.0,308.0,2.2,21.0,511.0,357.28,270.27
2016,4,15,9,45,571.5,216.5,2.25,21.5,640.0,426.49,321.61
2016,4,15,10,0,848.0,125.0,2.3,22.0,769.0,525.37,396.91
2016,4,15,10,15,858.5,127.0,2.35,22.5,806.0,583.62,441.85
2016,4,15,10,30,869.0,129.0,2.4,23.0,843.0,639.42,483.77
2016,4,15,10,45,880.0,128.5,2.45,23.5,874.0,692.33,522.4
2016,4,15,11,0,891.0,128.0,2.5,24.0,905.0,743.9,558.98
2016,4,15,11,15,896.0,129.0,2.55,24.0,926.5,790.71,591.64
2016,4,15,11,30,901.0,130.0,2.6,24.0,948.0,835.2,621.34
2016,4,15,11,45,898.0,134.5,2.7,24.5,960.0,873.69,645.92
2016,4,15,12,0,895.0,139.0,2.8,25.0,972.0,909.01,668.25
2016,4,15,12,15,896.0,139.0,2.85,25.0,976.5,940.57,688.98
2016,4,15,12,30,897.0,139.0,2.9,25.0,981.0,968.92,707.63
2016,4,15,12,45,896.0,138.5,3.0,25.5,977.0,991.59,721.62
2016,4,15,13,0,895.0,138.0,3.1,26.0,973.0,1010.71,733.39
2016,4,15,13,15,892.0,137.5,3.2,26.0,960.0,1024.21,743.09
2016,4,15,13,30,889.0,137.0,3.3,26.0,947.0,1033.92,750.52
2016,4,15,13,45,883.5,135.5,3.4,26.5,925.5,1036.29,751.88
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,1034.77,750.92
2016,4,15,14,15,870.5,132.5,3.55,27.0,874.5,1027.39,747.42
2016,4,15,14,30,863.0,131.0,3.6,27.0,845.0,1016.24,741.64
2016,4,15,14,45,854.0,128.0,3.7,27.0,808.5,998.34,731.92
2016,4,15,15,0,845.0,125.0,3.8,27.0,772.0,987.62,727.03
2016,4,15,15,15,831.0,122.0,3.8,26.5,729.0,957.63,710.11
2016,4,15,15,30,817.0,119.0,3.8,26.0,686.0,924.59,691.16
2016,4,15,15,45,797.0,116.5,3.85,26.0,637.0,883.82,665.69
2016,4,15,16,0,777.0,114.0,3.9,26.0,588.0,840.81,638.43
2016,4,15,16,15,752.5,109.5,3.9,25.5,535.0,789.79,606.13
2016,4,15,16,30,728.0,105.0,3.9,25.0,482.0,741.83,575.4
2016,4,15,16,45,693.0,100.0,3.9,25.0,426.5,680.09,532.8
2016,4,15,17,0,658.0,95.0,3.9,25.0,371.0,618.8,489.51
2016,4,15,17,15,612.0,87.5,3.65,24.0,314.5,547.86,437.47
2016,4,15,17,30,566.0,80.0,3.4,23.0,258.0,479.34,385.28
2016,4,15,17,45,495.5,70.5,3.15,22.5,203.0,397.04,319.36
2016,4,15,18,0,425.0,61.0,2.9,22.0,148.0,320.72,255.85
2016,4,15,18,15,321.5,46.5,2.85,21.0,100.5,227.71,177.8
2016,4,15,18,30,218.0,32.0,2.8,20.0,53.0,150.2,108.1
2016,4,15,18,45,109.0,16.0,2.8,19.5,26.5,67.84,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.5,16.0,3.55,16.0,19.0,14.55,0.0
2016,4,16,6,30,67.0,32.0,3.7,16.0,38.0,26.52,15.67
2016,4,16,6,45,140.5,57.0,3.85,16.5,81.0,44.5,32.92
2016,4,16,7,0,214.0,82.0,4.0,17.0,124.0,62.67,49.42
2016,4,16,7,15,277.0,101.5,4.2,17.5,174.5,76.53,61.84
2016,4,16,7,30,340.0,121.0,4.4,18.0,225.0,89.93,73.5
2016,4,16,7,45,215.0,145.5,4.6,19.0,216.5,104.8,85.96
2016,4,16,8,0,90.0,170.0,4.8,20.0,208.0,130.49,107.37
2016,4,16,8,15,45.0,132.0,5.05,20.5,151.0,110.85,84.67
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,82.89,62.71
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,86.94,65.66
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,90.96,68.55
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,111.16,84.42
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,131.45,100.16
2016,4,16,9,45,4.0,177.0,6.0,23.5,180.5,156.58,119.53
2016,4,16,10,0,8.0,204.0,6.1,24.0,211.0,182.37,139.26
2016,4,16,10,15,4.0,163.5,6.1,24.0,167.0,146.38,110.81
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,109.06,81.24
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,107.42,79.69
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,105.77,78.12
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,100.11,73.6
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,94.41,69.07
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,117.6,87.07
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,141.08,105.16
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,124.31,92.02
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,107.32,78.73
2016,4,16,12,45,1.5,135.5,6.2,26.5,137.0,122.83,90.69
2016,4,16,13,0,3.0,151.0,6.2,27.0,154.0,138.49,102.7
2016,4,16,13,15,1.5,131.0,6.2,26.5,132.5,118.95,87.73
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,99.32,72.6
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,364.77,279.48
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,625.82,473.17
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,540.39,410.13
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,437.01,333.46
2016,4,16,14,45,33.0,286.5,6.3,25.0,314.0,314.06,240.78
2016,4,16,15,0,6.0,194.0,6.3,25.0,199.0,182.81,139.17
2016,4,16,15,15,3.0,139.5,6.2,25.0,142.0,128.45,96.83
2016,4,16,15,30,0.0,85.0,6.1,25.0,85.0,75.4,54.86
2016,4,16,15,45,0.0,109.0,6.1,25.0,109.0,97.26,72.5
2016,4,16,16,0,0.0,133.0,6.1,25.0,133.0,120.11,90.94
2016,4,16,16,15,0.5,145.0,5.9,24.5,145.5,132.73,101.52
2016,4,16,16,30,1.0,157.0,5.7,24.0,158.0,146.2,112.88
2016,4,16,16,45,0.5,101.5,5.55,23.5,102.0,91.55,69.33
2016,4,16,17,0,0.0,46.0,5.4,23.0,46.0,40.59,27.93
2016,4,16,17,15,0.0,38.5,5.2,22.5,38.5,33.94,22.59
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,27.3,17.16
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,21.11,11.99
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,14.94,6.76
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,10.09,2.62
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,5.26,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.63,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,3.94,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,7.9,0.72
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,19.36,11.01
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,30.84,21.27
2016,4,17,7,15,0.0,50.5,3.65,20.5,50.5,44.58,33.38
2016,4,17,7,30,0.0,66.0,3.8,21.0,66.0,58.14,45.13
2016,4,17,7,45,52.0,119.5,4.0,21.5,141.5,96.62,78.09
2016,4,17,8,0,104.0,173.0,4.2,22.0,217.0,126.65,103.2
2016,4,17,8,15,97.0,207.0,4.35,22.0,252.5,163.22,124.83
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,196.55,149.94
2016,4,17,8,45,76.0,251.5,4.7,22.5,293.5,212.99,162.78
2016,4,17,9,0,62.0,262.0,4.9,23.0,299.0,226.92,173.91
2016,4,17,9,15,106.5,295.0,4.95,23.0,366.0,273.36,208.99
2016,4,17,9,30,151.0,328.0,5.0,23.0,433.0,322.13,246.21
2016,4,17,9,45,113.0,341.0,5.05,23.5,422.5,330.31,252.82
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,335.91,256.8
2016,4,17,10,15,72.5,374.5,5.05,24.0,433.0,359.61,274.57
2016,4,17,10,30,70.0,395.0,5.0,24.0,454.0,383.23,292.03
2016,4,17,10,45,157.0,416.0,5.0,24.5,552.5,466.34,354.4
2016,4,17,11,0,244.0,437.0,5.0,25.0,651.0,558.49,422.28
2016,4,17,11,15,244.0,449.0,4.95,25.0,667.5,585.94,441.76
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,612.88,460.9
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,477.65,360.92
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,316.59,238.95
2016,4,17,12,15,10.0,205.5,4.7,25.0,215.0,193.31,145.64
2016,4,17,12,30,0.0,78.0,4.6,25.0,78.0,69.58,49.38
2016,4,17,12,45,0.0,90.5,4.55,25.0,90.5,80.82,58.27
2016,4,17,13,0,0.0,103.0,4.5,25.0,103.0,92.09,67.12
2016,4,17,13,15,0.0,107.0,4.5,24.5,107.0,95.71,70.12
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,99.32,73.15
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,98.4,72.48
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,97.45,71.82
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,82.42,60.17
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,67.55,48.56
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,72.41,52.54
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,77.27,56.53
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,63.42,45.66
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,49.61,34.71
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,59.35,42.73
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,69.1,50.8
2016,4,17,16,15,0.0,54.5,5.05,22.0,54.5,48.19,33.92
2016,4,17,16,30,0.0,31.0,5.0,22.0,31.0,27.35,16.93
2016,4,17,16,45,0.0,31.5,5.0,22.0,31.5,27.78,17.37
2016,4,17,17,0,0.0,32.0,5.0,22.0,32.0,28.21,17.8
2016,4,17,17,15,0.0,26.5,4.85,21.5,26.5,23.34,13.86
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,18.47,9.86
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,14.5,6.52
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,10.54,3.14
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,7.02,0.12
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.5,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.75,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,7.47,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,14.95,6.65
2016,4,18,6,45,0.0,33.5,3.05,17.5,33.5,29.54,20.0
2016,4,18,7,0,0.0,50.0,3.2,18.0,50.0,43.83,32.86
2016,4,18,7,15,0.0,69.5,3.3,18.0,69.5,60.09,47.37
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,76.16,61.47
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,44.12,33.22
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,9.68,2.86
2016,4,18,8,15,0.0,27.5,3.6,19.5,27.5,24.24,14.65
2016,4,18,8,30,0.0,44.0,3.6,20.0,44.0,38.86,26.66
2016,4,18,8,45,21.5,147.5,3.6,20.5,161.0,127.99,98.28
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,214.43,165.79
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,137.37,105.11
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,47.83,33.39
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,110.81,83.91
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,172.88,132.54
2016,4,18,10,15,118.5,301.0,3.75,22.0,399.5,324.08,249.74
2016,4,18,10,30,231.0,408.0,3.5,22.0,600.0,490.18,374.03
2016,4,18,10,45,182.0,425.5,3.3,22.5,580.0,490.35,371.92
2016,4,18,11,0,133.0,443.0,3.1,23.0,560.0,485.56,366.44
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.0,359.26,272.91
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,222.38,168.63
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,203.4,154.29
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,184.05,139.36
2016,4,18,12,15,88.5,343.0,2.9,23.0,427.0,405.79,308.85
2016,4,18,12,30,168.0,489.0,2.9,23.0,648.0,625.18,466.85
2016,4,18,12,45,188.5,485.5,2.95,23.0,663.0,651.05,484.59
2016,4,18,13,0,209.0,482.0,3.0,23.0,678.0,676.71,503.37
2016,4,18,13,15,213.5,474.5,2.95,23.0,672.5,682.16,507.33
2016,4,18,13,30,218.0,467.0,2.9,23.0,667.0,686.41,510.65
2016,4,18,13,45,188.0,457.0,2.85,23.0,626.5,652.27,486.31
2016,4,18,14,0,158.0,447.0,2.8,23.0,586.0,616.62,460.99
2016,4,18,14,15,108.0,413.0,2.65,23.0,506.5,517.81,389.83
2016,4,18,14,30,58.0,379.0,2.5,23.0,427.0,434.22,328.36
2016,4,18,14,45,68.0,369.0,2.35,23.0,423.0,435.92,330.7
2016,4,18,15,0,78.0,359.0,2.2,23.0,419.0,437.14,332.3
2016,4,18,15,15,40.0,262.5,2.05,22.5,293.5,297.59,228.52
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,152.74,116.61
2016,4,18,15,45,5.0,181.5,1.8,22.0,185.0,171.01,131.73
2016,4,18,16,0,8.0,197.0,1.7,22.0,202.0,189.92,147.0
2016,4,18,16,15,4.0,163.5,1.6,21.5,166.0,153.89,119.07
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,118.24,91.07
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,114.22,88.23
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,110.46,85.52
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,93.05,71.71
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,75.6,57.61
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,59.1,43.92
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,42.52,29.92
2016,4,18,18,15,0.0,32.5,0.85,20.0,32.5,28.65,18.03
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,14.95,6.16
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,7.46,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,7.47,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,14.95,6.78
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,29.1,19.67
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,43.09,32.26
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,58.22,45.74
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,73.19,58.86
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,85.35,69.16
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,97.42,79.17
2016,4,19,8,15,2.0,139.0,1.95,19.5,140.0,118.08,91.94
2016,4,19,8,30,4.0,164.0,1.9,20.0,166.0,139.4,108.46
2016,4,19,8,45,9.5,188.5,1.85,20.5,194.5,161.53,125.24
2016,4,19,9,0,15.0,213.0,1.8,21.0,223.0,184.63,142.6
2016,4,19,9,15,11.0,208.5,1.75,21.5,216.0,182.48,140.37
2016,4,19,9,30,7.0,204.0,1.7,22.0,209.0,179.26,137.33
2016,4,19,9,45,55.0,286.0,1.7,22.5,328.5,265.26,202.55
2016,4,19,10,0,103.0,368.0,1.7,23.0,448.0,360.66,273.02
2016,4,19,10,15,59.0,319.5,1.7,23.0,366.0,307.16,232.8
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,246.51,186.86
2016,4,19,10,45,107.0,358.5,1.7,23.5,452.5,385.13,291.01
2016,4,19,11,0,199.0,446.0,1.7,24.0,621.0,534.1,397.51
2016,4,19,11,15,118.5,420.0,1.7,24.0,525.5,466.5,347.32
2016,4,19,11,30,38.0,394.0,1.7,24.0,430.0,385.43,287.51
2016,4,19,11,45,167.0,429.0,1.75,24.5,586.0,535.05,397.42
2016,4,19,12,0,296.0,464.0,1.8,25.0,742.0,696.2,509.22
2016,4,19,12,15,201.5,471.5,1.8,25.0,661.0,627.53,459.13
2016,4,19,12,30,107.0,479.0,1.8,25.0,580.0,549.14,403.05
2016,4,19,12,45,79.0,454.0,1.8,25.0,529.0,505.01,372.2
2016,4,19,13,0,51.0,429.0,1.8,25.0,478.0,458.54,339.02
2016,4,19,13,15,112.5,450.0,1.8,25.0,555.0,557.79,411.14
2016,4,19,13,30,174.0,471.0,1.8,25.0,632.0,646.14,473.25
2016,4,19,13,45,222.5,452.5,1.8,25.0,653.0,681.6,498.73
2016,4,19,14,0,271.0,434.0,1.8,25.0,674.0,731.59,534.02
2016,4,19,14,15,289.5,414.0,1.85,24.5,663.0,733.34,537.63
2016,4,19,14,30,308.0,394.0,1.9,24.0,652.0,733.09,540.4
2016,4,19,14,45,174.5,360.0,1.95,24.0,505.5,548.17,410.6
2016,4,19,15,0,41.0,326.0,2.0,24.0,359.0,364.72,275.73
2016,4,19,15,15,30.0,289.0,2.05,24.0,312.5,316.08,240.77
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,253.13,193.67
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,223.34,171.42
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,193.71,148.9
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,102.28,77.32
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,17.64,8.86
2016,4,19,16,45,261.0,75.0,2.2,23.0,186.5,301.59,244.67
2016,4,19,17,0,522.0,130.0,2.2,23.0,353.0,549.1,435.67
2016,4,19,17,15,474.5,119.0,1.95,22.5,299.0,480.42,382.13
2016,4,19,17,30,427.0,108.0,1.7,22.0,245.0,414.89,331.56
2016,4,19,17,45,359.5,93.5,1.5,22.0,193.5,337.3,269.43
2016,4,19,18,0,292.0,79.0,1.3,22.0,142.0,266.1,210.67
2016,4,19,18,15,210.0,59.0,1.25,21.5,97.0,179.19,138.82
2016,4,19,18,30,128.0,39.0,1.2,21.0,52.0,111.22,80.27
2016,4,19,18,45,64.0,19.5,1.15,20.5,26.0,51.36,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.63,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,5.26,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,10.09,3.15
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,14.94,7.52
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,20.67,12.65
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,26.42,17.73
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,32.61,23.08
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,38.82,28.34
2016,4,20,8,15,17.5,124.5,0.6,20.0,134.0,107.97,82.98
2016,4,20,8,30,35.0,205.0,0.6,20.0,224.0,167.1,128.71
2016,4,20,8,45,30.0,219.0,0.65,20.5,236.0,182.43,140.07
2016,4,20,9,0,25.0,233.0,0.7,21.0,248.0,202.75,155.49
2016,4,20,9,15,106.5,282.5,0.75,21.5,356.0,260.25,196.9
2016,4,20,9,30,188.0,332.0,0.8,22.0,464.0,339.08,254.38
2016,4,20,9,45,276.0,336.0,0.9,22.5,543.0,394.14,294.37
2016,4,20,10,0,364.0,340.0,1.0,23.0,622.0,462.55,344.32
2016,4,20,10,15,419.5,334.0,1.05,23.0,673.5,513.11,381.68
2016,4,20,10,30,475.0,328.0,1.1,23.0,725.0,570.42,423.53
2016,4,20,10,45,334.5,387.5,1.15,23.5,672.0,558.08,412.92
2016,4,20,11,0,194.0,447.0,1.2,24.0,619.0,531.17,391.56
2016,4,20,11,15,493.0,318.0,1.2,24.0,768.0,662.46,488.79
2016,4,20,11,30,792.0,189.0,1.2,24.0,917.0,806.59,590.42
2016,4,20,11,45,827.5,168.0,1.2,24.0,938.0,851.08,617.64
2016,4,20,12,0,863.0,147.0,1.2,24.0,959.0,886.71,639.78
2016,4,20,12,15,864.0,147.0,1.2,24.0,963.5,916.92,658.45
2016,4,20,12,30,865.0,147.0,1.2,24.0,968.0,944.1,675.19
2016,4,20,12,45,862.0,148.5,1.2,24.0,963.0,965.7,688.47
2016,4,20,13,0,859.0,150.0,1.2,24.0,958.0,983.89,699.72
2016,4,20,13,15,855.5,149.0,1.15,24.0,945.5,995.73,706.27
2016,4,20,13,30,852.0,148.0,1.1,24.0,933.0,1003.92,710.72
2016,4,20,13,45,845.0,148.0,1.1,24.0,911.5,1005.9,712.4
2016,4,20,14,0,838.0,148.0,1.1,24.0,890.0,1016.38,719.56
2016,4,20,14,15,829.5,146.0,1.1,24.0,860.5,1007.4,714.74
2016,4,20,14,30,821.0,144.0,1.1,24.0,831.0,994.75,708.04
2016,4,20,14,45,820.0,136.5,1.1,24.0,797.0,979.95,700.15
2016,4,20,15,0,819.0,129.0,1.1,24.0,763.0,961.41,690.04
2016,4,20,15,15,805.0,126.0,1.15,23.5,720.5,931.82,675.14
2016,4,20,15,30,791.0,123.0,1.2,23.0,678.0,899.3,658.26
2016,4,20,15,45,771.5,120.0,1.3,23.0,630.5,859.09,635.47
2016,4,20,16,0,752.0,117.0,1.4,23.0,583.0,816.74,610.79
2016,4,20,16,15,727.5,112.5,1.45,23.0,531.0,770.83,582.56
2016,4,20,16,30,703.0,108.0,1.5,23.0,479.0,719.7,550.09
2016,4,20,16,45,670.5,102.5,1.55,23.0,424.5,660.48,511.07
2016,4,20,17,0,638.0,97.0,1.6,23.0,370.0,601.6,470.75
2016,4,20,17,15,593.0,89.5,1.45,22.5,315.0,532.58,420.33
2016,4,20,17,30,548.0,82.0,1.3,22.0,260.0,465.94,369.98
2016,4,20,17,45,481.0,73.0,1.2,21.5,206.5,387.64,308.8
2016,4,20,18,0,414.0,64.0,1.1,21.0,153.0,314.93,249.63
2016,4,20,18,15,317.5,50.0,1.1,20.5,106.0,227.0,176.73
2016,4,20,18,30,221.0,36.0,1.1,20.0,59.0,153.7,112.86
2016,4,20,18,45,110.5,18.0,1.1,20.0,29.5,71.54,6.84
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.07,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,6.0,0.75,20.5,6.0,5.27,0.0
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,57.0,0.8,21.0,57.0,50.36,36.21
2016,4,21,8,30,0.0,107.0,0.8,21.0,107.0,93.76,71.38
2016,4,21,8,45,0.0,60.0,0.85,21.5,60.0,53.07,37.94
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,11.48,3.78
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,39.82,26.93
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,68.29,49.79
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,71.89,52.39
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,75.5,55.02
2016,4,21,10,15,58.0,248.5,1.0,23.0,297.5,247.55,188.52
2016,4,21,10,30,116.0,412.0,1.0,23.0,510.0,423.66,317.22
2016,4,21,10,45,209.5,420.0,1.05,23.5,603.5,503.1,373.19
2016,4,21,11,0,303.0,428.0,1.1,24.0,697.0,592.43,435.61
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.0,698.28,513.25
2016,4,21,11,30,836.0,160.0,1.2,24.0,931.0,814.97,595.67
2016,4,21,11,45,853.5,151.0,1.3,24.5,947.5,849.6,616.61
2016,4,21,12,0,871.0,142.0,1.4,25.0,964.0,888.73,641.25
2016,4,21,12,15,872.5,142.5,1.5,25.0,968.5,919.95,661.91
2016,4,21,12,30,874.0,143.0,1.6,25.0,973.0,948.13,680.75
2016,4,21,12,45,873.0,142.5,1.7,25.0,969.0,969.88,695.58
2016,4,21,13,0,872.0,142.0,1.8,25.0,965.0,988.2,708.4
2016,4,21,13,15,869.0,141.5,1.85,25.0,952.5,1001.02,717.25
2016,4,21,13,30,866.0,141.0,1.9,25.0,940.0,1010.18,723.98
2016,4,21,13,45,857.5,142.0,2.0,25.0,918.0,1011.61,726.62
2016,4,21,14,0,849.0,143.0,2.1,25.0,896.0,1009.31,727.08
2016,4,21,14,15,841.0,141.0,2.15,25.0,867.0,1012.56,730.64
2016,4,21,14,30,833.0,139.0,2.2,25.0,838.0,1000.27,724.35
2016,4,21,14,45,821.5,137.5,2.25,25.0,801.5,981.47,714.11
2016,4,21,15,0,810.0,136.0,2.3,25.0,765.0,959.29,701.77
2016,4,21,15,15,461.5,233.5,2.3,24.5,588.0,718.2,539.31
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,441.5,335.75
2016,4,21,15,45,430.0,225.5,2.3,24.0,497.5,661.91,506.64
2016,4,21,16,0,747.0,120.0,2.3,24.0,584.0,814.59,617.16
2016,4,21,16,15,452.0,177.0,2.2,23.5,450.5,601.93,465.27
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,382.43,298.66
2016,4,21,16,45,166.5,207.0,2.05,23.0,286.5,355.45,280.39
2016,4,21,17,0,176.0,180.0,2.0,23.0,256.0,326.9,259.55
2016,4,21,17,15,359.0,132.0,1.9,22.5,258.0,415.03,331.76
2016,4,21,17,30,542.0,84.0,1.8,22.0,260.0,463.58,370.84
2016,4,21,17,45,476.0,74.0,1.7,22.0,206.5,385.12,307.74
2016,4,21,18,0,410.0,64.0,1.6,22.0,153.0,312.23,247.69
2016,4,21,18,15,314.5,50.0,1.55,21.5,106.5,224.91,175.04
2016,4,21,18,30,219.0,36.0,1.5,21.0,60.0,152.2,111.85
2016,4,21,18,45,109.5,18.0,1.5,20.5,30.0,71.22,13.12
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,165.0,16.5,1.8,13.5,34.5,13.11,0.0
2016,4,22,6,30,330.0,33.0,2.1,14.0,69.0,26.51,17.01
2016,4,22,6,45,431.5,44.0,2.4,15.0,120.5,34.41,24.65
2016,4,22,7,0,533.0,55.0,2.7,16.0,172.0,42.01,31.63
2016,4,22,7,15,596.0,62.0,2.6,16.5,228.5,45.89,35.16
2016,4,22,7,30,659.0,69.0,2.5,17.0,285.0,49.66,38.4
2016,4,22,7,45,700.5,75.0,2.45,18.0,343.5,52.39,40.54
2016,4,22,8,0,742.0,81.0,2.4,19.0,402.0,60.46,47.23
2016,4,22,8,15,772.0,85.5,2.35,19.5,458.5,108.68,59.66
2016,4,22,8,30,802.0,90.0,2.3,20.0,515.0,168.09,97.18
2016,4,22,8,45,823.0,93.5,2.25,21.0,569.0,228.46,144.72
2016,4,22,9,0,844.0,97.0,2.2,22.0,623.0,290.89,197.3
2016,4,22,9,15,860.5,100.0,2.25,22.5,672.0,358.17,254.65
2016,4,22,9,30,877.0,103.0,2.3,23.0,721.0,420.76,307.51
2016,4,22,9,45,888.5,105.5,2.4,23.5,764.5,481.3,357.56
2016,4,22,10,0,900.0,108.0,2.5,24.0,808.0,541.53,405.72
2016,4,22,10,15,909.0,110.0,2.55,24.0,845.0,599.39,451.24
2016,4,22,10,30,918.0,112.0,2.6,24.0,882.0,656.12,494.58
2016,4,22,10,45,923.5,113.5,2.65,24.5,911.5,708.76,532.82
2016,4,22,11,0,929.0,115.0,2.7,25.0,941.0,759.44,568.57
2016,4,22,11,15,933.5,116.0,2.7,25.0,962.0,806.75,600.59
2016,4,22,11,30,938.0,117.0,2.7,25.0,983.0,851.59,630.02
2016,4,22,11,45,941.0,117.0,2.75,25.0,996.0,891.63,656.36
2016,4,22,12,0,944.0,117.0,2.8,25.0,1009.0,928.72,680.66
2016,4,22,12,15,944.5,117.0,2.8,25.0,1013.0,960.47,700.99
2016,4,22,12,30,945.0,117.0,2.8,25.0,1017.0,988.84,719.12
2016,4,22,12,45,943.5,117.0,2.8,25.5,1012.5,1011.81,732.34
2016,4,22,13,0,942.0,117.0,2.8,26.0,1008.0,1031.07,743.22
2016,4,22,13,15,939.0,116.5,2.75,26.0,994.0,1044.54,751.49
2016,4,22,13,30,936.0,116.0,2.7,26.0,980.0,1054.06,757.38
2016,4,22,13,45,930.0,115.5,2.7,26.0,958.0,1056.6,759.51
2016,4,22,14,0,924.0,115.0,2.7,26.0,936.0,1055.11,759.3
2016,4,22,14,15,917.0,113.5,2.65,25.5,906.0,1047.59,756.43
2016,4,22,14,30,910.0,112.0,2.6,25.0,876.0,1036.16,751.22
2016,4,22,14,45,900.0,110.5,2.6,25.0,838.5,1017.95,740.85
2016,4,22,15,0,890.0,109.0,2.6,25.0,801.0,996.13,728.27
2016,4,22,15,15,877.0,106.5,2.5,25.0,757.5,966.9,709.99
2016,4,22,15,30,864.0,104.0,2.4,25.0,714.0,934.53,689.73
2016,4,22,15,45,847.5,101.0,2.35,25.0,664.5,904.19,671.26
2016,4,22,16,0,831.0,98.0,2.3,25.0,615.0,862.31,644.95
2016,4,22,16,15,808.5,94.5,2.15,24.5,561.5,812.56,613.49
2016,4,22,16,30,786.0,91.0,2.0,24.0,508.0,761.31,580.57
2016,4,22,16,45,756.5,86.5,1.85,24.0,452.0,702.36,540.53
2016,4,22,17,0,727.0,82.0,1.7,24.0,396.0,643.22,499.63
2016,4,22,17,15,684.0,76.0,1.5,23.0,338.5,576.48,452.69
2016,4,22,17,30,641.0,70.0,1.3,22.0,281.0,508.83,402.55
2016,4,22,17,45,578.5,62.5,1.15,21.5,225.0,430.58,341.67
2016,4,22,18,0,516.0,55.0,1.0,21.0,169.0,357.45,282.27
2016,4,22,18,15,414.0,44.5,1.0,20.0,118.5,267.99,208.74
2016,4,22,18,30,312.0,34.0,1.0,19.0,68.0,189.59,140.78
2016,4,22,18,45,156.0,17.0,1.05,18.5,34.0,89.02,24.57
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
