Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.0,17.5,1.0,14.5,35.5,13.9,1.45
2016,4,23,6,30,316.0,35.0,1.1,15.0,71.0,28.17,18.46
2016,4,23,6,45,419.0,46.0,1.2,16.0,122.5,35.98,25.98
2016,4,23,7,0,522.0,57.0,1.3,17.0,174.0,43.51,32.85
2016,4,23,7,15,586.0,64.5,1.2,17.5,230.5,47.71,36.64
2016,4,23,7,30,650.0,72.0,1.1,18.0,287.0,51.77,40.11
2016,4,23,7,45,693.0,78.0,1.0,19.0,345.5,54.4,42.12
2016,4,23,8,0,736.0,84.0,0.9,20.0,404.0,62.64,48.91
2016,4,23,8,15,765.5,88.0,1.0,20.5,460.5,110.99,61.11
2016,4,23,8,30,795.0,92.0,1.1,21.0,517.0,169.49,97.83
2016,4,23,8,45,815.5,96.5,1.25,22.0,570.5,230.07,145.15
2016,4,23,9,0,836.0,101.0,1.4,23.0,624.0,292.66,197.35
2016,4,23,9,15,852.0,104.0,1.45,23.0,672.5,354.34,250.22
2016,4,23,9,30,868.0,107.0,1.5,23.0,721.0,421.0,305.99
2016,4,23,9,45,878.0,110.0,1.55,23.5,764.0,480.72,354.64
2016,4,23,10,0,888.0,113.0,1.6,24.0,807.0,539.97,401.23
2016,4,23,10,15,897.0,115.0,1.6,24.0,843.5,597.12,445.25
2016,4,23,10,30,906.0,117.0,1.6,24.0,880.0,653.17,487.04
2016,4,23,10,45,910.5,119.5,1.65,24.5,908.5,705.35,524.21
2016,4,23,11,0,915.0,122.0,1.7,25.0,937.0,755.52,558.89
2016,4,23,11,15,919.5,123.0,1.7,25.0,958.0,802.17,589.95
2016,4,23,11,30,924.0,124.0,1.7,25.0,979.0,846.4,618.24
2016,4,23,11,45,926.0,124.5,1.7,25.5,991.5,885.51,641.68
2016,4,23,12,0,928.0,125.0,1.7,26.0,1004.0,921.67,662.98
2016,4,23,12,15,928.5,125.0,1.7,26.0,1008.0,952.94,682.33
2016,4,23,12,30,929.0,125.0,1.7,26.0,1012.0,980.9,699.57
2016,4,23,12,45,926.5,125.5,1.75,26.0,1006.5,1003.07,713.89
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,1021.57,726.06
2016,4,23,13,15,921.5,125.5,1.85,26.0,988.0,1035.34,735.43
2016,4,23,13,30,919.0,125.0,1.9,26.0,975.0,1045.25,742.57
2016,4,23,13,45,912.5,125.0,1.95,26.0,953.0,1047.76,745.29
2016,4,23,14,0,906.0,125.0,2.0,26.0,931.0,1046.33,745.77
2016,4,23,14,15,899.5,123.5,2.1,26.0,901.5,1039.46,743.65
2016,4,23,14,30,893.0,122.0,2.2,26.0,872.0,1028.73,739.2
2016,4,23,14,45,883.0,120.0,2.3,26.0,835.5,1010.26,729.91
2016,4,23,15,0,873.0,118.0,2.4,26.0,799.0,988.24,718.36
2016,4,23,15,15,860.5,115.5,2.45,25.5,755.5,959.91,703.56
2016,4,23,15,30,848.0,113.0,2.5,25.0,712.0,937.87,692.84
2016,4,23,15,45,831.5,109.5,2.6,25.0,663.5,898.37,669.39
2016,4,23,16,0,815.0,106.0,2.7,25.0,615.0,856.41,644.03
2016,4,23,16,15,792.0,102.0,2.65,24.5,561.5,806.2,612.73
2016,4,23,16,30,769.0,98.0,2.6,24.0,508.0,754.56,579.89
2016,4,23,16,45,738.5,93.0,2.55,24.0,452.0,694.94,539.52
2016,4,23,17,0,708.0,88.0,2.5,24.0,396.0,638.73,500.79
2016,4,23,17,15,664.5,82.0,2.3,23.0,338.5,569.59,451.2
2016,4,23,17,30,621.0,76.0,2.1,22.0,281.0,502.54,401.03
2016,4,23,17,45,555.0,68.0,1.9,21.5,225.0,422.67,338.07
2016,4,23,18,0,489.0,60.0,1.7,21.0,169.0,348.24,277.01
2016,4,23,18,15,389.5,48.0,1.65,20.0,119.0,259.76,203.5
2016,4,23,18,30,290.0,36.0,1.6,19.0,69.0,182.08,135.99
2016,4,23,18,45,145.0,18.0,1.6,18.5,34.5,83.8,28.18
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,67.0,22.5,1.9,15.5,30.0,18.34,5.02
2016,4,24,6,30,134.0,45.0,2.1,16.0,60.0,35.62,24.78
2016,4,24,6,45,205.0,66.5,2.35,16.5,105.0,51.67,39.61
2016,4,24,7,0,276.0,88.0,2.6,17.0,150.0,67.25,53.68
2016,4,24,7,15,336.0,104.0,2.8,17.0,201.5,75.55,61.17
2016,4,24,7,30,396.0,120.0,3.0,17.0,253.0,85.31,69.68
2016,4,24,7,45,366.0,142.0,3.2,17.5,282.0,98.13,80.5
2016,4,24,8,0,336.0,164.0,3.4,18.0,311.0,116.43,95.84
2016,4,24,8,15,290.0,197.0,3.5,18.5,336.0,158.71,115.98
2016,4,24,8,30,244.0,230.0,3.6,19.0,361.0,198.95,146.48
2016,4,24,8,45,144.5,244.5,3.75,19.5,324.5,217.02,164.59
2016,4,24,9,0,45.0,259.0,3.9,20.0,288.0,221.1,171.35
2016,4,24,9,15,27.0,236.5,3.95,20.0,254.5,205.19,159.18
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,188.32,146.01
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,171.22,132.03
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,153.08,117.27
2016,4,24,10,15,10.5,229.5,4.2,21.0,238.5,206.68,159.2
2016,4,24,10,30,17.0,287.0,4.2,21.0,301.0,261.29,201.26
2016,4,24,10,45,19.0,295.5,4.25,21.5,312.0,272.03,208.85
2016,4,24,11,0,21.0,304.0,4.3,22.0,323.0,282.96,216.66
2016,4,24,11,15,192.0,366.5,4.3,22.0,544.5,473.32,363.42
2016,4,24,11,30,363.0,429.0,4.3,22.0,766.0,679.16,514.99
2016,4,24,11,45,243.5,457.0,4.3,22.5,684.5,626.17,472.5
2016,4,24,12,0,124.0,485.0,4.3,23.0,603.0,558.65,420.15
2016,4,24,12,15,116.0,485.0,4.2,23.0,595.5,561.5,422.11
2016,4,24,12,30,108.0,485.0,4.1,23.0,588.0,553.99,416.4
2016,4,24,12,45,68.5,432.5,4.1,23.5,498.0,472.54,355.95
2016,4,24,13,0,29.0,380.0,4.1,24.0,408.0,387.82,292.4
2016,4,24,13,15,21.0,314.0,4.05,24.0,334.0,306.95,232.47
2016,4,24,13,30,13.0,248.0,4.0,24.0,260.0,238.14,180.56
2016,4,24,13,45,41.0,335.0,3.95,24.0,372.0,363.03,275.92
2016,4,24,14,0,69.0,422.0,3.9,24.0,484.0,482.4,364.26
2016,4,24,14,15,41.5,343.5,3.85,24.0,380.5,376.26,285.51
2016,4,24,14,30,14.0,265.0,3.8,24.0,277.0,257.42,195.88
2016,4,24,14,45,94.0,323.5,3.75,24.0,398.0,427.08,326.95
2016,4,24,15,0,174.0,382.0,3.7,24.0,519.0,569.38,432.98
2016,4,24,15,15,441.5,272.0,3.7,23.5,592.0,737.76,562.99
2016,4,24,15,30,709.0,162.0,3.7,23.0,665.0,867.24,660.13
2016,4,24,15,45,527.5,211.0,3.7,23.0,571.0,731.86,563.47
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,596.59,463.13
2016,4,24,16,15,484.5,199.5,3.65,23.0,474.5,651.86,509.07
2016,4,24,16,30,623.0,139.0,3.6,23.0,472.0,686.23,538.35
2016,4,24,16,45,590.0,131.0,3.55,23.0,419.0,626.9,495.11
2016,4,24,17,0,557.0,123.0,3.5,23.0,366.0,568.07,451.78
2016,4,24,17,15,511.5,113.5,3.3,22.5,312.0,494.94,396.85
2016,4,24,17,30,466.0,104.0,3.1,22.0,258.0,430.9,347.15
2016,4,24,17,45,405.0,90.5,2.9,21.5,206.5,356.58,287.6
2016,4,24,18,0,344.0,77.0,2.7,21.0,155.0,287.83,230.6
2016,4,24,18,15,257.5,60.0,2.6,20.5,108.5,209.09,164.16
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,131.67,97.8
2016,4,24,18,45,85.5,21.5,2.45,20.0,31.0,61.54,22.61
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,21.5,2.55,19.5,34.5,16.79,4.9
2016,4,25,6,30,219.0,43.0,2.7,20.0,69.0,33.22,22.4
2016,4,25,6,45,310.5,58.0,2.85,20.5,117.0,44.06,32.44
2016,4,25,7,0,402.0,73.0,3.0,21.0,165.0,54.52,41.83
2016,4,25,7,15,201.0,69.0,3.2,21.5,115.0,53.6,41.09
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,57.44,44.3
2016,4,25,7,45,2.0,105.0,3.6,22.5,106.5,89.93,71.95
2016,4,25,8,0,4.0,145.0,3.8,23.0,148.0,120.74,97.61
2016,4,25,8,15,56.0,191.0,3.9,23.5,222.0,152.9,116.6
2016,4,25,8,30,108.0,237.0,4.0,24.0,296.0,198.35,149.02
2016,4,25,8,45,56.0,209.5,4.15,24.5,240.5,181.11,136.97
2016,4,25,9,0,4.0,182.0,4.3,25.0,185.0,157.48,119.93
2016,4,25,9,15,81.5,261.0,4.35,25.5,319.5,241.05,182.39
2016,4,25,9,30,159.0,340.0,4.4,26.0,454.0,334.02,251.53
2016,4,25,9,45,210.0,357.0,4.45,26.5,516.5,384.37,288.8
2016,4,25,10,0,261.0,374.0,4.5,27.0,579.0,437.58,328.25
2016,4,25,10,15,289.0,386.0,4.5,27.0,623.0,483.27,362.48
2016,4,25,10,30,317.0,398.0,4.5,27.0,667.0,531.55,398.25
2016,4,25,10,45,567.0,280.5,4.5,27.5,780.5,619.92,465.38
2016,4,25,11,0,817.0,163.0,4.5,28.0,894.0,724.59,543.44
2016,4,25,11,15,822.0,164.0,4.5,28.0,913.5,768.69,574.84
2016,4,25,11,30,827.0,165.0,4.5,28.0,933.0,810.74,603.89
2016,4,25,11,45,851.0,151.0,4.55,28.5,951.0,845.65,626.13
2016,4,25,12,0,875.0,137.0,4.6,29.0,969.0,885.58,651.63
2016,4,25,12,15,875.5,137.5,4.55,29.0,972.5,915.64,671.2
2016,4,25,12,30,876.0,138.0,4.5,29.0,976.0,942.62,688.71
2016,4,25,12,45,870.5,140.5,4.5,29.0,970.5,962.61,701.84
2016,4,25,13,0,865.0,143.0,4.5,29.0,965.0,979.1,712.77
2016,4,25,13,15,862.0,142.0,4.45,29.0,952.0,991.15,720.65
2016,4,25,13,30,859.0,141.0,4.4,29.0,939.0,999.57,726.27
2016,4,25,13,45,850.0,142.0,4.35,29.0,916.5,1000.28,726.98
2016,4,25,14,0,841.0,143.0,4.3,29.0,894.0,997.31,725.48
2016,4,25,14,15,560.0,275.0,4.25,29.0,768.5,869.49,638.73
2016,4,25,14,30,279.0,407.0,4.2,29.0,643.0,713.22,524.92
2016,4,25,14,45,536.5,274.0,4.2,29.0,703.0,842.34,623.32
2016,4,25,15,0,794.0,141.0,4.2,29.0,763.0,944.75,695.62
2016,4,25,15,15,779.5,138.0,4.1,29.0,721.0,915.16,676.02
2016,4,25,15,30,765.0,135.0,4.0,29.0,679.0,882.76,655.44
2016,4,25,15,45,741.5,133.5,3.95,29.0,630.5,846.2,632.22
2016,4,25,16,0,718.0,132.0,3.9,29.0,582.0,803.12,604.37
2016,4,25,16,15,693.0,127.0,3.75,28.5,531.0,753.3,572.28
2016,4,25,16,30,668.0,122.0,3.6,28.0,480.0,702.53,539.01
2016,4,25,16,45,334.0,121.0,3.5,28.0,300.0,410.73,322.01
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,109.9,82.46
2016,4,25,17,15,254.0,106.5,3.2,27.5,191.5,297.26,236.66
2016,4,25,17,30,508.0,93.0,3.0,27.0,263.0,448.9,355.33
2016,4,25,17,45,443.0,82.5,2.8,26.5,210.0,368.17,291.18
2016,4,25,18,0,378.0,72.0,2.6,26.0,157.0,298.9,234.84
2016,4,25,18,15,288.0,56.5,2.65,25.5,110.5,218.37,168.31
2016,4,25,18,30,198.0,41.0,2.7,25.0,64.0,147.95,108.44
2016,4,25,18,45,99.0,20.5,2.8,24.5,32.0,71.52,29.76
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,23.0,4.05,20.0,34.5,18.81,6.94
2016,4,26,6,30,186.0,46.0,4.1,20.0,69.0,35.44,24.33
2016,4,26,6,45,262.0,64.5,4.15,20.5,115.5,48.8,36.54
2016,4,26,7,0,338.0,83.0,4.2,21.0,162.0,61.62,47.99
2016,4,26,7,15,173.0,100.5,4.3,21.5,141.0,75.39,59.95
2016,4,26,7,30,8.0,118.0,4.4,22.0,120.0,98.18,79.35
2016,4,26,7,45,28.0,147.0,4.55,22.5,158.5,115.18,93.45
2016,4,26,8,0,48.0,176.0,4.7,23.0,197.0,135.13,109.77
2016,4,26,8,15,73.0,206.5,4.8,23.0,243.5,163.98,125.2
2016,4,26,8,30,98.0,237.0,4.9,23.0,290.0,197.24,149.32
2016,4,26,8,45,113.0,264.0,5.05,23.5,331.5,224.14,169.23
2016,4,26,9,0,128.0,291.0,5.2,24.0,373.0,259.6,196.3
2016,4,26,9,15,189.0,312.0,5.25,24.5,442.5,307.79,232.14
2016,4,26,9,30,250.0,333.0,5.3,25.0,512.0,359.16,270.89
2016,4,26,9,45,495.5,255.5,5.4,25.5,637.0,425.09,320.14
2016,4,26,10,0,741.0,178.0,5.5,26.0,762.0,516.87,390.74
2016,4,26,10,15,752.0,181.5,5.55,26.0,797.0,570.5,433.46
2016,4,26,10,30,763.0,185.0,5.6,26.0,832.0,624.57,475.56
2016,4,26,10,45,769.0,188.5,5.7,26.5,859.5,672.9,511.72
2016,4,26,11,0,775.0,192.0,5.8,27.0,887.0,719.84,546.03
2016,4,26,11,15,780.0,193.5,5.85,27.0,906.5,762.72,577.74
2016,4,26,11,30,785.0,195.0,5.9,27.0,926.0,803.72,607.63
2016,4,26,11,45,553.5,329.5,5.95,27.5,848.5,771.6,578.45
2016,4,26,12,0,322.0,464.0,6.0,28.0,771.0,714.57,531.23
2016,4,26,12,15,329.0,463.5,5.95,28.0,778.0,737.49,547.73
2016,4,26,12,30,336.0,463.0,5.9,28.0,785.0,759.4,563.15
2016,4,26,12,45,337.5,459.5,5.9,28.0,782.5,772.02,572.19
2016,4,26,13,0,339.0,456.0,5.9,28.0,780.0,782.92,580.11
2016,4,26,13,15,295.0,462.5,5.85,28.0,741.5,757.47,561.29
2016,4,26,13,30,251.0,469.0,5.8,28.0,703.0,729.43,540.74
2016,4,26,13,45,133.0,372.5,5.8,28.0,496.5,506.52,380.29
2016,4,26,14,0,15.0,276.0,5.8,28.0,290.0,267.52,200.64
2016,4,26,14,15,19.5,297.5,5.7,28.0,314.5,293.28,220.74
2016,4,26,14,30,24.0,319.0,5.6,28.0,339.0,319.51,240.75
2016,4,26,14,45,122.0,350.0,5.6,28.0,446.5,481.91,364.92
2016,4,26,15,0,220.0,381.0,5.6,28.0,554.0,611.62,462.02
2016,4,26,15,15,245.0,354.5,5.5,27.5,537.0,605.89,460.07
2016,4,26,15,30,270.0,328.0,5.4,27.0,520.0,613.99,468.44
2016,4,26,15,45,165.0,299.5,5.3,27.0,414.5,467.26,359.03
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,326.37,251.04
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,277.17,214.25
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,228.71,177.23
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,207.16,160.97
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,185.54,144.41
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,147.06,114.2
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,119.78,92.49
2016,4,26,17,45,77.0,111.0,3.7,24.5,129.0,160.58,126.74
2016,4,26,18,0,145.0,102.0,3.5,24.0,135.0,196.04,154.92
2016,4,26,18,15,97.0,72.0,3.5,23.5,91.5,132.1,101.55
2016,4,26,18,30,49.0,42.0,3.5,23.0,48.0,71.67,50.97
2016,4,26,18,45,24.5,21.0,3.55,23.0,24.0,34.0,12.91
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,23.5,3.35,18.0,37.5,18.31,7.32
2016,4,27,6,30,215.0,47.0,3.4,18.0,75.0,36.23,25.31
2016,4,27,6,45,326.5,61.0,3.45,18.0,126.5,46.27,34.78
2016,4,27,7,0,438.0,75.0,3.5,18.0,178.0,56.01,43.7
2016,4,27,7,15,504.5,85.0,3.4,18.0,234.5,63.61,50.49
2016,4,27,7,30,571.0,95.0,3.3,18.0,291.0,68.86,55.04
2016,4,27,7,45,632.0,98.5,3.25,18.5,351.5,68.76,54.67
2016,4,27,8,0,693.0,102.0,3.2,19.0,412.0,68.81,54.41
2016,4,27,8,15,726.0,107.5,3.15,20.0,469.5,119.75,68.8
2016,4,27,8,30,759.0,113.0,3.1,21.0,527.0,177.8,106.24
2016,4,27,8,45,792.5,114.0,3.05,22.0,583.5,241.75,156.2
2016,4,27,9,0,826.0,115.0,3.0,23.0,640.0,303.26,207.33
2016,4,27,9,15,843.5,118.0,2.95,23.5,689.5,364.61,259.79
2016,4,27,9,30,861.0,121.0,2.9,24.0,739.0,427.03,312.16
2016,4,27,9,45,879.0,121.0,2.9,24.5,784.5,490.94,364.17
2016,4,27,10,0,897.0,121.0,2.9,25.0,830.0,551.54,412.11
2016,4,27,10,15,906.5,123.0,2.8,25.5,867.0,609.16,455.92
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,665.7,497.27
2016,4,27,10,45,924.5,125.5,2.65,27.0,934.0,719.0,534.05
2016,4,27,11,0,933.0,126.0,2.6,28.0,964.0,770.6,568.26
2016,4,27,11,15,937.5,127.0,2.6,28.0,985.5,817.71,599.88
2016,4,27,11,30,942.0,128.0,2.6,28.0,1007.0,862.33,628.66
2016,4,27,11,45,949.5,125.0,2.6,28.0,1021.0,903.26,654.77
2016,4,27,12,0,957.0,122.0,2.6,28.0,1035.0,941.48,678.95
2016,4,27,12,15,957.5,122.5,2.6,28.0,1039.0,973.74,699.19
2016,4,27,12,30,958.0,123.0,2.6,28.0,1043.0,1002.63,717.26
2016,4,27,12,45,957.5,122.0,2.6,28.5,1038.0,1025.66,730.19
2016,4,27,13,0,957.0,121.0,2.6,29.0,1033.0,1044.97,740.83
2016,4,27,13,15,954.0,120.0,2.55,29.0,1019.0,1057.99,748.59
2016,4,27,13,30,951.0,119.0,2.5,29.0,1005.0,1067.0,754.0
2016,4,27,13,45,947.0,117.5,2.5,29.0,983.0,1070.46,756.66
2016,4,27,14,0,943.0,116.0,2.5,29.0,961.0,1069.84,756.99
2016,4,27,14,15,936.0,114.5,2.4,28.5,930.5,1062.17,753.52
2016,4,27,14,30,929.0,113.0,2.3,28.0,900.0,1050.51,747.72
2016,4,27,14,45,919.5,111.0,2.25,28.0,862.0,1032.0,736.86
2016,4,27,15,0,910.0,109.0,2.2,28.0,824.0,1009.8,723.83
2016,4,27,15,15,897.5,107.0,2.0,28.0,780.0,981.23,705.14
2016,4,27,15,30,885.0,105.0,1.8,28.0,736.0,949.46,684.47
2016,4,27,15,45,867.5,102.5,1.65,28.0,686.0,909.64,659.22
2016,4,27,16,0,850.0,100.0,1.5,28.0,636.0,875.51,637.63
2016,4,27,16,15,828.0,96.5,1.35,28.0,582.0,825.7,605.59
2016,4,27,16,30,806.0,93.0,1.2,28.0,528.0,774.32,572.31
2016,4,27,16,45,775.0,89.0,1.1,28.0,470.5,714.25,533.25
2016,4,27,17,0,744.0,85.0,1.0,28.0,413.0,654.03,493.37
2016,4,27,17,15,702.5,79.0,0.85,27.5,354.5,587.86,447.54
2016,4,27,17,30,661.0,73.0,0.7,27.0,296.0,520.55,398.8
2016,4,27,17,45,595.5,66.0,0.55,26.5,238.5,440.55,338.77
2016,4,27,18,0,530.0,59.0,0.4,26.0,181.0,365.86,280.34
2016,4,27,18,15,430.0,48.5,0.45,25.5,129.0,277.04,209.99
2016,4,27,18,30,330.0,38.0,0.5,25.0,77.0,198.79,145.07
2016,4,27,18,45,165.0,19.0,0.6,24.5,38.5,95.7,47.74
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,15.0,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,30.0,8.0,1.2,15.0,9.0,7.28,0.0
2016,4,28,6,15,151.5,26.5,1.45,15.5,44.5,20.72,9.74
2016,4,28,6,30,273.0,45.0,1.7,16.0,80.0,34.75,24.36
2016,4,28,6,45,365.5,58.0,2.0,17.0,130.5,44.06,33.05
2016,4,28,7,0,458.0,71.0,2.3,18.0,181.0,54.48,42.37
2016,4,28,7,15,519.0,80.5,2.45,18.5,236.0,59.71,46.98
2016,4,28,7,30,580.0,90.0,2.6,19.0,291.0,64.7,51.18
2016,4,28,7,45,625.0,96.5,2.8,20.0,347.5,67.01,52.82
2016,4,28,8,0,670.0,103.0,3.0,21.0,404.0,69.2,54.28
2016,4,28,8,15,700.5,108.5,3.25,21.5,459.0,119.26,68.63
2016,4,28,8,30,731.0,114.0,3.5,22.0,514.0,175.3,105.04
2016,4,28,8,45,755.0,118.0,3.8,23.0,566.5,232.52,150.1
2016,4,28,9,0,779.0,122.0,4.1,24.0,619.0,297.1,203.94
2016,4,28,9,15,795.5,125.5,4.1,24.5,666.5,355.61,254.08
2016,4,28,9,30,812.0,129.0,4.1,25.0,714.0,415.14,304.31
2016,4,28,9,45,824.0,132.5,4.2,25.5,756.0,473.45,352.49
2016,4,28,10,0,836.0,136.0,4.3,26.0,798.0,531.73,399.16
2016,4,28,10,15,845.5,138.0,4.3,26.0,833.5,587.05,442.93
2016,4,28,10,30,855.0,140.0,4.3,26.0,869.0,640.94,484.47
2016,4,28,10,45,858.5,143.5,4.35,26.5,896.0,690.44,520.86
2016,4,28,11,0,862.0,147.0,4.4,27.0,923.0,737.97,554.86
2016,4,28,11,15,866.0,148.5,4.4,27.0,943.0,782.09,586.56
2016,4,28,11,30,870.0,150.0,4.4,27.0,963.0,823.91,614.76
2016,4,28,11,45,867.5,153.5,4.45,27.5,973.5,859.63,637.54
2016,4,28,12,0,865.0,157.0,4.5,28.0,984.0,892.36,658.16
2016,4,28,12,15,864.5,157.0,4.45,28.0,986.5,920.8,676.69
2016,4,28,12,30,864.0,157.0,4.4,28.0,989.0,946.19,693.16
2016,4,28,12,45,851.5,164.0,4.4,28.0,980.0,974.93,712.12
2016,4,28,13,0,839.0,171.0,4.4,28.0,971.0,989.64,721.82
2016,4,28,13,15,833.5,170.0,4.35,28.0,956.5,999.53,728.27
2016,4,28,13,30,828.0,169.0,4.3,28.0,942.0,1005.69,732.42
2016,4,28,13,45,802.0,179.5,4.25,28.0,914.5,999.28,728.46
2016,4,28,14,0,776.0,190.0,4.2,28.0,887.0,989.04,722.21
2016,4,28,14,15,766.0,188.0,4.15,28.0,857.0,978.8,716.1
2016,4,28,14,30,756.0,186.0,4.1,28.0,827.0,972.84,712.95
2016,4,28,14,45,521.5,277.5,4.05,28.0,711.0,828.37,613.47
2016,4,28,15,0,287.0,369.0,4.0,28.0,595.0,678.37,504.76
2016,4,28,15,15,456.5,288.0,3.95,27.5,625.0,765.17,573.16
2016,4,28,15,30,626.0,207.0,3.9,27.0,655.0,833.85,627.12
2016,4,28,15,45,362.0,246.5,3.85,27.0,501.5,600.92,458.44
2016,4,28,16,0,98.0,286.0,3.8,27.0,348.0,375.61,287.54
2016,4,28,16,15,104.0,262.0,3.65,26.5,322.5,354.01,273.58
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,331.52,258.06
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,164.29,127.8
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,13.21,5.15
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,11.0,3.41
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,8.79,1.62
2016,4,28,17,45,73.5,56.5,2.65,25.0,73.5,102.02,79.33
2016,4,28,18,0,147.0,103.0,2.5,25.0,137.0,197.13,155.08
2016,4,28,18,15,101.5,73.0,2.55,24.5,93.5,134.42,102.97
2016,4,28,18,30,56.0,43.0,2.6,24.0,50.0,75.04,53.55
2016,4,28,18,45,28.0,21.5,2.7,24.0,25.0,35.68,15.92
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,3.64,0.0
2016,4,29,6,15,55.0,26.5,2.8,21.5,34.0,22.28,10.97
2016,4,29,6,30,103.0,49.0,2.9,22.0,63.0,38.6,26.97
2016,4,29,6,45,150.5,75.0,3.05,22.5,106.0,57.54,43.8
2016,4,29,7,0,198.0,101.0,3.2,23.0,149.0,75.77,59.75
2016,4,29,7,15,99.0,80.5,3.55,23.0,104.5,65.1,50.73
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,53.0,40.26
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,57.89,44.25
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,62.79,48.16
2016,4,29,8,15,6.5,130.0,4.75,24.5,133.5,112.07,85.18
2016,4,29,8,30,13.0,189.0,4.9,25.0,196.0,160.21,122.57
2016,4,29,8,45,22.5,220.5,5.1,25.5,234.5,189.17,144.25
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,212.93,161.82
2016,4,29,9,15,20.0,231.0,5.35,26.0,244.5,203.69,154.78
2016,4,29,9,30,8.0,210.0,5.4,26.0,216.0,184.69,140.02
2016,4,29,9,45,6.5,193.5,5.45,26.5,198.5,171.65,129.43
2016,4,29,10,0,5.0,177.0,5.5,27.0,181.0,157.85,118.3
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.0,192.12,144.55
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,227.08,171.05
2016,4,29,10,45,14.0,266.5,5.4,27.5,279.0,243.54,182.96
2016,4,29,11,0,15.0,283.0,5.4,28.0,297.0,260.23,194.99
2016,4,29,11,15,73.0,380.5,5.35,28.0,449.0,392.58,294.47
2016,4,29,11,30,131.0,478.0,5.3,28.0,601.0,534.24,397.77
2016,4,29,11,45,71.0,345.5,5.25,28.0,412.0,371.54,278.34
2016,4,29,12,0,11.0,213.0,5.2,28.0,223.0,199.95,148.88
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.0,220.14,164.37
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,240.55,179.72
2016,4,29,12,45,22.0,324.0,5.05,28.0,345.5,323.37,241.73
2016,4,29,13,0,31.0,394.0,5.0,28.0,424.0,402.16,299.64
2016,4,29,13,15,91.0,437.0,4.9,28.0,522.5,506.34,376.85
2016,4,29,13,30,151.0,480.0,4.8,28.0,621.0,626.65,463.42
2016,4,29,13,45,136.5,466.0,4.75,28.0,591.5,603.61,446.61
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,579.34,429.52
2016,4,29,14,15,138.5,438.5,4.6,28.0,559.5,585.47,434.87
2016,4,29,14,30,155.0,425.0,4.5,28.0,557.0,590.55,439.42
2016,4,29,14,45,128.0,401.5,4.4,28.0,507.5,541.12,404.05
2016,4,29,15,0,101.0,378.0,4.3,28.0,458.0,475.12,356.67
2016,4,29,15,15,67.0,332.5,4.1,27.5,384.5,394.93,298.48
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,315.48,239.53
2016,4,29,15,45,26.5,268.5,3.75,27.0,287.5,276.16,210.39
2016,4,29,16,0,20.0,250.0,3.6,27.0,264.0,252.78,192.99
2016,4,29,16,15,124.5,242.5,3.35,26.5,312.0,363.07,281.26
2016,4,29,16,30,229.0,235.0,3.1,26.0,360.0,436.81,340.17
2016,4,29,16,45,283.0,201.0,2.9,26.0,338.0,446.32,348.87
2016,4,29,17,0,337.0,167.0,2.7,26.0,316.0,435.77,342.64
2016,4,29,17,15,233.0,169.5,2.55,25.5,266.0,355.79,280.56
2016,4,29,17,30,129.0,172.0,2.4,25.0,216.0,276.56,218.07
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,217.31,171.11
2016,4,29,18,0,74.0,104.0,2.1,25.0,122.0,151.76,118.05
2016,4,29,18,15,37.0,71.5,2.05,24.5,80.5,94.5,71.02
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,36.69,23.63
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,17.19,5.33
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,6.5,4.0,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,13.0,8.0,3.3,15.0,9.0,7.28,0.0
2016,4,30,6,15,97.5,30.5,3.4,15.0,43.5,24.56,13.53
2016,4,30,6,30,182.0,53.0,3.5,15.0,78.0,41.69,30.55
2016,4,30,6,45,274.5,69.5,3.65,15.5,127.0,52.36,40.59
2016,4,30,7,0,367.0,86.0,3.8,16.0,176.0,63.64,50.82
2016,4,30,7,15,429.5,98.5,3.9,16.5,230.5,71.42,57.68
2016,4,30,7,30,492.0,111.0,4.0,17.0,285.0,78.86,64.0
2016,4,30,7,45,544.5,119.0,4.15,18.0,341.5,82.8,66.99
2016,4,30,8,0,597.0,127.0,4.3,19.0,398.0,86.22,69.43
2016,4,30,8,15,630.5,134.0,4.25,19.5,453.0,134.27,83.51
2016,4,30,8,30,664.0,141.0,4.2,20.0,508.0,187.41,118.5
2016,4,30,8,45,695.0,144.0,4.2,21.0,561.0,241.08,160.54
2016,4,30,9,0,726.0,147.0,4.2,22.0,614.0,298.2,208.11
2016,4,30,9,15,744.5,151.5,4.0,22.5,661.5,355.64,257.14
2016,4,30,9,30,763.0,156.0,3.8,23.0,709.0,414.46,306.44
2016,4,30,9,45,602.0,236.5,3.6,23.5,688.5,456.58,342.8
2016,4,30,10,0,441.0,317.0,3.4,24.0,668.0,479.15,361.22
2016,4,30,10,15,347.5,368.0,3.2,24.0,652.5,499.96,376.95
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,508.82,382.58
2016,4,30,10,45,556.5,286.0,2.8,24.5,783.0,615.89,463.2
2016,4,30,11,0,859.0,153.0,2.6,25.0,929.0,743.37,555.87
2016,4,30,11,15,863.5,154.0,2.35,25.0,949.5,783.77,582.36
2016,4,30,11,30,868.0,155.0,2.1,25.0,970.0,825.34,607.76
2016,4,30,11,45,881.5,149.0,1.9,25.5,985.0,866.01,630.9
2016,4,30,12,0,895.0,143.0,1.7,26.0,1000.0,904.56,651.87
2016,4,30,12,15,895.5,143.0,1.6,26.0,1004.0,934.5,669.21
2016,4,30,12,30,896.0,143.0,1.5,26.0,1008.0,961.32,684.43
2016,4,30,12,45,897.0,141.0,1.4,26.5,1003.5,983.56,695.26
2016,4,30,13,0,898.0,139.0,1.3,27.0,999.0,1002.38,703.83
2016,4,30,13,15,895.0,138.5,1.3,27.0,986.0,1015.15,711.73
2016,4,30,13,30,892.0,138.0,1.3,27.0,973.0,1024.18,717.53
2016,4,30,13,45,889.0,135.5,1.35,27.5,952.0,1027.47,719.41
2016,4,30,14,0,886.0,133.0,1.4,28.0,931.0,1026.89,719.13
2016,4,30,14,15,879.5,131.5,1.35,27.5,902.0,1019.99,716.37
2016,4,30,14,30,873.0,130.0,1.3,27.0,873.0,1009.34,711.5
2016,4,30,14,45,866.0,126.5,1.3,27.0,837.5,992.47,702.36
2016,4,30,15,0,859.0,123.0,1.3,27.0,802.0,972.03,691.15
2016,4,30,15,15,846.5,120.5,1.25,27.0,759.5,953.75,680.62
2016,4,30,15,30,834.0,118.0,1.2,27.0,717.0,922.34,661.84
2016,4,30,15,45,821.0,113.5,1.15,27.0,669.5,885.38,639.62
2016,4,30,16,0,808.0,109.0,1.1,27.0,622.0,845.81,615.63
2016,4,30,16,15,786.0,105.0,1.05,26.5,569.5,796.93,586.46
2016,4,30,16,30,764.0,101.0,1.0,26.0,517.0,746.6,555.86
2016,4,30,16,45,737.5,95.5,0.95,26.0,462.0,690.04,519.29
2016,4,30,17,0,711.0,90.0,0.9,26.0,407.0,636.38,483.96
2016,4,30,17,15,670.0,84.0,0.85,25.5,350.5,569.26,437.39
2016,4,30,17,30,629.0,78.0,0.8,25.0,294.0,503.99,390.4
2016,4,30,17,45,571.5,70.0,0.8,24.5,238.5,429.24,334.53
2016,4,30,18,0,514.0,62.0,0.8,24.0,183.0,358.99,279.45
2016,4,30,18,15,419.5,51.0,0.85,23.0,132.0,273.33,210.71
2016,4,30,18,30,325.0,40.0,0.9,22.0,81.0,197.59,147.22
2016,4,30,18,45,184.0,24.5,0.95,21.5,45.5,107.5,62.73
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,20.59,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.0,16.0,13.0,10.91,0.0
2016,5,1,6,15,169.5,29.0,3.25,16.5,50.0,22.62,12.23
2016,5,1,6,30,291.0,46.0,3.5,17.0,87.0,35.43,24.96
2016,5,1,6,45,374.0,59.0,3.75,17.5,136.0,44.69,33.58
2016,5,1,7,0,457.0,72.0,4.0,18.0,185.0,54.84,42.71
2016,5,1,7,15,228.5,69.0,4.1,18.5,125.5,49.12,37.69
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,58.33,45.61
2016,5,1,7,45,0.0,89.0,4.35,19.5,89.0,77.73,62.2
2016,5,1,8,0,0.0,112.0,4.5,20.0,112.0,96.48,77.96
2016,5,1,8,15,9.0,155.0,4.5,20.0,160.5,131.48,102.37
2016,5,1,8,30,18.0,198.0,4.5,20.0,209.0,167.73,130.72
2016,5,1,8,45,125.0,245.0,4.55,20.5,325.5,214.22,162.66
2016,5,1,9,0,232.0,292.0,4.6,21.0,442.0,287.57,216.71
2016,5,1,9,15,118.5,239.0,4.55,21.0,316.0,232.2,177.61
2016,5,1,9,30,5.0,186.0,4.5,21.0,190.0,163.67,125.98
2016,5,1,9,45,5.0,183.0,4.5,21.5,187.5,162.13,124.35
2016,5,1,10,0,5.0,180.0,4.5,22.0,185.0,160.4,122.53
2016,5,1,10,15,14.0,251.0,4.5,22.0,263.5,226.78,174.16
2016,5,1,10,30,23.0,322.0,4.5,22.0,342.0,294.4,225.85
2016,5,1,10,45,17.5,282.5,4.5,22.5,298.0,259.57,198.43
2016,5,1,11,0,12.0,243.0,4.5,23.0,254.0,223.15,169.96
2016,5,1,11,15,11.0,227.5,4.5,23.0,238.5,209.99,159.77
2016,5,1,11,30,10.0,212.0,4.5,23.0,223.0,196.48,149.27
2016,5,1,11,45,52.0,345.5,4.5,23.5,396.5,355.51,270.78
2016,5,1,12,0,94.0,479.0,4.5,24.0,570.0,518.52,390.15
2016,5,1,12,15,69.5,455.0,4.5,24.0,522.5,481.7,362.24
2016,5,1,12,30,45.0,431.0,4.5,24.0,475.0,442.37,333.0
2016,5,1,12,45,57.5,446.0,4.5,24.0,502.0,473.04,355.99
2016,5,1,13,0,70.0,461.0,4.5,24.0,529.0,504.31,379.1
2016,5,1,13,15,87.0,465.0,4.55,24.0,548.0,529.48,398.11
2016,5,1,13,30,104.0,469.0,4.6,24.0,567.0,554.78,417.24
2016,5,1,13,45,75.5,434.0,4.65,24.0,504.5,495.14,373.65
2016,5,1,14,0,47.0,399.0,4.7,24.0,442.0,434.21,328.76
2016,5,1,14,15,179.5,400.0,4.7,23.5,555.0,584.99,445.1
2016,5,1,14,30,312.0,401.0,4.7,23.0,668.0,734.73,556.89
2016,5,1,14,45,298.5,386.0,4.75,23.0,632.5,706.13,536.72
2016,5,1,15,0,285.0,371.0,4.8,23.0,597.0,676.2,516.38
2016,5,1,15,15,471.5,282.5,4.75,23.0,632.5,770.87,591.01
2016,5,1,15,30,658.0,194.0,4.7,23.0,668.0,846.85,650.21
2016,5,1,15,45,601.0,196.5,4.7,23.0,606.5,781.98,604.5
2016,5,1,16,0,544.0,199.0,4.7,23.0,545.0,712.02,554.8
2016,5,1,16,15,573.0,170.5,4.55,22.5,508.0,694.16,544.78
2016,5,1,16,30,602.0,142.0,4.4,22.0,471.0,666.01,526.81
2016,5,1,16,45,548.0,144.5,4.3,22.0,419.5,596.95,475.34
2016,5,1,17,0,494.0,147.0,4.2,22.0,368.0,538.06,430.59
2016,5,1,17,15,448.5,135.0,3.95,21.5,315.0,471.68,380.02
2016,5,1,17,30,403.0,123.0,3.7,21.0,262.0,408.27,330.37
2016,5,1,17,45,344.0,107.0,3.5,21.0,210.5,336.1,271.78
2016,5,1,18,0,285.0,91.0,3.3,21.0,159.0,260.02,208.73
2016,5,1,18,15,212.0,70.5,3.3,20.5,113.5,188.41,148.41
2016,5,1,18,30,139.0,50.0,3.3,20.0,68.0,124.57,93.74
2016,5,1,18,45,69.5,28.0,3.3,19.5,37.0,65.53,38.46
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,10.01,0.0
2016,5,2,6,15,70.0,30.5,4.95,13.0,40.5,24.57,14.28
2016,5,2,6,30,140.0,50.0,5.1,13.0,70.0,39.49,28.99
2016,5,2,6,45,186.0,70.5,5.3,13.5,109.5,54.61,42.96
2016,5,2,7,0,232.0,91.0,5.5,14.0,149.0,69.22,56.21
2016,5,2,7,15,266.0,110.0,5.55,14.0,192.5,82.24,67.88
2016,5,2,7,30,300.0,129.0,5.6,14.0,236.0,94.76,78.85
2016,5,2,7,45,150.0,76.0,5.65,14.0,129.5,57.15,45.33
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,20.27,12.42
2016,5,2,8,15,0.0,39.0,5.7,14.0,39.0,34.43,23.63
2016,5,2,8,30,0.0,55.0,5.7,14.0,55.0,48.63,35.51
2016,5,2,8,45,70.0,176.5,5.7,14.5,222.0,160.1,124.91
2016,5,2,9,0,140.0,298.0,5.7,15.0,389.0,267.69,209.47
2016,5,2,9,15,70.0,176.5,5.6,15.0,222.0,168.87,132.08
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,48.74,34.93
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,56.78,41.44
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,64.83,47.87
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,120.72,93.37
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,176.61,138.22
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.0,222.67,174.69
2016,5,2,11,0,16.0,293.0,4.9,16.0,308.0,269.51,211.37
2016,5,2,11,15,17.5,308.5,4.85,16.0,325.0,286.01,224.04
2016,5,2,11,30,19.0,324.0,4.8,16.0,342.0,302.77,236.93
2016,5,2,11,45,21.0,342.0,4.75,16.0,362.5,322.42,252.04
2016,5,2,12,0,23.0,360.0,4.7,16.0,383.0,342.39,267.34
2016,5,2,12,15,95.5,430.0,4.75,16.0,523.0,481.16,375.37
2016,5,2,12,30,168.0,500.0,4.8,16.0,663.0,628.45,486.36
2016,5,2,12,45,185.5,482.5,4.85,16.5,661.5,637.88,492.79
2016,5,2,13,0,203.0,465.0,4.9,17.0,660.0,646.47,499.28
2016,5,2,13,15,107.0,333.0,4.9,17.0,436.0,430.93,337.07
2016,5,2,13,30,11.0,201.0,4.9,17.0,212.0,192.3,149.49
2016,5,2,13,45,9.5,198.5,4.9,17.0,208.0,188.79,147.09
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,185.19,144.33
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,184.9,144.25
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,184.59,144.19
2016,5,2,14,45,10.5,222.0,4.6,17.5,231.0,212.7,166.53
2016,5,2,15,0,13.0,249.0,4.5,18.0,260.0,241.41,189.16
2016,5,2,15,15,10.0,225.0,4.35,18.0,233.5,215.85,169.16
2016,5,2,15,30,7.0,201.0,4.2,18.0,207.0,190.33,149.15
2016,5,2,15,45,4.5,186.0,4.1,18.0,190.0,174.03,136.43
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,157.84,123.72
2016,5,2,16,15,23.0,195.5,3.8,17.5,208.5,200.49,159.58
2016,5,2,16,30,44.0,220.0,3.6,17.0,244.0,256.59,205.98
2016,5,2,16,45,133.0,202.5,3.45,17.0,264.0,318.78,258.75
2016,5,2,17,0,222.0,185.0,3.3,17.0,284.0,372.29,303.57
2016,5,2,17,15,205.5,162.0,3.0,16.5,244.5,314.94,258.23
2016,5,2,17,30,189.0,139.0,2.7,16.0,205.0,271.0,222.95
2016,5,2,17,45,310.5,105.5,2.4,16.0,190.0,303.83,250.21
2016,5,2,18,0,432.0,72.0,2.1,16.0,175.0,322.54,263.02
2016,5,2,18,15,344.5,58.5,1.8,15.5,127.0,243.13,194.71
2016,5,2,18,30,257.0,45.0,1.5,15.0,79.0,173.34,133.56
2016,5,2,18,45,128.5,27.5,1.2,15.0,44.5,92.87,58.6
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,9.1,0.0
