Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.5,1.55,10.5,9.0,6.82,0.0
2016,5,3,6,0,88.0,15.0,1.7,11.0,18.0,11.82,0.0
2016,5,3,6,15,223.0,30.0,1.85,11.5,57.5,23.43,13.71
2016,5,3,6,30,358.0,45.0,2.0,12.0,97.0,36.0,26.14
2016,5,3,6,45,453.0,54.5,2.15,12.5,150.0,42.19,32.14
2016,5,3,7,0,548.0,64.0,2.3,13.0,203.0,48.19,37.69
2016,5,3,7,15,605.0,71.5,2.45,13.5,260.0,52.18,41.23
2016,5,3,7,30,662.0,79.0,2.6,14.0,317.0,55.99,44.47
2016,5,3,7,45,705.0,83.5,2.8,15.0,375.0,57.34,45.33
2016,5,3,8,0,748.0,88.0,3.0,16.0,433.0,65.67,52.27
2016,5,3,8,15,775.5,92.0,3.05,16.5,489.0,120.62,67.68
2016,5,3,8,30,803.0,96.0,3.1,17.0,545.0,178.92,106.69
2016,5,3,8,45,825.0,99.0,3.15,17.5,598.0,238.43,155.1
2016,5,3,9,0,847.0,102.0,3.2,18.0,651.0,300.06,208.45
2016,5,3,9,15,862.0,104.5,3.2,18.5,699.5,365.99,265.81
2016,5,3,9,30,877.0,107.0,3.2,19.0,748.0,426.77,318.23
2016,5,3,9,45,888.5,109.5,3.2,19.5,790.5,486.34,368.3
2016,5,3,10,0,900.0,112.0,3.2,20.0,833.0,545.56,416.41
2016,5,3,10,15,908.5,114.0,3.2,20.0,869.0,602.12,461.77
2016,5,3,10,30,917.0,116.0,3.2,20.0,905.0,657.49,504.9
2016,5,3,10,45,922.5,117.5,3.2,20.5,933.0,709.05,543.05
2016,5,3,11,0,928.0,119.0,3.2,21.0,961.0,758.65,578.65
2016,5,3,11,15,932.0,120.0,3.2,21.0,982.0,804.53,610.72
2016,5,3,11,30,936.0,121.0,3.2,21.0,1003.0,847.92,639.95
2016,5,3,11,45,939.5,120.5,3.2,21.5,1015.5,886.92,664.68
2016,5,3,12,0,943.0,120.0,3.2,22.0,1028.0,923.05,687.23
2016,5,3,12,15,943.5,120.0,3.2,22.0,1031.5,953.95,707.48
2016,5,3,12,30,944.0,120.0,3.2,22.0,1035.0,981.57,725.53
2016,5,3,12,45,942.5,120.0,3.2,22.5,1030.0,1003.89,738.69
2016,5,3,13,0,941.0,120.0,3.2,23.0,1025.0,1022.59,749.51
2016,5,3,13,15,938.0,119.5,3.2,23.0,1011.0,1035.59,758.16
2016,5,3,13,30,935.0,119.0,3.2,23.0,997.0,1044.7,764.44
2016,5,3,13,45,930.5,118.0,3.2,23.5,975.0,1047.88,765.55
2016,5,3,14,0,926.0,117.0,3.2,24.0,953.0,1047.08,764.26
2016,5,3,14,15,919.0,115.5,3.15,24.0,923.5,1039.34,759.72
2016,5,3,14,30,912.0,114.0,3.1,24.0,894.0,1027.73,752.85
2016,5,3,14,45,902.5,112.0,3.1,24.0,857.0,1009.37,742.14
2016,5,3,15,0,893.0,110.0,3.1,24.0,820.0,987.42,729.2
2016,5,3,15,15,881.0,108.0,3.1,23.5,776.5,959.69,713.88
2016,5,3,15,30,869.0,106.0,3.1,23.0,733.0,928.84,696.4
2016,5,3,15,45,854.0,102.5,3.1,23.0,684.5,890.73,672.51
2016,5,3,16,0,839.0,99.0,3.1,23.0,636.0,857.96,652.18
2016,5,3,16,15,818.0,96.0,3.0,22.5,583.0,810.19,621.76
2016,5,3,16,30,797.0,93.0,2.9,22.0,530.0,760.84,589.84
2016,5,3,16,45,768.5,88.5,2.8,22.0,474.0,702.81,549.96
2016,5,3,17,0,740.0,84.0,2.7,22.0,418.0,644.51,509.16
2016,5,3,17,15,701.0,78.5,2.4,21.0,361.0,580.86,462.97
2016,5,3,17,30,662.0,73.0,2.1,20.0,304.0,516.23,414.08
2016,5,3,17,45,602.5,66.5,1.8,19.5,247.5,440.77,354.13
2016,5,3,18,0,543.0,60.0,1.5,19.0,191.0,369.96,295.74
2016,5,3,18,15,452.5,50.0,1.45,18.0,139.5,286.05,226.08
2016,5,3,18,30,362.0,40.0,1.4,17.0,88.0,211.51,161.75
2016,5,3,18,45,217.0,25.5,1.35,16.5,50.0,123.05,79.56
2016,5,3,19,0,72.0,11.0,1.3,16.0,12.0,30.64,0.0
2016,5,3,19,15,36.0,5.5,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,42.0,7.5,1.9,12.5,9.0,6.82,0.0
2016,5,4,6,0,84.0,15.0,2.1,13.0,18.0,11.8,0.0
2016,5,4,6,15,214.5,31.0,2.4,13.5,57.5,24.18,14.35
2016,5,4,6,30,345.0,47.0,2.7,14.0,97.0,37.67,27.4
2016,5,4,6,45,435.0,57.5,3.05,15.0,149.5,44.61,33.95
2016,5,4,7,0,525.0,68.0,3.4,16.0,202.0,51.3,39.98
2016,5,4,7,15,582.5,76.0,3.4,16.5,258.5,55.52,43.67
2016,5,4,7,30,640.0,84.0,3.4,17.0,315.0,59.55,47.04
2016,5,4,7,45,681.5,89.5,3.45,18.0,372.5,61.41,48.32
2016,5,4,8,0,723.0,95.0,3.5,19.0,430.0,64.7,50.78
2016,5,4,8,15,751.5,99.5,3.55,19.5,486.0,125.08,71.24
2016,5,4,8,30,780.0,104.0,3.6,20.0,542.0,182.34,109.22
2016,5,4,8,45,802.0,107.5,3.7,21.0,595.0,240.77,155.93
2016,5,4,9,0,824.0,111.0,3.8,22.0,648.0,301.35,207.31
2016,5,4,9,15,840.0,114.0,3.8,22.5,696.0,361.48,259.32
2016,5,4,9,30,856.0,117.0,3.8,23.0,744.0,422.47,311.18
2016,5,4,9,45,868.0,119.5,3.85,23.5,786.5,485.14,362.93
2016,5,4,10,0,880.0,122.0,3.9,24.0,829.0,543.47,409.89
2016,5,4,10,15,889.5,124.0,3.9,24.5,865.5,599.51,453.55
2016,5,4,10,30,899.0,126.0,3.9,25.0,902.0,654.5,495.01
2016,5,4,10,45,905.5,127.5,3.9,25.5,930.5,705.82,532.56
2016,5,4,11,0,912.0,129.0,3.9,26.0,959.0,755.33,567.74
2016,5,4,11,15,916.5,130.0,3.85,26.0,980.0,800.89,599.47
2016,5,4,11,30,921.0,131.0,3.8,26.0,1001.0,844.05,628.09
2016,5,4,11,45,928.0,129.0,3.8,26.0,1014.5,884.1,654.61
2016,5,4,12,0,935.0,127.0,3.8,26.0,1028.0,921.54,679.21
2016,5,4,12,15,936.0,127.0,3.8,26.0,1032.0,952.66,699.52
2016,5,4,12,30,937.0,127.0,3.8,26.0,1036.0,980.57,717.7
2016,5,4,12,45,936.5,126.5,3.8,26.5,1031.5,1003.27,731.05
2016,5,4,13,0,936.0,126.0,3.8,27.0,1027.0,1022.41,742.09
2016,5,4,13,15,933.5,125.5,3.8,27.0,1013.5,1035.89,751.02
2016,5,4,13,30,931.0,125.0,3.8,27.0,1000.0,1045.51,757.61
2016,5,4,13,45,927.0,123.5,3.8,27.0,978.5,1048.75,760.23
2016,5,4,14,0,923.0,122.0,3.8,27.0,957.0,1048.0,760.47
2016,5,4,14,15,916.5,120.5,3.75,27.0,927.5,1040.84,756.37
2016,5,4,14,30,910.0,119.0,3.7,27.0,898.0,1029.8,749.94
2016,5,4,14,45,901.0,117.0,3.7,27.0,861.5,1012.03,739.61
2016,5,4,15,0,892.0,115.0,3.7,27.0,825.0,990.66,727.05
2016,5,4,15,15,880.0,112.5,3.6,27.0,781.5,962.49,709.41
2016,5,4,15,30,868.0,110.0,3.5,27.0,738.0,931.19,689.74
2016,5,4,15,45,853.0,107.0,3.45,27.0,689.5,902.18,671.93
2016,5,4,16,0,838.0,104.0,3.4,27.0,641.0,861.78,646.29
2016,5,4,16,15,817.0,100.5,3.15,26.5,588.0,813.51,615.2
2016,5,4,16,30,796.0,97.0,2.9,26.0,535.0,763.64,582.62
2016,5,4,16,45,770.0,92.0,2.65,25.5,479.5,707.02,544.72
2016,5,4,17,0,744.0,87.0,2.4,25.0,424.0,649.9,505.74
2016,5,4,17,15,704.5,81.5,2.1,24.0,366.5,586.0,459.95
2016,5,4,17,30,665.0,76.0,1.8,23.0,309.0,520.92,411.48
2016,5,4,17,45,609.0,68.5,1.55,22.5,252.5,446.16,353.22
2016,5,4,18,0,553.0,61.0,1.3,22.0,196.0,375.69,296.14
2016,5,4,18,15,460.0,51.0,1.25,21.0,143.5,290.14,226.32
2016,5,4,18,30,367.0,41.0,1.2,20.0,91.0,214.19,161.9
2016,5,4,18,45,220.0,26.5,1.2,19.5,52.5,125.48,81.59
2016,5,4,19,0,73.0,12.0,1.2,19.0,14.0,31.8,0.0
2016,5,4,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,74.0,8.0,1.15,14.5,11.0,7.28,0.0
2016,5,5,6,0,148.0,16.0,1.1,15.0,22.0,12.98,0.0
2016,5,5,6,15,289.5,29.0,1.3,15.5,64.5,23.33,13.69
2016,5,5,6,30,431.0,42.0,1.5,16.0,107.0,33.26,23.39
2016,5,5,6,45,513.0,51.0,1.7,17.0,160.0,39.19,28.94
2016,5,5,7,0,595.0,60.0,1.9,18.0,213.0,44.92,34.06
2016,5,5,7,15,647.5,66.5,1.85,18.5,270.5,48.31,37.0
2016,5,5,7,30,700.0,73.0,1.8,19.0,328.0,51.57,39.7
2016,5,5,7,45,733.0,78.5,1.8,20.0,384.5,59.14,45.96
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,63.65,49.45
2016,5,5,8,15,791.5,88.0,1.8,21.5,496.5,119.47,64.5
2016,5,5,8,30,817.0,92.0,1.8,22.0,552.0,178.35,103.24
2016,5,5,8,45,832.0,96.5,1.8,23.0,603.0,238.32,150.87
2016,5,5,9,0,847.0,101.0,1.8,24.0,654.0,299.55,202.18
2016,5,5,9,15,861.0,103.5,1.75,24.5,701.0,365.07,257.17
2016,5,5,9,30,875.0,106.0,1.7,25.0,748.0,425.22,307.0
2016,5,5,9,45,881.5,110.0,1.7,25.5,788.5,483.46,354.06
2016,5,5,10,0,888.0,114.0,1.7,26.0,829.0,540.84,398.71
2016,5,5,10,15,896.0,116.0,1.7,26.0,863.5,596.31,441.2
2016,5,5,10,30,904.0,118.0,1.7,26.0,898.0,650.56,481.46
2016,5,5,10,45,906.5,121.0,1.7,26.5,925.0,700.61,516.58
2016,5,5,11,0,909.0,124.0,1.7,27.0,952.0,748.48,549.09
2016,5,5,11,15,912.0,125.0,1.7,27.0,971.5,792.66,578.56
2016,5,5,11,30,915.0,126.0,1.7,27.0,991.0,834.33,605.07
2016,5,5,11,45,920.0,124.0,1.75,27.5,1003.0,872.37,628.29
2016,5,5,12,0,925.0,122.0,1.8,28.0,1015.0,907.68,649.58
2016,5,5,12,15,924.5,122.5,1.85,28.0,1018.0,937.5,668.58
2016,5,5,12,30,924.0,123.0,1.9,28.0,1021.0,964.07,685.59
2016,5,5,12,45,922.0,123.0,2.0,28.0,1015.0,985.42,699.97
2016,5,5,13,0,920.0,123.0,2.1,28.0,1009.0,1003.22,712.26
2016,5,5,13,15,916.5,122.5,2.15,28.0,995.0,1015.42,720.6
2016,5,5,13,30,913.0,122.0,2.2,28.0,981.0,1023.8,726.74
2016,5,5,13,45,907.5,121.0,2.25,28.5,959.0,1025.85,727.63
2016,5,5,14,0,902.0,120.0,2.3,29.0,937.0,1024.02,726.28
2016,5,5,14,15,895.0,118.5,2.3,28.5,907.5,1016.35,723.78
2016,5,5,14,30,888.0,117.0,2.3,28.0,878.0,1004.91,719.07
2016,5,5,14,45,721.0,197.5,2.35,28.0,798.5,937.97,677.97
2016,5,5,15,0,554.0,278.0,2.4,28.0,719.0,848.28,618.63
2016,5,5,15,15,446.0,297.0,2.4,28.0,640.0,758.15,557.83
2016,5,5,15,30,338.0,316.0,2.4,28.0,561.0,656.78,487.86
2016,5,5,15,45,570.5,211.5,2.4,28.0,592.0,760.65,567.54
2016,5,5,16,0,803.0,107.0,2.4,28.0,623.0,833.83,619.47
2016,5,5,16,15,662.5,138.5,2.3,27.5,540.5,730.73,550.68
2016,5,5,16,30,522.0,170.0,2.2,27.0,458.0,622.73,475.49
2016,5,5,16,45,494.5,157.0,2.15,27.0,407.5,567.29,437.03
2016,5,5,17,0,467.0,144.0,2.1,27.0,357.0,512.39,397.66
2016,5,5,17,15,440.5,129.0,1.85,26.0,308.5,456.82,357.61
2016,5,5,17,30,414.0,114.0,1.6,25.0,260.0,402.41,317.09
2016,5,5,17,45,384.0,96.5,1.35,24.5,213.0,344.63,271.97
2016,5,5,18,0,354.0,79.0,1.1,24.0,166.0,289.0,226.97
2016,5,5,18,15,296.5,62.0,1.1,23.0,122.0,223.8,173.69
2016,5,5,18,30,239.0,45.0,1.1,22.0,78.0,164.6,123.58
2016,5,5,18,45,119.5,29.0,1.1,21.5,45.5,83.81,53.75
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,68.5,8.5,1.05,14.5,11.5,7.73,0.0
2016,5,6,6,0,137.0,17.0,1.1,15.0,23.0,13.41,0.0
2016,5,6,6,15,273.0,30.5,1.3,15.5,65.0,24.57,14.84
2016,5,6,6,30,409.0,44.0,1.5,16.0,107.0,34.87,24.82
2016,5,6,6,45,489.5,54.0,1.7,16.5,160.0,41.55,31.1
2016,5,6,7,0,570.0,64.0,1.9,17.0,213.0,47.97,36.9
2016,5,6,7,15,624.0,71.0,1.95,17.5,269.5,51.58,40.03
2016,5,6,7,30,678.0,78.0,2.0,18.0,326.0,55.05,42.9
2016,5,6,7,45,714.0,83.5,2.05,19.0,383.5,57.12,44.38
2016,5,6,8,0,750.0,89.0,2.1,20.0,441.0,67.7,53.14
2016,5,6,8,15,777.0,93.5,2.3,21.0,496.5,122.94,67.86
2016,5,6,8,30,804.0,98.0,2.5,22.0,552.0,181.46,106.4
2016,5,6,8,45,825.5,100.5,2.7,23.0,605.0,240.32,153.11
2016,5,6,9,0,847.0,103.0,2.9,24.0,658.0,301.22,204.37
2016,5,6,9,15,862.0,106.0,2.85,24.0,706.0,367.35,260.85
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,428.28,312.59
2016,5,6,9,45,890.0,110.5,2.75,24.5,796.5,487.46,361.04
2016,5,6,10,0,903.0,112.0,2.7,25.0,839.0,546.44,407.63
2016,5,6,10,15,911.0,113.5,2.65,25.0,874.5,602.2,451.09
2016,5,6,10,30,919.0,115.0,2.6,25.0,910.0,656.71,492.24
2016,5,6,10,45,925.5,116.0,2.55,25.5,938.5,708.32,529.08
2016,5,6,11,0,932.0,117.0,2.5,26.0,967.0,758.06,563.39
2016,5,6,11,15,936.0,117.5,2.45,26.0,987.5,803.41,593.72
2016,5,6,11,30,940.0,118.0,2.4,26.0,1008.0,846.26,621.22
2016,5,6,11,45,948.5,114.5,2.35,26.5,1021.5,886.6,645.48
2016,5,6,12,0,957.0,111.0,2.3,27.0,1035.0,924.33,667.68
2016,5,6,12,15,957.0,111.0,2.25,27.0,1038.5,954.91,686.37
2016,5,6,12,30,957.0,111.0,2.2,27.0,1042.0,982.13,702.87
2016,5,6,12,45,957.5,110.0,2.15,27.5,1037.0,1005.42,715.42
2016,5,6,13,0,958.0,109.0,2.1,28.0,1032.0,1025.07,725.67
2016,5,6,13,15,955.0,108.0,2.1,28.0,1018.5,1037.56,733.56
2016,5,6,13,30,952.0,107.0,2.1,28.0,1005.0,1046.09,739.17
2016,5,6,13,45,947.0,106.5,2.1,28.0,983.0,1049.14,741.55
2016,5,6,14,0,942.0,106.0,2.1,28.0,961.0,1048.17,741.65
2016,5,6,14,15,935.5,105.0,2.15,28.0,931.5,1041.23,738.82
2016,5,6,14,30,929.0,104.0,2.2,28.0,902.0,1030.38,733.71
2016,5,6,14,45,917.5,104.0,2.25,28.0,864.0,1011.93,723.93
2016,5,6,15,0,906.0,104.0,2.3,28.0,826.0,989.95,712.0
2016,5,6,15,15,894.5,102.0,2.4,27.5,783.0,962.44,698.41
2016,5,6,15,30,883.0,100.0,2.5,27.0,740.0,931.75,682.56
2016,5,6,15,45,865.0,98.0,2.65,27.0,691.0,892.3,659.7
2016,5,6,16,0,847.0,96.0,2.8,27.0,642.0,850.51,634.86
2016,5,6,16,15,827.0,93.0,2.75,26.5,589.5,811.1,611.12
2016,5,6,16,30,807.0,90.0,2.7,26.0,537.0,762.39,580.51
2016,5,6,16,45,777.0,86.5,2.65,26.0,480.5,704.2,541.53
2016,5,6,17,0,747.0,83.0,2.6,26.0,424.0,645.84,501.66
2016,5,6,17,15,709.0,78.0,2.35,25.0,367.0,580.63,455.38
2016,5,6,17,30,671.0,73.0,2.1,24.0,310.0,519.58,410.1
2016,5,6,17,45,614.5,66.5,1.9,23.5,254.0,445.63,352.63
2016,5,6,18,0,558.0,60.0,1.7,23.0,198.0,376.0,296.37
2016,5,6,18,15,472.5,50.5,1.65,22.0,146.5,294.43,229.56
2016,5,6,18,30,387.0,41.0,1.6,21.0,95.0,221.57,167.51
2016,5,6,18,45,251.0,27.0,1.55,20.0,56.0,136.36,91.18
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,44.61,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,43.0,9.0,2.65,14.5,11.0,8.19,0.0
2016,5,7,6,0,86.0,18.0,2.9,15.0,22.0,14.14,0.0
2016,5,7,6,15,196.0,35.0,2.9,15.5,61.0,27.19,17.11
2016,5,7,6,30,306.0,52.0,2.9,16.0,100.0,39.83,29.14
2016,5,7,6,45,383.0,65.0,2.95,16.5,150.0,48.93,37.58
2016,5,7,7,0,460.0,78.0,3.0,17.0,200.0,57.7,45.46
2016,5,7,7,15,515.0,87.5,3.2,17.5,254.0,64.13,51.05
2016,5,7,7,30,570.0,97.0,3.4,18.0,308.0,68.86,54.97
2016,5,7,7,45,614.0,103.0,3.6,19.0,363.5,70.57,56.05
2016,5,7,8,0,658.0,109.0,3.8,20.0,419.0,74.94,59.36
2016,5,7,8,15,612.0,135.0,4.1,20.5,450.5,135.41,83.91
2016,5,7,8,30,566.0,161.0,4.4,21.0,482.0,190.59,124.62
2016,5,7,8,45,662.0,145.0,4.7,22.0,554.5,236.22,157.59
2016,5,7,9,0,758.0,129.0,5.0,23.0,627.0,298.61,207.13
2016,5,7,9,15,774.5,133.0,5.0,23.5,673.5,355.56,256.24
2016,5,7,9,30,791.0,137.0,5.0,24.0,720.0,413.56,305.51
2016,5,7,9,45,799.0,142.0,5.05,24.5,759.5,469.4,352.11
2016,5,7,10,0,807.0,147.0,5.1,25.0,799.0,524.81,396.97
2016,5,7,10,15,816.5,149.5,5.05,25.0,833.5,578.29,439.68
2016,5,7,10,30,826.0,152.0,5.0,25.0,868.0,630.99,480.64
2016,5,7,10,45,828.5,156.5,5.0,25.5,894.0,679.8,516.81
2016,5,7,11,0,831.0,161.0,5.0,26.0,920.0,726.75,550.63
2016,5,7,11,15,835.5,162.0,5.0,26.0,939.5,770.07,582.3
2016,5,7,11,30,840.0,163.0,5.0,26.0,959.0,811.28,611.24
2016,5,7,11,45,866.0,147.5,5.0,26.5,977.0,846.53,633.91
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,886.47,659.61
2016,5,7,12,15,892.0,132.5,4.95,27.0,998.0,915.72,678.82
2016,5,7,12,30,892.0,133.0,4.9,27.0,1001.0,941.91,695.96
2016,5,7,12,45,890.0,133.0,4.9,27.5,995.5,962.61,708.34
2016,5,7,13,0,888.0,133.0,4.9,28.0,990.0,979.9,718.48
2016,5,7,13,15,634.5,278.5,4.85,28.0,886.5,910.12,670.09
2016,5,7,13,30,381.0,424.0,4.8,28.0,783.0,803.66,590.68
2016,5,7,13,45,387.5,410.5,4.8,28.5,769.0,803.7,591.01
2016,5,7,14,0,394.0,397.0,4.8,29.0,755.0,801.58,589.35
2016,5,7,14,15,317.0,409.5,4.8,29.0,691.5,741.71,546.87
2016,5,7,14,30,240.0,422.0,4.8,29.0,628.0,666.0,493.24
2016,5,7,14,45,522.0,281.5,4.8,29.0,705.5,824.34,612.91
2016,5,7,15,0,804.0,141.0,4.8,29.0,783.0,940.83,695.81
2016,5,7,15,15,791.0,138.0,4.75,28.5,741.5,912.69,678.5
2016,5,7,15,30,778.0,135.0,4.7,28.0,700.0,881.69,660.1
2016,5,7,15,45,754.5,134.0,4.7,28.0,652.5,840.84,633.76
2016,5,7,16,0,731.0,133.0,4.7,28.0,605.0,802.85,609.25
2016,5,7,16,15,708.0,128.0,4.65,27.5,554.0,754.83,578.28
2016,5,7,16,30,685.0,123.0,4.6,27.0,503.0,705.7,546.03
2016,5,7,16,45,659.5,115.5,4.55,26.5,450.5,651.09,508.92
2016,5,7,17,0,634.0,108.0,4.5,26.0,398.0,596.28,469.88
2016,5,7,17,15,593.5,100.5,4.4,25.5,344.0,531.62,421.93
2016,5,7,17,30,553.0,93.0,4.3,25.0,290.0,468.88,374.02
2016,5,7,17,45,503.5,82.5,4.25,24.5,237.5,400.12,319.81
2016,5,7,18,0,454.0,72.0,4.2,24.0,185.0,335.13,266.62
2016,5,7,18,15,371.0,59.5,4.0,23.5,136.5,254.04,198.94
2016,5,7,18,30,288.0,47.0,3.8,23.0,88.0,185.97,140.52
2016,5,7,18,45,144.0,31.5,3.65,22.5,52.0,102.92,68.7
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,14.55,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,5.91,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,11.44,0.0
2016,5,8,6,15,24.0,36.0,3.4,17.5,39.5,30.44,19.74
2016,5,8,6,30,48.0,59.0,3.7,18.0,66.0,48.46,36.36
2016,5,8,6,45,70.5,83.5,4.05,18.5,99.5,65.26,51.49
2016,5,8,7,0,93.0,108.0,4.4,19.0,133.0,82.76,66.93
2016,5,8,7,15,125.5,128.5,4.65,19.5,170.5,97.37,79.5
2016,5,8,7,30,158.0,149.0,4.9,20.0,208.0,111.58,91.43
2016,5,8,7,45,79.0,78.0,5.15,20.5,107.5,63.49,49.57
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.16,0.0
2016,5,8,8,15,0.0,50.5,5.3,21.5,50.5,44.62,31.21
2016,5,8,8,30,0.0,94.0,5.2,22.0,94.0,83.15,62.42
2016,5,8,8,45,0.0,104.0,5.15,22.5,104.0,91.77,69.0
2016,5,8,9,0,0.0,114.0,5.1,23.0,114.0,100.44,75.58
2016,5,8,9,15,3.0,151.5,5.0,23.0,154.0,133.31,101.45
2016,5,8,9,30,6.0,189.0,4.9,23.0,194.0,166.54,127.33
2016,5,8,9,45,3.0,149.5,4.8,23.0,152.0,132.75,100.47
2016,5,8,10,0,0.0,110.0,4.7,23.0,110.0,97.48,72.42
2016,5,8,10,15,3.5,146.5,4.6,23.0,150.0,131.29,99.03
2016,5,8,10,30,7.0,183.0,4.5,23.0,190.0,165.53,125.69
2016,5,8,10,45,8.5,195.0,4.45,23.5,203.0,177.7,134.72
2016,5,8,11,0,10.0,207.0,4.4,24.0,216.0,190.09,143.9
2016,5,8,11,15,12.5,245.5,4.35,24.0,257.5,226.73,171.9
2016,5,8,11,30,15.0,284.0,4.3,24.0,299.0,263.92,200.04
2016,5,8,11,45,12.0,239.0,4.25,24.0,251.5,222.85,168.61
2016,5,8,12,0,9.0,194.0,4.2,24.0,204.0,181.0,136.49
2016,5,8,12,15,5.5,167.5,4.05,24.0,174.0,154.72,116.12
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,128.05,95.32
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.0,136.84,102.26
2016,5,8,13,0,5.0,157.0,3.7,24.0,162.0,145.69,109.2
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.0,222.06,168.16
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,299.98,227.14
2016,5,8,13,45,17.5,308.0,3.45,24.0,324.5,298.5,226.0
2016,5,8,14,0,18.0,305.0,3.4,24.0,321.0,296.94,225.06
2016,5,8,14,15,18.5,302.0,3.6,23.5,318.0,295.31,224.7
2016,5,8,14,30,19.0,299.0,3.8,23.0,315.0,293.65,224.34
2016,5,8,14,45,15.0,267.0,4.0,23.0,279.5,259.62,198.75
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,225.54,172.91
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,202.01,155.45
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,178.51,137.7
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,282.92,222.01
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,379.13,298.84
2016,5,8,16,15,49.0,193.5,6.15,22.0,225.0,229.76,181.22
2016,5,8,16,30,0.0,94.0,6.1,22.0,94.0,83.45,62.65
2016,5,8,16,45,7.5,128.0,6.05,22.0,131.5,121.77,94.41
2016,5,8,17,0,15.0,162.0,6.0,22.0,169.0,162.29,127.8
2016,5,8,17,15,10.0,141.5,5.55,21.5,146.0,139.14,109.4
2016,5,8,17,30,5.0,121.0,5.1,21.0,123.0,116.39,91.11
2016,5,8,17,45,2.5,99.5,4.7,21.0,100.5,94.4,73.06
2016,5,8,18,0,0.0,78.0,4.3,21.0,78.0,72.53,54.83
2016,5,8,18,15,0.0,57.5,3.95,20.5,57.5,52.96,38.38
2016,5,8,18,30,0.0,37.0,3.6,20.0,37.0,33.11,21.5
2016,5,8,18,45,0.0,21.5,3.3,19.5,21.5,18.94,8.84
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.46,0.0
2016,5,8,19,15,0.0,3.0,3.0,19.0,3.0,2.73,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,20.5,9.5,4.35,19.0,10.5,8.64,0.0
2016,5,9,6,0,41.0,19.0,4.4,19.0,21.0,16.15,0.0
2016,5,9,6,15,127.0,41.0,4.6,19.5,59.0,32.58,21.42
2016,5,9,6,30,213.0,63.0,4.8,20.0,97.0,49.11,36.63
2016,5,9,6,45,265.5,83.5,5.0,20.5,143.5,64.03,50.03
2016,5,9,7,0,318.0,104.0,5.2,21.0,190.0,78.46,62.7
2016,5,9,7,15,240.0,127.0,5.5,21.5,200.5,93.26,75.36
2016,5,9,7,30,162.0,150.0,5.8,22.0,211.0,112.27,91.33
2016,5,9,7,45,324.5,158.0,6.1,22.5,304.0,112.81,91.32
2016,5,9,8,0,487.0,166.0,6.4,23.0,397.0,113.26,91.19
2016,5,9,8,15,269.0,200.5,6.45,23.5,330.5,162.26,116.46
2016,5,9,8,30,51.0,235.0,6.5,24.0,264.0,191.05,145.82
2016,5,9,8,45,332.0,217.0,6.6,24.5,433.5,229.58,164.33
2016,5,9,9,0,613.0,199.0,6.7,25.0,603.0,309.24,218.93
2016,5,9,9,15,354.0,272.0,6.65,25.0,509.5,325.98,242.35
2016,5,9,9,30,95.0,345.0,6.6,25.0,416.0,317.24,241.54
2016,5,9,9,45,98.0,365.0,6.55,25.5,441.5,343.89,261.5
2016,5,9,10,0,101.0,385.0,6.5,26.0,467.0,370.97,281.47
2016,5,9,10,15,78.0,385.5,6.35,26.5,451.0,368.71,279.02
2016,5,9,10,30,55.0,386.0,6.2,27.0,435.0,363.44,274.1
2016,5,9,10,45,54.5,401.5,6.05,27.5,450.5,382.56,287.47
2016,5,9,11,0,54.0,417.0,5.9,28.0,466.0,401.76,300.69
2016,5,9,11,15,418.0,312.5,5.75,28.0,708.5,592.2,447.43
2016,5,9,11,30,782.0,208.0,5.6,28.0,951.0,803.32,603.42
2016,5,9,11,45,826.5,180.0,5.45,28.5,973.5,847.9,632.08
2016,5,9,12,0,871.0,152.0,5.3,29.0,996.0,883.84,654.15
2016,5,9,12,15,871.5,152.0,5.2,29.0,999.5,912.6,672.73
2016,5,9,12,30,872.0,152.0,5.1,29.0,1003.0,938.43,689.28
2016,5,9,12,45,875.0,149.0,5.0,29.5,999.5,960.89,702.09
2016,5,9,13,0,878.0,146.0,4.9,30.0,996.0,980.13,712.7
2016,5,9,13,15,875.0,145.0,4.8,30.0,982.5,992.03,719.94
2016,5,9,13,30,872.0,144.0,4.7,30.0,969.0,1000.29,724.9
2016,5,9,13,45,870.5,141.0,4.65,30.0,948.5,1004.4,727.7
2016,5,9,14,0,869.0,138.0,4.6,30.0,928.0,1004.76,728.4
2016,5,9,14,15,861.5,136.0,4.55,30.0,899.5,996.43,723.53
2016,5,9,14,30,854.0,134.0,4.5,30.0,871.0,984.46,716.44
2016,5,9,14,45,845.5,131.5,4.45,30.0,835.0,967.48,706.19
2016,5,9,15,0,837.0,129.0,4.4,30.0,799.0,957.16,700.48
2016,5,9,15,15,824.0,126.0,4.3,30.0,757.0,928.42,682.33
2016,5,9,15,30,811.0,123.0,4.2,30.0,715.0,896.75,662.32
2016,5,9,15,45,793.5,120.0,4.15,30.0,667.5,858.35,637.96
2016,5,9,16,0,776.0,117.0,4.1,30.0,620.0,817.74,611.93
2016,5,9,16,15,754.5,113.0,3.95,29.5,569.0,770.76,582.03
2016,5,9,16,30,733.0,109.0,3.8,29.0,518.0,725.85,553.17
2016,5,9,16,45,703.5,104.0,3.7,29.0,464.0,669.37,514.64
2016,5,9,17,0,674.0,99.0,3.6,29.0,410.0,612.93,474.66
2016,5,9,17,15,634.5,92.5,3.4,28.0,355.0,548.51,428.68
2016,5,9,17,30,595.0,86.0,3.2,27.0,300.0,485.85,382.38
2016,5,9,17,45,540.5,77.5,3.0,26.5,246.0,414.61,327.01
2016,5,9,18,0,486.0,69.0,2.8,26.0,192.0,347.57,272.98
2016,5,9,18,15,402.5,57.5,2.85,25.5,142.5,268.71,208.24
2016,5,9,18,30,319.0,46.0,2.9,25.0,93.0,196.28,147.17
2016,5,9,18,45,198.0,30.5,2.95,24.5,55.5,119.12,80.47
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,45.85,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,6.82,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.5,2.25,20.5,10.0,8.64,0.0
2016,5,10,6,0,32.0,19.0,2.4,21.0,20.0,16.18,0.58
2016,5,10,6,15,106.0,42.5,2.55,21.5,58.0,33.65,22.21
2016,5,10,6,30,180.0,66.0,2.7,22.0,96.0,51.13,38.08
2016,5,10,6,45,266.5,82.5,2.9,22.5,145.0,63.37,49.06
2016,5,10,7,0,353.0,99.0,3.1,23.0,194.0,72.4,56.97
2016,5,10,7,15,208.0,123.0,3.15,23.5,182.5,90.45,72.29
2016,5,10,7,30,63.0,147.0,3.2,24.0,171.0,114.64,92.46
2016,5,10,7,45,323.5,140.0,3.3,24.5,291.0,101.31,80.73
2016,5,10,8,0,584.0,133.0,3.4,25.0,411.0,92.39,72.79
2016,5,10,8,15,614.5,140.0,3.35,25.5,463.5,139.69,85.27
2016,5,10,8,30,645.0,147.0,3.3,26.0,516.0,190.88,118.8
2016,5,10,8,45,679.5,147.5,3.3,26.5,568.0,241.59,157.79
2016,5,10,9,0,714.0,148.0,3.3,27.0,620.0,296.13,202.38
2016,5,10,9,15,731.0,152.0,3.3,27.0,665.5,351.21,248.95
2016,5,10,9,30,748.0,156.0,3.3,27.0,711.0,407.46,295.92
2016,5,10,9,45,765.5,157.0,3.35,27.5,752.0,466.02,342.95
2016,5,10,10,0,783.0,158.0,3.4,28.0,793.0,520.83,385.98
2016,5,10,10,15,792.0,160.5,3.45,28.5,826.5,572.59,425.54
2016,5,10,10,30,801.0,163.0,3.5,29.0,860.0,623.58,463.32
2016,5,10,10,45,808.0,164.5,3.55,29.5,887.0,671.41,497.83
2016,5,10,11,0,815.0,166.0,3.6,30.0,914.0,717.81,530.41
2016,5,10,11,15,819.5,167.0,3.65,30.0,933.0,760.27,560.64
2016,5,10,11,30,824.0,168.0,3.7,30.0,952.0,800.68,588.58
2016,5,10,11,45,821.5,172.0,3.8,30.0,961.5,835.81,612.11
2016,5,10,12,0,819.0,176.0,3.9,30.0,971.0,868.17,633.77
2016,5,10,12,15,819.5,176.5,3.95,30.0,974.5,897.15,652.93
2016,5,10,12,30,820.0,177.0,4.0,30.0,978.0,923.29,670.23
2016,5,10,12,45,812.5,180.5,4.05,30.5,971.0,941.81,681.2
2016,5,10,13,0,805.0,184.0,4.1,31.0,964.0,956.94,690.04
2016,5,10,13,15,801.5,183.0,4.1,31.0,951.0,968.15,697.54
2016,5,10,13,30,798.0,182.0,4.1,31.0,938.0,975.85,702.9
2016,5,10,13,45,785.0,185.0,4.15,31.0,915.0,974.6,702.86
2016,5,10,14,0,772.0,188.0,4.2,31.0,892.0,969.79,700.69
2016,5,10,14,15,763.5,186.0,4.2,30.5,863.5,961.03,697.21
2016,5,10,14,30,755.0,184.0,4.2,30.0,835.0,948.88,691.61
2016,5,10,14,45,733.5,186.5,4.2,30.0,798.0,932.83,682.15
2016,5,10,15,0,712.0,189.0,4.2,30.0,761.0,906.92,666.19
2016,5,10,15,15,697.0,185.0,4.15,30.0,720.5,877.66,647.8
2016,5,10,15,30,682.0,181.0,4.1,30.0,680.0,845.91,627.71
2016,5,10,15,45,651.5,180.5,4.05,30.0,632.0,801.82,599.06
2016,5,10,16,0,621.0,180.0,4.0,30.0,584.0,756.51,568.92
2016,5,10,16,15,595.5,173.0,3.85,29.5,534.5,707.77,536.59
2016,5,10,16,30,570.0,166.0,3.7,29.0,485.0,652.46,499.12
2016,5,10,16,45,528.0,160.0,3.6,29.0,432.0,592.28,456.13
2016,5,10,17,0,486.0,154.0,3.5,29.0,379.0,533.71,413.47
2016,5,10,17,15,444.0,142.0,3.35,28.5,327.0,470.63,367.24
2016,5,10,17,30,402.0,130.0,3.2,28.0,275.0,410.14,321.68
2016,5,10,17,45,342.5,115.0,3.1,27.5,223.5,339.51,266.88
2016,5,10,18,0,283.0,100.0,3.0,27.0,172.0,265.44,207.93
2016,5,10,18,15,215.5,79.5,3.05,26.5,126.5,197.18,152.16
2016,5,10,18,30,148.0,59.0,3.1,26.0,81.0,136.04,101.31
2016,5,10,18,45,74.0,35.5,3.2,25.5,46.5,69.33,45.56
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,10.56,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,9.0,2.05,18.5,10.5,8.19,0.0
2016,5,11,6,0,64.0,18.0,2.3,19.0,21.0,14.85,1.13
2016,5,11,6,15,149.5,38.5,2.55,19.5,59.5,30.86,20.18
2016,5,11,6,30,235.0,59.0,2.8,20.0,98.0,44.83,33.04
2016,5,11,6,45,302.0,76.5,3.05,20.5,146.0,57.04,44.02
2016,5,11,7,0,369.0,94.0,3.3,21.0,194.0,68.73,54.28
2016,5,11,7,15,423.0,107.0,3.55,21.5,247.0,76.61,60.97
2016,5,11,7,30,477.0,120.0,3.8,22.0,300.0,84.11,67.14
2016,5,11,7,45,510.0,132.5,4.1,23.0,352.5,90.71,72.27
2016,5,11,8,0,543.0,145.0,4.4,24.0,405.0,100.39,79.87
2016,5,11,8,15,574.0,154.0,4.45,24.5,457.5,147.27,93.1
2016,5,11,8,30,605.0,163.0,4.5,25.0,510.0,197.54,126.39
2016,5,11,8,45,616.5,175.0,4.6,25.5,557.0,249.9,167.69
2016,5,11,9,0,628.0,187.0,4.7,26.0,604.0,303.46,212.1
2016,5,11,9,15,646.5,193.5,4.7,26.5,649.5,355.97,255.84
2016,5,11,9,30,665.0,200.0,4.7,27.0,695.0,410.04,300.26
2016,5,11,9,45,662.5,215.0,4.7,27.5,730.5,462.96,342.95
2016,5,11,10,0,660.0,230.0,4.7,28.0,766.0,514.72,383.4
2016,5,11,10,15,671.0,234.5,4.6,28.0,800.0,564.12,421.56
2016,5,11,10,30,682.0,239.0,4.5,28.0,834.0,613.34,458.58
2016,5,11,10,45,678.5,250.0,4.45,28.5,857.5,658.11,490.59
2016,5,11,11,0,675.0,261.0,4.4,29.0,881.0,701.02,520.4
2016,5,11,11,15,680.5,264.0,4.3,29.0,900.5,741.9,549.21
2016,5,11,11,30,686.0,267.0,4.2,29.0,920.0,781.33,576.46
2016,5,11,11,45,768.0,214.5,4.1,29.5,954.0,828.18,609.3
2016,5,11,12,0,850.0,162.0,4.0,30.0,988.0,880.91,642.76
2016,5,11,12,15,594.0,314.0,3.9,30.0,892.5,827.13,602.24
2016,5,11,12,30,338.0,466.0,3.8,30.0,797.0,752.84,545.03
2016,5,11,12,45,196.0,456.5,3.7,30.5,648.5,618.04,449.4
2016,5,11,13,0,54.0,447.0,3.6,31.0,500.0,472.11,343.43
2016,5,11,13,15,41.5,413.0,3.5,31.0,453.5,430.93,314.67
2016,5,11,13,30,29.0,379.0,3.4,31.0,407.0,388.47,284.33
2016,5,11,13,45,182.0,405.5,3.3,31.0,572.0,580.94,425.18
2016,5,11,14,0,335.0,432.0,3.2,31.0,737.0,775.67,559.94
2016,5,11,14,15,562.0,300.0,3.1,31.0,793.0,881.47,635.71
2016,5,11,14,30,789.0,168.0,3.0,31.0,849.0,964.91,692.33
2016,5,11,14,45,452.0,278.0,2.95,31.0,665.0,749.3,546.09
2016,5,11,15,0,115.0,388.0,2.9,31.0,481.0,509.22,373.04
2016,5,11,15,15,176.5,365.0,2.9,30.5,498.5,543.17,401.72
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,573.67,426.61
2016,5,11,15,45,292.5,306.5,2.9,30.0,506.5,595.26,444.21
2016,5,11,16,0,347.0,271.0,2.9,30.0,497.0,596.93,448.07
2016,5,11,16,15,446.0,224.0,2.85,29.5,490.0,632.08,477.17
2016,5,11,16,30,545.0,177.0,2.8,29.0,483.0,644.09,489.81
2016,5,11,16,45,511.0,167.5,2.8,29.0,431.0,587.09,449.58
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,531.1,409.58
2016,5,11,17,15,434.5,145.0,2.65,28.5,327.0,467.06,362.94
2016,5,11,17,30,392.0,132.0,2.5,28.0,275.0,405.68,316.99
2016,5,11,17,45,342.0,115.5,2.35,27.5,224.5,339.33,265.83
2016,5,11,18,0,292.0,99.0,2.2,27.0,174.0,268.36,209.64
2016,5,11,18,15,225.0,78.5,2.25,26.5,127.5,199.8,153.94
2016,5,11,18,30,158.0,58.0,2.3,26.0,81.0,138.23,102.91
2016,5,11,18,45,92.5,35.0,2.35,25.5,47.0,80.64,54.07
2016,5,11,19,0,27.0,12.0,2.4,25.0,13.0,20.57,0.0
2016,5,11,19,15,13.5,6.0,2.65,24.5,6.5,8.53,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,33.5,10.5,1.1,19.5,12.5,9.55,0.0
2016,5,12,6,0,67.0,21.0,1.2,20.0,25.0,17.17,3.11
2016,5,12,6,15,156.5,41.0,1.4,20.5,63.5,32.72,21.73
2016,5,12,6,30,246.0,61.0,1.6,21.0,102.0,46.36,34.24
2016,5,12,6,45,182.0,82.5,1.8,21.5,119.0,63.06,49.03
2016,5,12,7,0,118.0,104.0,2.0,22.0,136.0,80.62,64.26
2016,5,12,7,15,176.0,125.0,2.0,22.5,185.5,95.73,77.03
2016,5,12,7,30,234.0,146.0,2.0,23.0,235.0,105.1,84.63
2016,5,12,7,45,209.5,174.5,2.05,23.5,263.5,128.64,103.95
2016,5,12,8,0,185.0,203.0,2.1,24.0,292.0,147.57,119.06
2016,5,12,8,15,92.5,176.0,2.05,24.0,220.5,140.93,104.78
2016,5,12,8,30,0.0,149.0,2.0,24.0,149.0,128.09,97.51
2016,5,12,8,45,0.0,108.0,2.0,24.5,108.0,95.16,70.94
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,59.35,42.13
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,110.39,82.22
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,160.31,120.49
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,112.77,83.21
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,63.07,44.22
2016,5,12,10,15,217.0,214.5,1.7,27.0,404.0,300.83,226.96
2016,5,12,10,30,434.0,358.0,1.6,27.0,737.0,561.19,413.54
2016,5,12,10,45,414.0,379.5,1.55,27.5,750.5,593.03,433.0
2016,5,12,11,0,394.0,401.0,1.5,28.0,764.0,623.31,452.36
2016,5,12,11,15,277.5,444.5,1.5,28.0,702.5,597.26,432.63
2016,5,12,11,30,161.0,488.0,1.5,28.0,641.0,560.62,405.35
2016,5,12,11,45,130.5,487.5,1.55,28.5,613.0,547.56,395.5
2016,5,12,12,0,100.0,487.0,1.6,29.0,585.0,527.09,380.32
2016,5,12,12,15,103.0,490.5,1.65,29.0,591.5,540.54,389.97
2016,5,12,12,30,106.0,494.0,1.7,29.0,598.0,553.74,399.23
2016,5,12,12,45,268.0,459.0,1.75,29.0,719.5,694.79,499.0
2016,5,12,13,0,430.0,424.0,1.8,29.0,841.0,833.21,592.78
2016,5,12,13,15,359.0,445.0,1.85,29.0,790.0,789.74,562.45
2016,5,12,13,30,288.0,466.0,1.9,29.0,739.0,750.45,535.95
2016,5,12,13,45,149.5,344.5,1.95,29.0,486.0,487.72,357.38
2016,5,12,14,0,11.0,223.0,2.0,29.0,233.0,212.84,156.82
2016,5,12,14,15,222.5,288.0,2.0,28.5,481.0,520.02,387.83
2016,5,12,14,30,434.0,353.0,2.0,28.0,729.0,808.62,587.08
2016,5,12,14,45,359.0,364.5,2.0,28.0,667.0,733.57,533.93
2016,5,12,15,0,284.0,376.0,2.0,28.0,605.0,672.24,492.02
2016,5,12,15,15,207.0,361.5,1.95,28.0,524.0,567.39,419.43
2016,5,12,15,30,130.0,347.0,1.9,28.0,443.0,479.86,357.09
2016,5,12,15,45,356.0,272.0,1.9,28.0,510.0,613.5,459.35
2016,5,12,16,0,582.0,197.0,1.9,28.0,577.0,733.01,547.03
2016,5,12,16,15,556.5,188.5,1.8,27.5,528.0,684.49,513.98
2016,5,12,16,30,531.0,180.0,1.7,27.0,479.0,635.6,481.49
2016,5,12,16,45,500.0,169.5,1.6,27.0,428.5,580.36,442.88
2016,5,12,17,0,469.0,159.0,1.5,27.0,378.0,525.92,404.08
2016,5,12,17,15,427.5,146.5,1.35,26.5,326.5,463.52,358.94
2016,5,12,17,30,386.0,134.0,1.2,26.0,275.0,403.69,314.47
2016,5,12,17,45,333.0,118.0,1.1,25.5,224.5,326.52,255.7
2016,5,12,18,0,280.0,102.0,1.0,25.0,174.0,265.45,207.43
2016,5,12,18,15,215.5,81.0,0.95,24.5,128.5,198.22,153.03
2016,5,12,18,30,151.0,60.0,0.9,24.0,83.0,137.68,103.01
2016,5,12,18,45,75.5,37.0,0.9,24.0,48.5,71.17,47.7
2016,5,12,19,0,0.0,14.0,0.9,24.0,14.0,12.33,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.5,7.0,6.37,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
