Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.35,19.0,9.0,7.73,0.0
2016,5,13,6,0,19.0,17.0,2.4,19.0,18.0,14.71,2.55
2016,5,13,6,15,65.5,44.0,2.4,19.0,54.0,35.7,24.43
2016,5,13,6,30,112.0,71.0,2.4,19.0,90.0,55.71,42.61
2016,5,13,6,45,167.5,96.0,2.4,19.5,136.5,73.93,58.87
2016,5,13,7,0,223.0,121.0,2.4,20.0,183.0,89.21,72.21
2016,5,13,7,15,270.5,141.5,2.4,20.5,233.0,102.74,83.69
2016,5,13,7,30,318.0,162.0,2.4,21.0,283.0,115.73,94.4
2016,5,13,7,45,361.0,177.0,2.4,21.5,334.5,124.79,101.55
2016,5,13,8,0,404.0,192.0,2.4,22.0,386.0,136.46,110.76
2016,5,13,8,15,435.5,204.5,2.4,22.5,436.5,171.07,117.33
2016,5,13,8,30,467.0,217.0,2.4,23.0,487.0,216.29,147.41
2016,5,13,8,45,493.5,227.0,2.4,24.0,535.0,262.56,182.26
2016,5,13,9,0,520.0,237.0,2.4,25.0,583.0,311.84,221.04
2016,5,13,9,15,540.5,245.0,2.35,25.0,627.5,360.52,260.73
2016,5,13,9,30,561.0,253.0,2.3,25.0,672.0,411.07,301.47
2016,5,13,9,45,584.0,255.5,2.25,25.5,712.5,460.14,339.75
2016,5,13,10,0,607.0,258.0,2.2,26.0,753.0,509.85,377.5
2016,5,13,10,15,619.0,262.5,2.1,26.5,786.0,557.01,412.15
2016,5,13,10,30,631.0,267.0,2.0,27.0,819.0,604.24,445.68
2016,5,13,10,45,646.5,266.5,1.95,27.5,847.0,649.5,477.11
2016,5,13,11,0,662.0,266.0,1.9,28.0,875.0,694.6,507.55
2016,5,13,11,15,477.5,366.5,1.85,28.0,811.0,678.94,493.41
2016,5,13,11,30,293.0,467.0,1.8,28.0,747.0,645.96,467.06
2016,5,13,11,45,279.0,477.0,1.75,28.0,746.5,661.26,477.09
2016,5,13,12,0,265.0,487.0,1.7,28.0,746.0,674.96,485.52
2016,5,13,12,15,499.0,362.0,1.65,28.0,850.5,787.64,566.05
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,903.23,644.98
2016,5,13,12,45,464.5,368.0,1.6,28.5,822.5,798.44,569.11
2016,5,13,13,0,196.0,499.0,1.6,29.0,690.0,666.19,474.89
2016,5,13,13,15,457.5,367.5,1.6,29.0,804.5,818.39,583.7
2016,5,13,13,30,719.0,236.0,1.6,29.0,919.0,956.44,676.49
2016,5,13,13,45,714.5,233.0,1.6,29.0,899.0,957.8,676.3
2016,5,13,14,0,710.0,230.0,1.6,29.0,879.0,955.78,675.68
2016,5,13,14,15,375.0,299.0,1.6,29.0,641.5,695.25,502.3
2016,5,13,14,30,40.0,368.0,1.6,29.0,404.0,396.52,289.62
2016,5,13,14,45,200.5,361.5,1.6,29.0,525.0,561.75,412.7
2016,5,13,15,0,361.0,355.0,1.6,29.0,646.0,722.64,524.79
2016,5,13,15,15,236.0,350.0,1.55,28.5,536.5,596.91,437.19
2016,5,13,15,30,111.0,345.0,1.5,28.0,427.0,444.86,330.18
2016,5,13,15,45,264.0,299.0,1.5,28.0,476.5,560.55,418.04
2016,5,13,16,0,417.0,253.0,1.5,28.0,526.0,650.28,483.99
2016,5,13,16,15,409.0,231.5,1.45,27.5,481.5,608.05,455.92
2016,5,13,16,30,401.0,210.0,1.4,27.0,437.0,564.57,427.54
2016,5,13,16,45,355.0,195.0,1.35,27.0,381.0,485.28,371.45
2016,5,13,17,0,309.0,180.0,1.3,27.0,325.0,422.5,325.98
2016,5,13,17,15,264.5,168.0,1.2,26.5,280.5,367.28,285.33
2016,5,13,17,30,220.0,156.0,1.1,26.0,236.0,315.69,246.36
2016,5,13,17,45,242.5,131.0,1.0,26.0,205.5,290.52,227.05
2016,5,13,18,0,265.0,106.0,0.9,26.0,175.0,262.24,204.03
2016,5,13,18,15,202.5,84.0,0.9,25.5,129.5,195.67,150.43
2016,5,13,18,30,140.0,62.0,0.9,25.0,84.0,135.53,101.09
2016,5,13,18,45,70.0,38.5,0.9,24.5,49.5,71.07,47.86
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.22,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,3.5,10.5,1.6,20.5,11.0,9.55,0.0
2016,5,14,6,0,7.0,21.0,1.7,21.0,22.0,18.27,5.13
2016,5,14,6,15,65.5,43.0,1.7,21.0,54.0,35.07,23.75
2016,5,14,6,30,124.0,65.0,1.7,21.0,86.0,51.9,39.03
2016,5,14,6,45,180.0,82.0,1.7,21.5,125.5,62.72,48.77
2016,5,14,7,0,236.0,99.0,1.7,22.0,165.0,74.71,59.19
2016,5,14,7,15,228.5,124.0,1.65,22.5,199.5,91.2,73.15
2016,5,14,7,30,221.0,149.0,1.6,23.0,234.0,106.88,86.09
2016,5,14,7,45,215.0,175.5,1.55,24.0,268.5,129.34,104.22
2016,5,14,8,0,209.0,202.0,1.5,25.0,303.0,147.55,118.38
2016,5,14,8,15,191.5,229.5,1.5,25.0,330.5,182.28,133.11
2016,5,14,8,30,174.0,257.0,1.5,25.0,358.0,215.34,157.35
2016,5,14,8,45,146.5,281.5,1.5,25.5,372.0,242.73,178.84
2016,5,14,9,0,119.0,306.0,1.5,26.0,386.0,267.02,198.07
2016,5,14,9,15,85.5,314.0,1.45,26.0,373.5,280.76,209.43
2016,5,14,9,30,52.0,322.0,1.4,26.0,361.0,283.45,211.96
2016,5,14,9,45,40.5,321.5,1.4,26.0,353.0,285.03,213.14
2016,5,14,10,0,29.0,321.0,1.4,26.0,345.0,284.71,212.74
2016,5,14,10,15,28.5,331.5,1.3,26.0,355.5,297.6,221.86
2016,5,14,10,30,28.0,342.0,1.2,26.0,366.0,310.45,230.8
2016,5,14,10,45,27.5,351.0,1.15,26.0,376.0,322.04,238.85
2016,5,14,11,0,27.0,360.0,1.1,26.0,386.0,333.62,246.86
2016,5,14,11,15,13.5,238.0,1.0,26.0,251.0,220.67,163.7
2016,5,14,11,30,0.0,116.0,0.9,26.0,116.0,103.29,74.95
2016,5,14,11,45,0.5,126.5,0.8,26.0,127.0,113.17,82.74
2016,5,14,12,0,1.0,137.0,0.7,26.0,138.0,123.14,90.3
2016,5,14,12,15,9.0,226.0,0.65,25.5,235.5,210.26,156.41
2016,5,14,12,30,17.0,315.0,0.6,25.0,333.0,298.87,221.44
2016,5,14,12,45,17.0,314.0,0.6,25.0,331.5,299.23,221.17
2016,5,14,13,0,17.0,313.0,0.6,25.0,330.0,299.45,221.4
2016,5,14,13,15,8.5,216.0,0.65,24.5,224.5,202.94,150.89
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,106.59,78.1
2016,5,14,13,45,2.5,141.5,0.8,24.0,144.0,129.44,96.23
2016,5,14,14,0,5.0,164.0,0.9,24.0,169.0,152.47,114.12
2016,5,14,14,15,2.5,129.0,1.0,23.5,131.5,118.05,87.75
2016,5,14,14,30,0.0,94.0,1.1,23.0,94.0,83.79,61.18
2016,5,14,14,45,0.0,79.5,1.25,23.0,79.5,70.68,50.98
2016,5,14,15,0,0.0,65.0,1.4,23.0,65.0,57.72,40.77
2016,5,14,15,15,0.0,46.5,1.45,23.0,46.5,41.23,27.66
2016,5,14,15,30,0.0,28.0,1.5,23.0,28.0,24.79,14.47
2016,5,14,15,45,0.0,21.5,1.6,23.0,21.5,19.01,9.83
2016,5,14,16,0,0.0,15.0,1.7,23.0,15.0,13.25,5.17
2016,5,14,16,15,11.5,111.5,1.65,22.5,118.0,109.05,83.32
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,212.32,165.73
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,295.77,233.32
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,348.17,275.78
2016,5,14,17,15,164.0,178.5,1.65,21.5,249.0,301.14,239.62
2016,5,14,17,30,132.0,161.0,1.7,21.0,210.0,256.79,205.16
2016,5,14,17,45,116.5,135.0,1.75,21.0,172.5,214.43,171.34
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,173.14,137.51
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,127.63,99.68
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,78.33,58.27
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,44.5,29.09
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,11.44,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,5.91,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,7.28,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,14.09,3.31
2016,5,15,6,15,7.0,38.0,2.7,15.0,39.0,32.68,22.41
2016,5,15,6,30,14.0,60.0,2.7,15.0,62.0,50.61,38.92
2016,5,15,6,45,35.0,82.0,2.75,15.0,91.0,66.64,53.56
2016,5,15,7,0,56.0,104.0,2.8,15.0,120.0,83.35,68.53
2016,5,15,7,15,60.0,127.5,2.8,15.5,148.0,100.6,83.51
2016,5,15,7,30,64.0,151.0,2.8,16.0,176.0,117.47,97.8
2016,5,15,7,45,70.0,176.0,2.85,16.5,207.0,134.84,112.25
2016,5,15,8,0,76.0,201.0,2.9,17.0,238.0,152.68,126.82
2016,5,15,8,15,89.0,228.0,2.9,17.0,276.5,180.91,140.39
2016,5,15,8,30,102.0,255.0,2.9,17.0,315.0,211.25,162.9
2016,5,15,8,45,88.5,275.0,2.95,17.5,330.5,233.64,180.61
2016,5,15,9,0,75.0,295.0,3.0,18.0,346.0,254.43,197.14
2016,5,15,9,15,111.0,326.0,2.95,18.5,406.5,297.43,229.39
2016,5,15,9,30,147.0,357.0,2.9,19.0,467.0,339.45,260.88
2016,5,15,9,45,232.0,365.5,2.9,19.5,550.5,397.25,304.05
2016,5,15,10,0,317.0,374.0,2.9,20.0,634.0,459.51,350.67
2016,5,15,10,15,283.5,400.5,2.85,20.5,640.5,484.72,369.08
2016,5,15,10,30,250.0,427.0,2.8,21.0,647.0,506.45,384.29
2016,5,15,10,45,137.0,387.5,2.8,21.5,509.0,422.19,321.02
2016,5,15,11,0,24.0,348.0,2.8,22.0,371.0,321.85,244.22
2016,5,15,11,15,34.5,385.5,2.7,22.0,418.5,365.2,276.77
2016,5,15,11,30,45.0,423.0,2.6,22.0,466.0,410.9,310.16
2016,5,15,11,45,34.0,393.5,2.55,22.0,426.5,381.09,287.71
2016,5,15,12,0,23.0,364.0,2.5,22.0,387.0,344.78,260.64
2016,5,15,12,15,38.5,408.0,2.45,22.0,446.0,406.98,306.88
2016,5,15,12,30,54.0,452.0,2.4,22.0,505.0,466.33,349.93
2016,5,15,12,45,42.5,424.0,2.35,22.5,465.5,434.05,325.37
2016,5,15,13,0,31.0,396.0,2.3,23.0,426.0,400.27,300.11
2016,5,15,13,15,35.5,404.0,2.3,23.0,438.5,415.4,311.56
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,430.57,322.84
2016,5,15,13,45,30.0,369.0,2.3,23.0,398.0,381.07,286.76
2016,5,15,14,0,20.0,326.0,2.3,23.0,345.0,318.13,240.52
2016,5,15,14,15,15.5,280.0,2.3,23.0,294.5,270.87,205.54
2016,5,15,14,30,11.0,234.0,2.3,23.0,244.0,223.52,169.92
2016,5,15,14,45,12.5,245.0,2.3,23.0,255.5,235.68,179.66
2016,5,15,15,0,14.0,256.0,2.3,23.0,267.0,248.02,189.41
2016,5,15,15,15,14.0,249.5,2.3,22.5,260.5,242.25,185.72
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,236.48,182.09
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,155.57,119.31
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,77.14,57.01
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,139.42,107.81
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,204.98,160.65
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,122.47,94.87
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,45.04,31.73
2016,5,15,17,15,0.0,44.0,1.95,21.0,44.0,38.82,26.75
2016,5,15,17,30,0.0,37.0,1.8,21.0,37.0,32.61,21.67
2016,5,15,17,45,0.0,30.5,1.7,21.0,30.5,26.86,16.91
2016,5,15,18,0,0.0,24.0,1.6,21.0,24.0,21.11,12.09
2016,5,15,18,15,0.0,18.0,1.45,20.5,18.0,15.82,7.6
2016,5,15,18,30,0.0,12.0,1.3,20.0,12.0,10.53,3.07
2016,5,15,18,45,0.0,7.0,1.15,20.0,7.0,6.14,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.73,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.97,4.16
2016,5,16,6,15,0.5,37.5,2.05,18.0,37.5,32.33,21.86
2016,5,16,6,30,1.0,58.0,2.3,18.0,58.0,49.17,37.22
2016,5,16,6,45,14.0,79.5,2.55,18.5,83.5,66.64,52.82
2016,5,16,7,0,27.0,101.0,2.8,19.0,109.0,81.32,65.69
2016,5,16,7,15,30.0,122.5,3.0,19.0,133.0,97.33,79.54
2016,5,16,7,30,33.0,144.0,3.2,19.0,157.0,112.99,92.84
2016,5,16,7,45,121.0,174.0,3.4,19.5,231.5,127.78,104.98
2016,5,16,8,0,209.0,204.0,3.6,20.0,306.0,148.84,122.22
2016,5,16,8,15,117.0,210.5,3.7,20.0,269.0,164.96,125.11
2016,5,16,8,30,25.0,217.0,3.8,20.0,232.0,183.39,142.51
2016,5,16,8,45,26.5,235.5,3.9,20.5,252.5,201.85,156.38
2016,5,16,9,0,28.0,254.0,4.0,21.0,273.0,213.16,164.62
2016,5,16,9,15,14.0,167.0,3.95,21.0,176.5,149.76,114.78
2016,5,16,9,30,0.0,80.0,3.9,21.0,80.0,71.0,51.98
2016,5,16,9,45,0.0,106.5,3.85,21.5,106.5,94.36,70.5
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,117.44,88.51
2016,5,16,10,15,27.0,263.0,3.65,22.5,287.0,240.73,184.31
2016,5,16,10,30,54.0,393.0,3.5,23.0,441.0,367.3,279.14
2016,5,16,10,45,79.0,425.0,3.35,23.5,497.0,416.41,314.48
2016,5,16,11,0,104.0,457.0,3.2,24.0,553.0,468.44,351.64
2016,5,16,11,15,68.5,426.0,3.05,24.0,490.0,424.86,318.87
2016,5,16,11,30,33.0,395.0,2.9,24.0,427.0,376.84,282.84
2016,5,16,11,45,29.0,385.0,2.8,24.5,413.5,369.25,276.62
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,360.93,269.75
2016,5,16,12,15,23.0,362.0,2.75,25.0,385.0,344.98,258.1
2016,5,16,12,30,21.0,349.0,2.8,25.0,370.0,333.25,249.57
2016,5,16,12,45,66.0,421.0,2.85,25.5,486.0,452.69,337.39
2016,5,16,13,0,111.0,493.0,2.9,26.0,602.0,568.69,419.56
2016,5,16,13,15,85.0,468.0,3.0,26.0,550.5,524.83,387.92
2016,5,16,13,30,59.0,443.0,3.1,26.0,499.0,479.23,355.46
2016,5,16,13,45,41.0,391.0,3.25,26.0,429.5,413.32,308.36
2016,5,16,14,0,23.0,339.0,3.4,26.0,360.0,333.3,249.96
2016,5,16,14,15,25.0,338.0,3.5,26.0,360.5,348.99,262.25
2016,5,16,14,30,27.0,337.0,3.6,26.0,361.0,351.56,264.63
2016,5,16,14,45,17.5,269.5,3.7,26.0,285.0,263.75,199.28
2016,5,16,15,0,8.0,202.0,3.8,26.0,209.0,190.94,144.1
2016,5,16,15,15,11.5,225.0,3.85,25.5,234.5,216.29,164.45
2016,5,16,15,30,15.0,248.0,3.9,25.0,260.0,242.18,185.11
2016,5,16,15,45,12.5,227.5,4.0,25.0,236.5,220.52,168.8
2016,5,16,16,0,10.0,207.0,4.1,25.0,213.0,198.91,152.5
2016,5,16,16,15,15.0,206.5,4.1,24.5,215.0,203.3,156.92
2016,5,16,16,30,20.0,206.0,4.1,24.0,217.0,207.67,161.33
2016,5,16,16,45,218.0,184.0,4.1,24.0,288.0,368.9,292.92
2016,5,16,17,0,416.0,162.0,4.1,24.0,359.0,489.57,388.94
2016,5,16,17,15,393.5,145.0,4.05,23.5,312.0,437.44,349.34
2016,5,16,17,30,371.0,128.0,4.0,23.0,265.0,386.17,309.97
2016,5,16,17,45,432.0,99.5,3.95,22.5,233.5,370.11,297.81
2016,5,16,18,0,493.0,71.0,3.9,22.0,202.0,350.83,281.1
2016,5,16,18,15,416.0,60.0,3.65,21.5,153.0,275.62,217.8
2016,5,16,18,30,339.0,49.0,3.4,21.0,104.0,205.56,157.63
2016,5,16,18,45,231.5,34.0,3.2,20.5,65.0,132.59,94.66
2016,5,16,19,0,124.0,19.0,3.0,20.0,26.0,65.49,14.57
2016,5,16,19,15,62.0,9.5,2.9,19.5,13.0,22.68,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.36,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.63,0.0
2016,5,17,6,15,0.0,7.5,2.55,18.0,7.5,6.58,0.0
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,10.53,3.57
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,14.94,7.53
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,19.35,11.45
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,39.25,28.89
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,59.22,46.12
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,58.78,45.47
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,58.35,44.82
2016,5,17,8,15,0.0,38.0,3.5,21.5,38.0,33.55,22.06
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,8.82,1.61
2016,5,17,8,45,0.0,68.0,3.5,22.5,68.0,60.21,43.47
2016,5,17,9,0,0.0,126.0,3.5,23.0,126.0,110.58,83.58
2016,5,17,9,15,11.0,200.5,3.45,23.0,208.5,176.29,134.84
2016,5,17,9,30,22.0,275.0,3.4,23.0,291.0,242.55,185.64
2016,5,17,9,45,14.0,227.5,3.35,23.5,238.0,203.16,154.67
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,160.76,121.45
2016,5,17,10,15,69.0,308.0,3.25,24.0,368.5,300.35,228.49
2016,5,17,10,30,132.0,436.0,3.2,24.0,552.0,445.29,335.74
2016,5,17,10,45,76.5,382.5,3.15,24.5,450.0,379.46,285.74
2016,5,17,11,0,21.0,329.0,3.1,25.0,348.0,303.29,227.96
2016,5,17,11,15,19.5,325.0,3.05,25.0,343.5,300.98,226.27
2016,5,17,11,30,18.0,321.0,3.0,25.0,339.0,298.34,224.13
2016,5,17,11,45,45.0,396.0,2.95,25.0,440.5,391.83,293.51
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,487.22,362.31
2016,5,17,12,15,154.5,485.5,2.85,25.0,637.5,584.89,433.1
2016,5,17,12,30,237.0,500.0,2.8,25.0,733.0,682.48,502.19
2016,5,17,12,45,522.0,337.5,2.8,25.5,847.5,819.74,602.62
2016,5,17,13,0,807.0,175.0,2.8,26.0,962.0,942.6,686.79
2016,5,17,13,15,804.0,174.0,2.8,26.0,949.5,954.16,693.55
2016,5,17,13,30,801.0,173.0,2.8,26.0,937.0,962.26,699.13
2016,5,17,13,45,793.5,173.0,2.8,26.0,916.0,963.45,700.37
2016,5,17,14,0,786.0,173.0,2.8,26.0,895.0,961.11,699.51
2016,5,17,14,15,778.5,171.0,2.8,26.0,867.5,953.31,695.24
2016,5,17,14,30,771.0,169.0,2.8,26.0,840.0,942.12,688.9
2016,5,17,14,45,767.5,162.0,2.85,26.0,807.0,926.35,680.06
2016,5,17,15,0,764.0,155.0,2.9,26.0,774.0,907.23,669.08
2016,5,17,15,15,750.5,152.0,2.9,25.5,734.0,879.74,653.46
2016,5,17,15,30,737.0,149.0,2.9,25.0,694.0,854.56,639.37
2016,5,17,15,45,718.5,145.5,2.95,25.0,648.5,816.99,615.74
2016,5,17,16,0,700.0,142.0,3.0,25.0,603.0,777.52,590.61
2016,5,17,16,15,528.5,183.0,2.95,25.0,515.0,651.93,501.2
2016,5,17,16,30,357.0,224.0,2.9,25.0,427.0,529.33,410.14
2016,5,17,16,45,293.0,209.5,2.9,25.0,365.5,453.13,354.0
2016,5,17,17,0,229.0,195.0,2.9,25.0,304.0,381.17,299.49
2016,5,17,17,15,215.0,172.0,2.8,24.5,264.0,326.21,258.4
2016,5,17,17,30,201.0,149.0,2.7,24.0,224.0,283.85,225.91
2016,5,17,17,45,179.5,126.5,2.65,23.5,185.0,238.62,190.1
2016,5,17,18,0,158.0,104.0,2.6,23.0,146.0,195.04,154.66
2016,5,17,18,15,126.0,81.5,2.6,22.5,110.5,148.46,115.87
2016,5,17,18,30,94.0,59.0,2.6,22.0,75.0,104.84,78.93
2016,5,17,18,45,47.0,38.5,2.6,22.0,46.5,61.59,42.19
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,15.99,0.6
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,7.28,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,14.08,4.24
2016,5,18,6,15,0.0,36.5,3.75,15.0,36.5,31.65,21.63
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,48.54,37.16
2016,5,18,6,45,9.0,78.5,3.7,15.5,81.0,66.01,52.94
2016,5,18,7,0,18.0,100.0,3.7,16.0,105.0,83.35,68.28
2016,5,18,7,15,56.0,128.0,3.65,16.0,149.0,101.09,83.79
2016,5,18,7,30,94.0,156.0,3.6,16.0,193.0,120.9,100.81
2016,5,18,7,45,53.0,162.0,3.6,16.5,183.5,126.38,104.98
2016,5,18,8,0,12.0,168.0,3.6,17.0,174.0,138.8,115.04
2016,5,18,8,15,14.5,187.5,3.5,17.5,196.0,156.66,123.3
2016,5,18,8,30,17.0,207.0,3.4,18.0,218.0,174.96,137.1
2016,5,18,8,45,52.5,254.5,3.35,18.5,289.5,212.52,164.85
2016,5,18,9,0,88.0,302.0,3.3,19.0,361.0,262.47,202.4
2016,5,18,9,15,90.0,323.0,3.3,19.5,387.0,288.27,222.07
2016,5,18,9,30,92.0,344.0,3.3,20.0,413.0,314.42,241.87
2016,5,18,9,45,67.5,346.5,3.3,20.5,398.5,315.43,242.47
2016,5,18,10,0,43.0,349.0,3.3,21.0,384.0,313.1,240.21
2016,5,18,10,15,54.0,377.5,3.25,21.0,423.5,347.74,266.25
2016,5,18,10,30,65.0,406.0,3.2,21.0,463.0,383.99,293.19
2016,5,18,10,45,39.5,337.0,3.15,21.5,372.5,317.5,242.34
2016,5,18,11,0,14.0,268.0,3.1,22.0,282.0,245.69,187.1
2016,5,18,11,15,75.5,377.5,3.05,22.0,450.5,387.83,295.33
2016,5,18,11,30,137.0,487.0,3.0,22.0,619.0,538.41,405.27
2016,5,18,11,45,71.5,326.5,2.95,22.5,396.0,351.19,266.55
2016,5,18,12,0,6.0,166.0,2.9,23.0,173.0,153.24,114.98
2016,5,18,12,15,91.0,336.5,2.85,23.0,426.5,393.06,299.02
2016,5,18,12,30,176.0,507.0,2.8,23.0,680.0,633.43,471.49
2016,5,18,12,45,113.5,476.0,2.8,23.5,587.5,556.55,413.76
2016,5,18,13,0,51.0,445.0,2.8,24.0,495.0,465.31,346.74
2016,5,18,13,15,148.5,461.5,2.8,24.0,604.5,589.59,438.87
2016,5,18,13,30,246.0,478.0,2.8,24.0,714.0,717.08,529.42
2016,5,18,13,45,345.0,431.0,2.85,24.5,753.0,773.75,570.08
2016,5,18,14,0,444.0,384.0,2.9,25.0,792.0,839.73,616.73
2016,5,18,14,15,244.0,380.5,2.95,24.5,604.0,632.7,471.91
2016,5,18,14,30,44.0,377.0,3.0,24.0,416.0,408.28,307.33
2016,5,18,14,45,99.0,386.5,3.1,24.0,468.5,472.88,358.1
2016,5,18,15,0,154.0,396.0,3.2,24.0,521.0,551.3,416.93
2016,5,18,15,15,80.5,299.0,3.3,23.5,364.0,366.17,280.85
2016,5,18,15,30,7.0,202.0,3.4,23.0,207.0,190.4,145.69
2016,5,18,15,45,8.0,203.0,3.5,23.0,208.5,192.63,148.19
2016,5,18,16,0,9.0,204.0,3.6,23.0,210.0,194.98,150.5
2016,5,18,16,15,37.0,222.5,3.65,22.5,244.0,248.72,194.35
2016,5,18,16,30,65.0,241.0,3.7,22.0,278.0,291.84,229.7
2016,5,18,16,45,83.5,220.5,3.75,22.0,263.5,283.5,224.38
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,273.4,217.62
2016,5,18,17,15,91.5,176.5,3.8,21.5,216.5,238.82,190.88
2016,5,18,17,30,81.0,153.0,3.8,21.0,184.0,204.87,164.14
2016,5,18,17,45,69.5,128.5,3.8,20.5,152.0,169.9,135.94
2016,5,18,18,0,58.0,104.0,3.8,20.0,120.0,135.75,107.77
2016,5,18,18,15,41.5,80.5,3.65,19.5,91.0,101.35,78.79
2016,5,18,18,30,25.0,57.0,3.5,19.0,62.0,68.25,50.61
2016,5,18,18,45,12.5,36.0,3.35,19.0,38.5,40.81,26.87
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.21,0.32
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,6.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,3.07,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.39,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,11.87,4.95
2016,5,19,7,30,0.0,22.0,3.2,16.0,22.0,19.37,11.6
2016,5,19,7,45,0.0,24.5,3.0,16.5,24.5,21.59,13.48
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,23.81,15.33
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,23.38,14.02
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,22.95,13.59
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,37.14,25.34
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,51.36,37.01
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,61.17,44.96
2016,5,19,9,30,0.0,80.0,3.0,17.0,80.0,71.01,52.88
2016,5,19,9,45,0.0,101.0,2.95,17.5,101.0,89.58,67.73
2016,5,19,10,0,0.0,122.0,2.9,18.0,122.0,107.9,82.2
2016,5,19,10,15,2.5,144.5,2.5,18.0,147.0,128.94,98.85
2016,5,19,10,30,5.0,167.0,2.1,18.0,172.0,150.32,115.63
2016,5,19,10,45,2.5,131.0,1.7,18.5,133.5,117.75,89.34
2016,5,19,11,0,0.0,95.0,1.3,19.0,95.0,84.51,62.59
2016,5,19,11,15,4.0,137.0,1.25,19.0,141.0,124.67,94.56
2016,5,19,11,30,8.0,179.0,1.2,19.0,187.0,165.3,126.32
2016,5,19,11,45,138.5,334.0,1.2,19.5,470.0,415.88,317.99
2016,5,19,12,0,269.0,489.0,1.2,20.0,753.0,675.95,500.03
2016,5,19,12,15,527.0,343.5,1.2,20.0,861.5,790.19,581.67
2016,5,19,12,30,785.0,198.0,1.2,20.0,970.0,901.09,658.51
2016,5,19,12,45,500.0,348.5,1.2,20.5,839.5,807.86,589.68
2016,5,19,13,0,215.0,499.0,1.2,21.0,709.0,680.61,496.66
2016,5,19,13,15,508.0,339.5,1.2,21.5,827.0,834.73,608.63
2016,5,19,13,30,801.0,180.0,1.2,22.0,945.0,966.92,695.8
2016,5,19,13,45,539.0,314.5,1.2,22.5,825.0,858.4,620.26
2016,5,19,14,0,277.0,449.0,1.2,23.0,705.0,729.99,528.9
2016,5,19,14,15,283.0,432.5,1.2,23.0,686.5,722.94,526.56
2016,5,19,14,30,289.0,416.0,1.2,23.0,668.0,714.1,521.8
2016,5,19,14,45,183.5,396.5,1.2,23.5,554.5,578.8,427.44
2016,5,19,15,0,78.0,377.0,1.2,24.0,441.0,444.08,330.91
2016,5,19,15,15,78.5,357.5,1.3,24.0,419.0,425.33,319.57
2016,5,19,15,30,79.0,338.0,1.4,24.0,397.0,406.1,306.92
2016,5,19,15,45,44.0,271.0,1.5,24.0,303.5,304.48,232.12
2016,5,19,16,0,9.0,204.0,1.6,24.0,210.0,194.91,148.79
2016,5,19,16,15,4.5,163.5,1.75,23.5,166.5,152.41,116.59
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,110.51,83.9
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,82.59,61.81
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,55.69,40.17
2016,5,19,17,15,0.0,54.5,2.2,22.5,54.5,48.13,34.22
2016,5,19,17,30,0.0,46.0,2.2,22.0,46.0,40.58,28.17
2016,5,19,17,45,220.5,64.0,2.2,21.5,124.0,208.05,168.41
2016,5,19,18,0,441.0,82.0,2.2,21.0,202.0,331.45,265.62
2016,5,19,18,15,368.0,69.0,2.05,20.5,153.5,259.8,205.23
2016,5,19,18,30,295.0,56.0,1.9,20.0,105.0,195.72,150.54
2016,5,19,18,45,196.5,39.0,1.8,19.5,66.5,126.23,91.25
2016,5,19,19,0,98.0,22.0,1.7,19.0,28.0,62.63,23.93
2016,5,19,19,15,49.0,11.0,1.7,18.5,14.0,21.1,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,68.0,13.5,0.8,14.5,18.5,12.28,0.0
2016,5,20,6,0,136.0,27.0,0.9,15.0,37.0,21.11,9.84
2016,5,20,6,15,234.5,43.0,0.9,15.5,78.0,33.15,23.0
2016,5,20,6,30,333.0,59.0,0.9,16.0,119.0,44.81,33.83
2016,5,20,6,45,166.5,53.5,0.9,16.5,83.5,42.35,31.95
2016,5,20,7,0,0.0,48.0,0.9,17.0,48.0,42.35,32.0
2016,5,20,7,15,18.5,97.5,0.9,17.5,105.0,80.62,65.44
2016,5,20,7,30,37.0,147.0,0.9,18.0,162.0,115.1,94.76
2016,5,20,7,45,78.0,178.0,0.9,19.0,215.0,136.37,112.0
2016,5,20,8,0,119.0,209.0,0.9,20.0,268.0,150.42,122.82
2016,5,20,8,15,114.0,234.0,0.95,20.5,295.5,178.95,135.21
2016,5,20,8,30,109.0,259.0,1.0,21.0,323.0,214.72,161.66
2016,5,20,8,45,178.0,281.0,1.05,21.5,396.5,248.23,184.06
2016,5,20,9,0,247.0,303.0,1.1,22.0,470.0,290.89,214.5
2016,5,20,9,15,515.5,220.0,1.15,22.0,598.5,331.72,240.61
2016,5,20,9,30,784.0,137.0,1.2,22.0,727.0,406.36,295.92
2016,5,20,9,45,796.0,140.5,1.3,22.5,767.0,461.36,340.46
2016,5,20,10,0,808.0,144.0,1.4,23.0,807.0,516.35,383.76
2016,5,20,10,15,817.0,146.0,1.45,23.0,841.0,568.22,424.06
2016,5,20,10,30,826.0,148.0,1.5,23.0,875.0,619.25,462.63
2016,5,20,10,45,833.0,149.5,1.6,23.5,902.0,667.5,497.67
2016,5,20,11,0,840.0,151.0,1.7,24.0,929.0,711.55,529.0
2016,5,20,11,15,844.5,152.0,1.7,24.5,948.0,753.1,557.07
2016,5,20,11,30,849.0,153.0,1.7,25.0,967.0,792.49,582.14
2016,5,20,11,45,860.5,147.5,1.75,25.5,981.0,829.91,605.51
2016,5,20,12,0,872.0,142.0,1.8,26.0,995.0,865.25,627.31
2016,5,20,12,15,872.5,142.0,1.8,26.0,998.5,893.44,645.09
2016,5,20,12,30,873.0,142.0,1.8,26.0,1002.0,918.82,661.08
2016,5,20,12,45,870.0,142.5,1.8,26.0,996.5,938.48,673.44
2016,5,20,13,0,867.0,143.0,1.8,26.0,991.0,954.92,683.87
2016,5,20,13,15,864.0,142.5,1.8,26.0,978.0,967.05,691.67
2016,5,20,13,30,861.0,142.0,1.8,26.0,965.0,975.64,697.38
2016,5,20,13,45,854.0,142.0,1.8,26.5,943.5,977.23,697.44
2016,5,20,14,0,847.0,142.0,1.8,27.0,922.0,975.2,695.43
2016,5,20,14,15,839.5,140.5,1.8,26.5,893.5,967.67,692.85
2016,5,20,14,30,832.0,139.0,1.8,26.0,865.0,956.63,688.19
2016,5,20,14,45,824.5,135.5,1.85,26.0,830.5,950.42,686.0
2016,5,20,15,0,817.0,132.0,1.9,26.0,796.0,930.27,674.87
2016,5,20,15,15,804.5,129.0,1.95,26.0,755.0,902.81,659.1
2016,5,20,15,30,792.0,126.0,2.0,26.0,714.0,872.5,641.42
2016,5,20,15,45,774.0,123.5,2.05,26.0,668.0,835.26,618.96
2016,5,20,16,0,756.0,121.0,2.1,26.0,622.0,795.92,594.83
2016,5,20,16,15,735.0,117.0,2.1,25.5,572.5,750.65,567.02
2016,5,20,16,30,714.0,113.0,2.1,25.0,523.0,707.39,540.11
2016,5,20,16,45,684.5,108.5,2.15,25.0,470.0,652.94,503.9
2016,5,20,17,0,655.0,104.0,2.2,25.0,417.0,598.57,465.62
2016,5,20,17,15,617.5,97.5,2.1,24.5,363.5,537.07,421.15
2016,5,20,17,30,580.0,91.0,2.0,24.0,310.0,477.15,376.46
2016,5,20,17,45,528.0,83.0,1.9,24.0,257.5,409.38,323.53
2016,5,20,18,0,476.0,75.0,1.8,24.0,205.0,345.47,271.97
2016,5,20,18,15,402.5,63.5,1.65,23.5,156.5,268.74,209.35
2016,5,20,18,30,329.0,52.0,1.5,23.0,108.0,204.24,154.98
2016,5,20,18,45,225.0,37.0,1.4,22.5,68.5,133.14,95.14
2016,5,20,19,0,121.0,22.0,1.3,22.0,29.0,69.33,29.03
2016,5,20,19,15,60.5,11.0,1.35,21.5,14.5,23.7,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.5,2.05,19.5,14.0,11.37,0.0
2016,5,21,6,0,46.0,25.0,2.3,20.0,28.0,21.09,9.75
2016,5,21,6,15,104.5,50.0,2.35,20.0,66.0,39.26,27.68
2016,5,21,6,30,163.0,75.0,2.4,20.0,104.0,57.52,44.17
2016,5,21,6,45,83.0,86.0,2.45,20.5,101.0,67.65,53.3
2016,5,21,7,0,3.0,97.0,2.5,21.0,98.0,81.27,65.12
2016,5,21,7,15,36.5,126.0,2.5,21.5,140.5,99.86,80.88
2016,5,21,7,30,70.0,155.0,2.5,22.0,183.0,120.29,97.84
2016,5,21,7,45,97.0,182.5,2.55,22.5,227.0,139.22,113.22
2016,5,21,8,0,124.0,210.0,2.6,23.0,271.0,151.06,122.41
2016,5,21,8,15,121.0,240.0,2.6,23.0,305.0,183.01,137.52
2016,5,21,8,30,118.0,270.0,2.6,23.0,339.0,215.23,161.37
2016,5,21,8,45,150.5,290.5,2.65,23.5,387.0,248.72,185.39
2016,5,21,9,0,183.0,311.0,2.7,24.0,435.0,286.23,213.11
2016,5,21,9,15,107.0,304.0,2.7,24.5,378.0,273.77,205.95
2016,5,21,9,30,31.0,297.0,2.7,25.0,321.0,256.21,193.8
2016,5,21,9,45,182.0,334.5,2.7,25.5,483.5,350.99,263.28
2016,5,21,10,0,333.0,372.0,2.7,26.0,646.0,463.36,345.01
2016,5,21,10,15,210.0,397.0,2.65,26.0,572.5,443.63,330.71
2016,5,21,10,30,87.0,422.0,2.6,26.0,499.0,409.31,304.94
2016,5,21,10,45,50.5,343.5,2.6,26.0,388.5,329.56,246.57
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,242.97,181.82
2016,5,21,11,15,62.0,373.0,2.55,26.0,432.5,373.45,279.32
2016,5,21,11,30,110.0,481.0,2.5,26.0,587.0,510.05,377.19
2016,5,21,11,45,93.5,478.5,2.5,26.5,569.5,503.22,370.49
2016,5,21,12,0,77.0,476.0,2.5,27.0,552.0,494.73,363.38
2016,5,21,12,15,43.5,338.5,2.45,27.0,381.5,346.46,257.04
2016,5,21,12,30,10.0,201.0,2.4,27.0,211.0,189.12,140.26
2016,5,21,12,45,15.0,270.0,2.4,27.0,285.0,256.85,191.45
2016,5,21,13,0,20.0,339.0,2.4,27.0,359.0,325.68,242.06
2016,5,21,13,15,73.0,411.5,2.4,27.0,482.0,456.98,338.21
2016,5,21,13,30,126.0,484.0,2.4,27.0,605.0,594.33,435.03
2016,5,21,13,45,83.0,440.0,2.45,27.0,519.0,501.38,369.0
2016,5,21,14,0,40.0,396.0,2.5,27.0,433.0,418.53,309.76
2016,5,21,14,15,57.0,403.0,2.55,27.0,454.5,444.43,329.77
2016,5,21,14,30,74.0,410.0,2.6,27.0,476.0,470.27,349.22
2016,5,21,14,45,60.0,380.0,2.65,27.0,432.0,427.84,318.96
2016,5,21,15,0,46.0,350.0,2.7,27.0,388.0,385.11,288.4
2016,5,21,15,15,188.5,338.0,2.75,27.0,480.5,520.88,392.18
2016,5,21,15,30,331.0,326.0,2.8,27.0,573.0,650.25,487.5
2016,5,21,15,45,404.5,279.0,2.85,27.0,561.0,672.3,505.49
2016,5,21,16,0,478.0,232.0,2.9,27.0,549.0,675.37,511.1
2016,5,21,16,15,431.5,235.0,2.9,26.5,504.0,625.53,476.82
2016,5,21,16,30,385.0,238.0,2.9,26.0,459.0,564.82,434.53
2016,5,21,16,45,409.0,209.0,2.95,26.0,423.0,537.37,416.69
2016,5,21,17,0,433.0,180.0,3.0,26.0,387.0,518.67,404.38
2016,5,21,17,15,394.0,165.5,2.95,25.5,336.5,457.89,359.63
2016,5,21,17,30,355.0,151.0,2.9,25.0,286.0,389.43,308.08
2016,5,21,17,45,304.5,133.5,2.85,25.0,236.0,325.31,257.63
2016,5,21,18,0,254.0,116.0,2.8,25.0,186.0,265.75,209.54
2016,5,21,18,15,198.5,93.0,2.65,24.5,140.0,202.19,157.6
2016,5,21,18,30,143.0,70.0,2.5,24.0,94.0,144.21,109.37
2016,5,21,18,45,87.5,44.5,2.45,23.5,57.5,82.51,58.1
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,30.4,10.92
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,12.26,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,2.05,21.5,18.0,13.19,0.0
2016,5,22,6,0,92.0,29.0,2.2,22.0,36.0,23.39,11.52
2016,5,22,6,15,180.5,47.5,2.3,22.0,75.5,37.67,26.12
2016,5,22,6,30,269.0,66.0,2.4,22.0,115.0,49.88,37.28
2016,5,22,6,45,184.5,88.5,2.55,22.5,127.5,67.25,52.53
2016,5,22,7,0,100.0,111.0,2.7,23.0,140.0,85.42,68.14
2016,5,22,7,15,50.0,116.0,2.7,23.0,130.5,93.51,74.98
2016,5,22,7,30,0.0,121.0,2.7,23.0,121.0,101.89,81.89
2016,5,22,7,45,31.0,161.0,2.75,23.5,176.5,125.72,101.5
2016,5,22,8,0,62.0,201.0,2.8,24.0,232.0,152.8,123.42
2016,5,22,8,15,139.5,229.5,2.8,24.0,308.5,178.15,132.56
2016,5,22,8,30,217.0,258.0,2.8,24.0,385.0,221.48,161.49
2016,5,22,8,45,115.0,240.5,2.8,24.5,309.0,208.53,155.16
2016,5,22,9,0,13.0,223.0,2.8,25.0,233.0,192.61,146.27
2016,5,22,9,15,17.5,249.0,2.75,25.0,262.5,217.12,164.74
2016,5,22,9,30,22.0,275.0,2.7,25.0,292.0,242.39,183.61
2016,5,22,9,45,35.0,316.0,2.7,25.5,344.5,277.59,209.39
2016,5,22,10,0,48.0,357.0,2.7,26.0,397.0,321.23,241.18
2016,5,22,10,15,36.5,346.0,2.7,26.0,377.5,312.58,234.45
2016,5,22,10,30,25.0,335.0,2.7,26.0,358.0,301.88,226.27
2016,5,22,10,45,21.5,322.0,2.75,26.5,342.0,294.9,220.51
2016,5,22,11,0,18.0,309.0,2.8,27.0,326.0,283.68,211.62
2016,5,22,11,15,15.0,274.0,2.8,27.0,288.5,252.95,188.67
2016,5,22,11,30,12.0,239.0,2.8,27.0,251.0,221.29,164.94
2016,5,22,11,45,11.0,224.0,2.85,27.0,235.0,208.24,155.15
2016,5,22,12,0,10.0,209.0,2.9,27.0,219.0,194.91,145.09
2016,5,22,12,15,18.5,298.0,2.95,27.0,316.5,282.95,211.16
2016,5,22,12,30,27.0,387.0,3.0,27.0,414.0,379.93,282.07
2016,5,22,12,45,75.5,442.5,3.1,27.5,517.0,480.08,354.57
2016,5,22,13,0,124.0,498.0,3.2,28.0,620.0,592.69,433.76
2016,5,22,13,15,425.0,362.0,3.25,28.0,770.5,774.44,567.56
2016,5,22,13,30,726.0,226.0,3.3,28.0,921.0,943.8,686.66
2016,5,22,13,45,412.5,340.0,3.35,28.0,733.5,758.11,555.67
2016,5,22,14,0,99.0,454.0,3.4,28.0,546.0,533.82,392.66
2016,5,22,14,15,86.0,432.0,3.4,28.0,510.5,501.74,371.17
2016,5,22,14,30,73.0,410.0,3.4,28.0,475.0,469.0,348.13
2016,5,22,14,45,213.5,385.5,3.45,28.0,563.0,594.72,442.9
2016,5,22,15,0,354.0,361.0,3.5,28.0,651.0,716.15,531.49
2016,5,22,15,15,506.0,276.5,3.5,28.0,666.5,779.36,579.76
2016,5,22,15,30,658.0,192.0,3.5,28.0,682.0,825.41,616.02
2016,5,22,15,45,639.5,186.5,3.55,28.0,638.0,787.91,591.53
2016,5,22,16,0,621.0,181.0,3.6,28.0,594.0,748.68,565.75
2016,5,22,16,15,456.5,210.5,3.55,27.5,501.5,619.73,473.46
2016,5,22,16,30,292.0,240.0,3.5,27.0,409.0,493.67,380.52
2016,5,22,16,45,403.0,194.5,3.45,27.0,403.0,529.51,410.78
2016,5,22,17,0,514.0,149.0,3.4,27.0,397.0,541.75,422.51
2016,5,22,17,15,474.5,138.5,3.25,26.5,345.5,481.41,377.79
2016,5,22,17,30,435.0,128.0,3.1,26.0,294.0,423.31,333.9
2016,5,22,17,45,380.5,115.5,3.0,26.0,243.5,357.23,282.0
2016,5,22,18,0,326.0,103.0,2.9,26.0,193.0,295.8,232.47
2016,5,22,18,15,261.0,85.0,2.8,25.5,147.0,220.53,171.43
2016,5,22,18,30,196.0,67.0,2.7,25.0,101.0,161.23,122.02
2016,5,22,18,45,123.5,44.5,2.65,25.0,63.5,100.44,71.23
2016,5,22,19,0,51.0,22.0,2.6,25.0,26.0,44.01,19.25
