Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,25.5,11.0,2.65,24.5,13.0,15.78,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,62.5,14.0,2.3,21.5,19.0,12.73,0.0
2016,5,23,6,0,125.0,28.0,2.5,22.0,38.0,21.84,10.56
2016,5,23,6,15,217.5,45.0,2.6,22.0,78.5,34.61,23.57
2016,5,23,6,30,310.0,62.0,2.7,22.0,119.0,46.94,34.78
2016,5,23,6,45,155.0,59.5,2.85,22.5,88.0,46.68,34.84
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,50.34,38.03
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,46.78,34.92
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,43.24,31.78
2016,5,23,7,45,0.0,64.0,3.2,23.5,64.0,56.56,42.99
2016,5,23,8,0,0.0,79.0,3.3,24.0,79.0,69.91,54.04
2016,5,23,8,15,0.0,115.5,3.35,24.5,115.5,100.57,75.86
2016,5,23,8,30,0.0,152.0,3.4,25.0,152.0,130.55,99.21
2016,5,23,8,45,2.0,164.0,3.45,25.5,165.5,141.57,107.22
2016,5,23,9,0,4.0,176.0,3.5,26.0,179.0,152.86,115.43
2016,5,23,9,15,24.0,246.5,3.55,26.0,265.0,210.91,159.5
2016,5,23,9,30,44.0,317.0,3.6,26.0,351.0,275.84,208.28
2016,5,23,9,45,47.0,332.5,3.65,26.5,370.0,295.27,222.21
2016,5,23,10,0,50.0,348.0,3.7,27.0,389.0,315.09,236.41
2016,5,23,10,15,33.0,303.5,3.75,27.0,331.5,276.4,207.4
2016,5,23,10,30,16.0,259.0,3.8,27.0,274.0,235.8,176.72
2016,5,23,10,45,15.5,268.0,3.9,27.5,282.5,244.89,183.14
2016,5,23,11,0,15.0,277.0,4.0,28.0,291.0,253.95,189.41
2016,5,23,11,15,23.0,334.0,4.05,28.0,356.0,311.04,231.8
2016,5,23,11,30,31.0,391.0,4.1,28.0,421.0,370.47,275.26
2016,5,23,11,45,158.5,438.0,4.15,28.0,593.5,522.15,387.56
2016,5,23,12,0,286.0,485.0,4.2,28.0,766.0,683.99,503.07
2016,5,23,12,15,201.5,493.5,4.25,28.0,692.0,630.05,463.06
2016,5,23,12,30,117.0,502.0,4.3,28.0,618.0,573.43,421.5
2016,5,23,12,45,86.0,477.5,4.35,28.5,563.0,522.42,384.47
2016,5,23,13,0,55.0,453.0,4.4,29.0,508.0,475.35,349.83
2016,5,23,13,15,134.0,469.5,4.4,29.0,599.5,581.18,427.49
2016,5,23,13,30,213.0,486.0,4.4,29.0,691.0,679.05,497.56
2016,5,23,13,45,124.0,434.5,4.4,29.0,553.5,547.69,403.74
2016,5,23,14,0,35.0,383.0,4.4,29.0,416.0,400.27,296.39
2016,5,23,14,15,84.5,408.5,4.35,29.0,484.0,476.14,353.57
2016,5,23,14,30,134.0,434.0,4.3,29.0,552.0,566.47,419.32
2016,5,23,14,45,439.5,301.0,4.25,29.0,664.0,751.74,558.64
2016,5,23,15,0,745.0,168.0,4.2,29.0,776.0,897.48,663.21
2016,5,23,15,15,731.0,164.5,4.15,28.5,736.0,875.39,649.67
2016,5,23,15,30,717.0,161.0,4.1,28.0,696.0,844.95,631.5
2016,5,23,15,45,437.0,234.5,4.05,28.0,554.5,653.61,494.88
2016,5,23,16,0,157.0,308.0,4.0,28.0,413.0,454.38,345.23
2016,5,23,16,15,336.0,244.0,3.95,27.5,445.5,542.34,417.09
2016,5,23,16,30,515.0,180.0,3.9,27.0,478.0,616.63,476.64
2016,5,23,16,45,466.0,173.0,3.9,27.0,423.0,553.03,429.85
2016,5,23,17,0,417.0,166.0,3.9,27.0,368.0,491.72,384.5
2016,5,23,17,15,388.0,151.0,3.8,26.5,320.5,437.78,344.69
2016,5,23,17,30,359.0,136.0,3.7,26.0,273.0,385.31,304.89
2016,5,23,17,45,319.0,119.5,3.65,26.0,227.0,316.54,250.8
2016,5,23,18,0,279.0,103.0,3.6,26.0,181.0,262.43,206.85
2016,5,23,18,15,226.0,84.0,3.6,25.5,138.5,203.12,158.13
2016,5,23,18,30,173.0,65.0,3.6,25.0,96.0,149.21,112.97
2016,5,23,18,45,107.0,44.5,3.6,25.0,61.5,94.48,67.05
2016,5,23,19,0,41.0,24.0,3.6,25.0,27.0,39.61,17.81
2016,5,23,19,15,20.5,12.0,3.7,24.5,13.5,15.56,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,40.0,15.0,2.6,21.5,18.5,13.64,0.0
2016,5,24,6,0,80.0,30.0,2.7,22.0,37.0,24.14,12.44
2016,5,24,6,15,164.0,50.0,2.9,22.0,76.5,39.45,27.67
2016,5,24,6,30,248.0,70.0,3.1,22.0,116.0,54.39,41.16
2016,5,24,6,45,310.0,80.0,3.3,22.5,157.5,59.14,45.57
2016,5,24,7,0,372.0,90.0,3.5,23.0,199.0,65.24,50.85
2016,5,24,7,15,386.0,113.5,3.65,23.5,247.0,80.33,63.62
2016,5,24,7,30,400.0,137.0,3.8,24.0,295.0,94.59,75.43
2016,5,24,7,45,308.5,172.0,4.0,24.5,304.5,121.1,97.31
2016,5,24,8,0,217.0,207.0,4.2,25.0,314.0,150.67,121.34
2016,5,24,8,15,276.5,222.5,4.25,25.0,374.5,176.1,125.92
2016,5,24,8,30,336.0,238.0,4.3,25.0,435.0,217.04,152.78
2016,5,24,8,45,289.5,271.5,4.4,25.5,452.5,256.18,184.88
2016,5,24,9,0,243.0,305.0,4.5,26.0,470.0,290.24,213.49
2016,5,24,9,15,282.5,320.0,4.55,26.0,524.0,333.71,246.95
2016,5,24,9,30,322.0,335.0,4.6,26.0,578.0,381.61,284.01
2016,5,24,9,45,218.5,366.5,4.65,26.5,535.5,389.61,291.85
2016,5,24,10,0,115.0,398.0,4.7,27.0,493.0,380.13,285.12
2016,5,24,10,15,185.0,413.5,4.65,27.0,573.5,441.7,330.9
2016,5,24,10,30,255.0,429.0,4.6,27.0,654.0,506.72,378.86
2016,5,24,10,45,276.0,423.5,4.6,27.5,673.5,534.61,398.78
2016,5,24,11,0,297.0,418.0,4.6,28.0,693.0,563.41,419.28
2016,5,24,11,15,223.0,454.5,4.6,28.0,663.5,559.74,415.25
2016,5,24,11,30,149.0,491.0,4.6,28.0,634.0,548.44,405.49
2016,5,24,11,45,184.0,495.5,4.65,28.5,675.0,592.18,436.56
2016,5,24,12,0,219.0,500.0,4.7,29.0,716.0,637.83,468.46
2016,5,24,12,15,219.5,502.0,4.7,29.0,719.0,652.8,478.79
2016,5,24,12,30,220.0,504.0,4.7,29.0,722.0,666.91,488.65
2016,5,24,12,45,136.0,475.5,4.7,29.5,610.5,574.12,421.19
2016,5,24,13,0,52.0,447.0,4.7,30.0,499.0,466.56,342.43
2016,5,24,13,15,182.0,454.5,4.65,29.5,630.5,611.92,450.41
2016,5,24,13,30,312.0,462.0,4.6,29.0,762.0,760.99,557.05
2016,5,24,13,45,189.5,448.0,4.55,29.0,629.5,624.0,459.12
2016,5,24,14,0,67.0,434.0,4.5,29.0,497.0,482.0,355.93
2016,5,24,14,15,130.0,435.0,4.45,29.0,551.0,560.62,414.75
2016,5,24,14,30,193.0,436.0,4.4,29.0,605.0,624.97,462.08
2016,5,24,14,45,202.5,416.0,4.35,29.0,587.0,614.83,455.73
2016,5,24,15,0,212.0,396.0,4.3,29.0,569.0,603.25,448.76
2016,5,24,15,15,321.0,343.5,4.15,28.5,591.0,662.57,495.43
2016,5,24,15,30,430.0,291.0,4.0,28.0,613.0,714.97,536.5
2016,5,24,15,45,240.5,285.5,3.9,28.0,464.0,519.74,394.08
2016,5,24,16,0,51.0,280.0,3.8,28.0,315.0,319.86,242.77
2016,5,24,16,15,39.0,249.0,3.65,27.5,274.5,277.54,212.08
2016,5,24,16,30,27.0,218.0,3.5,27.0,234.0,235.72,180.82
2016,5,24,16,45,226.5,191.5,3.35,27.0,302.5,380.89,297.63
2016,5,24,17,0,426.0,165.0,3.2,27.0,371.0,496.64,387.78
2016,5,24,17,15,366.5,160.5,3.1,26.5,323.0,421.86,331.27
2016,5,24,17,30,307.0,156.0,3.0,26.0,275.0,364.91,287.68
2016,5,24,17,45,253.0,139.0,2.95,26.0,226.5,301.94,238.12
2016,5,24,18,0,199.0,122.0,2.9,26.0,178.0,244.02,191.53
2016,5,24,18,15,149.0,98.0,2.95,25.5,134.5,177.57,137.77
2016,5,24,18,30,99.0,74.0,3.0,25.0,91.0,124.33,93.8
2016,5,24,18,45,49.5,47.5,3.05,25.0,56.0,72.66,51.01
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,18.71,6.22
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,6.37,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,12.31,3.62
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,26.89,17.02
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,41.1,29.65
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,57.3,43.81
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,73.31,57.55
2016,5,25,7,15,1.5,107.5,3.9,24.5,108.5,90.65,72.13
2016,5,25,7,30,3.0,129.0,4.0,25.0,131.0,107.79,86.26
2016,5,25,7,45,6.5,148.5,4.1,25.5,152.0,123.35,98.79
2016,5,25,8,0,10.0,168.0,4.2,26.0,173.0,138.95,111.15
2016,5,25,8,15,5.0,149.0,4.2,26.0,151.5,127.31,96.43
2016,5,25,8,30,0.0,130.0,4.2,26.0,130.0,112.96,84.92
2016,5,25,8,45,0.0,121.5,4.25,26.5,121.5,106.48,79.37
2016,5,25,9,0,0.0,113.0,4.3,27.0,113.0,99.61,73.56
2016,5,25,9,15,13.0,200.0,4.35,27.0,210.0,176.42,132.86
2016,5,25,9,30,26.0,287.0,4.4,27.0,307.0,246.46,185.89
2016,5,25,9,45,36.5,321.5,4.45,27.5,351.0,282.13,212.0
2016,5,25,10,0,47.0,356.0,4.5,28.0,395.0,319.55,239.26
2016,5,25,10,15,34.5,338.5,4.45,28.0,367.5,305.12,228.24
2016,5,25,10,30,22.0,321.0,4.4,28.0,340.0,291.62,217.91
2016,5,25,10,45,19.5,310.0,4.4,28.0,327.5,283.24,211.5
2016,5,25,11,0,17.0,299.0,4.4,28.0,315.0,274.22,204.61
2016,5,25,11,15,15.0,278.0,4.35,28.0,292.5,256.3,191.1
2016,5,25,11,30,13.0,257.0,4.3,28.0,270.0,237.8,177.15
2016,5,25,11,45,11.5,228.0,4.25,28.5,239.5,212.1,157.48
2016,5,25,12,0,10.0,199.0,4.2,29.0,209.0,185.91,137.45
2016,5,25,12,15,29.0,322.0,4.15,29.0,351.0,318.19,236.36
2016,5,25,12,30,48.0,445.0,4.1,29.0,493.0,451.8,332.96
2016,5,25,12,45,36.0,406.5,4.05,29.0,442.5,409.31,301.81
2016,5,25,13,0,24.0,368.0,4.0,29.0,392.0,355.8,263.0
2016,5,25,13,15,55.5,419.0,4.0,29.0,472.5,446.57,329.76
2016,5,25,13,30,87.0,470.0,4.0,29.0,553.0,529.97,389.67
2016,5,25,13,45,80.0,454.5,4.0,29.0,529.5,511.65,376.57
2016,5,25,14,0,73.0,439.0,4.0,29.0,506.0,492.55,363.31
2016,5,25,14,15,81.5,430.0,3.95,29.0,503.5,494.43,365.42
2016,5,25,14,30,90.0,421.0,3.9,29.0,501.0,495.79,367.14
2016,5,25,14,45,76.0,395.0,3.85,29.0,460.5,457.53,339.9
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,418.94,312.33
2016,5,25,15,15,48.5,334.5,3.85,29.0,373.5,371.82,278.41
2016,5,25,15,30,35.0,300.0,3.9,29.0,327.0,324.71,244.04
2016,5,25,15,45,30.0,275.0,4.0,29.0,297.0,295.23,222.71
2016,5,25,16,0,25.0,250.0,4.1,29.0,267.0,253.33,191.72
2016,5,25,16,15,12.5,183.0,4.1,29.0,191.5,177.53,134.03
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,103.83,76.73
2016,5,25,16,45,10.5,146.0,4.2,29.0,151.5,140.73,106.4
2016,5,25,17,0,21.0,176.0,4.3,29.0,187.0,178.85,136.83
2016,5,25,17,15,16.0,155.5,4.1,28.5,163.0,155.57,119.07
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,132.68,101.41
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,109.4,83.13
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,86.58,64.89
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,65.64,47.88
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,44.51,30.44
2016,5,25,18,45,0.0,31.5,3.2,26.0,31.5,27.91,16.47
2016,5,25,19,0,0.0,14.0,3.1,26.0,14.0,12.31,2.36
2016,5,25,19,15,0.0,7.0,3.1,25.5,7.0,6.37,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.88,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.75,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.19,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.63,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.0,67.29,52.17
2016,5,26,7,30,56.0,155.0,3.9,25.0,177.0,120.38,96.87
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.0,93.51,73.76
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,62.8,47.58
2016,5,26,8,15,0.0,46.5,4.45,26.0,46.5,41.08,27.66
2016,5,26,8,30,0.0,22.0,4.5,26.0,22.0,19.42,10.07
2016,5,26,8,45,0.0,72.0,4.55,26.0,72.0,63.77,45.64
2016,5,26,9,0,0.0,122.0,4.6,26.0,122.0,107.22,79.92
2016,5,26,9,15,0.0,131.0,4.6,26.0,131.0,115.08,85.84
2016,5,26,9,30,0.0,140.0,4.6,26.0,140.0,122.98,91.8
2016,5,26,9,45,4.5,174.5,4.7,26.5,178.5,154.53,115.9
2016,5,26,10,0,9.0,209.0,4.8,27.0,217.0,186.67,140.17
2016,5,26,10,15,10.0,217.5,4.7,27.0,226.5,195.57,146.73
2016,5,26,10,30,11.0,226.0,4.6,27.0,236.0,204.59,153.41
2016,5,26,10,45,24.5,310.0,4.55,27.0,333.0,284.24,213.48
2016,5,26,11,0,38.0,394.0,4.5,27.0,430.0,367.94,275.29
2016,5,26,11,15,302.0,366.5,4.4,27.0,657.0,541.48,406.6
2016,5,26,11,30,566.0,339.0,4.3,27.0,884.0,739.18,549.9
2016,5,26,11,45,449.0,403.5,4.25,27.0,839.5,726.84,537.74
2016,5,26,12,0,332.0,468.0,4.2,27.0,795.0,705.54,520.06
2016,5,26,12,15,374.0,429.5,4.5,27.0,798.0,724.21,535.68
2016,5,26,12,30,416.0,391.0,4.8,27.0,801.0,747.71,554.94
2016,5,26,12,45,214.5,319.5,5.15,27.5,531.0,505.5,380.39
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,235.52,175.55
2016,5,26,13,15,371.0,235.0,5.6,28.0,591.0,597.31,454.33
2016,5,26,13,30,729.0,222.0,5.7,28.0,921.0,938.87,698.35
2016,5,26,13,45,729.0,215.5,5.85,28.5,902.5,941.2,698.07
2016,5,26,14,0,729.0,209.0,6.0,29.0,884.0,940.1,697.37
2016,5,26,14,15,721.0,207.0,5.85,29.0,857.0,932.49,692.12
2016,5,26,14,30,713.0,205.0,5.7,29.0,830.0,921.67,684.84
2016,5,26,14,45,501.0,293.5,5.6,29.0,724.5,800.87,597.84
2016,5,26,15,0,289.0,382.0,5.5,29.0,619.0,674.6,504.02
2016,5,26,15,15,330.5,349.5,5.3,29.0,607.5,676.62,507.74
2016,5,26,15,30,372.0,317.0,5.1,29.0,596.0,675.12,508.44
2016,5,26,15,45,190.0,259.0,4.9,29.0,401.5,432.4,329.87
2016,5,26,16,0,8.0,201.0,4.7,29.0,207.0,190.74,143.47
2016,5,26,16,15,103.0,229.0,4.5,28.5,289.5,321.1,247.08
2016,5,26,16,30,198.0,257.0,4.3,28.0,372.0,424.22,327.53
2016,5,26,16,45,198.5,231.0,4.1,28.0,337.0,390.75,302.86
2016,5,26,17,0,199.0,205.0,3.9,28.0,302.0,356.42,277.63
2016,5,26,17,15,167.0,188.0,3.8,27.5,263.0,310.12,242.61
2016,5,26,17,30,135.0,171.0,3.7,27.0,224.0,266.41,208.96
2016,5,26,17,45,114.5,146.0,3.65,26.5,186.0,222.62,174.8
2016,5,26,18,0,94.0,121.0,3.6,26.0,148.0,180.49,141.14
2016,5,26,18,15,67.0,95.5,3.7,25.5,112.5,129.5,99.68
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,88.78,66.01
2016,5,26,18,45,20.0,44.0,3.9,25.0,47.5,51.97,35.34
2016,5,26,19,0,0.0,18.0,4.0,25.0,18.0,15.85,4.95
2016,5,26,19,15,0.0,9.0,4.15,24.5,9.0,8.19,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.9,23.0,16.0,13.19,0.0
2016,5,27,6,0,40.0,29.0,4.9,23.0,32.0,24.18,12.77
2016,5,27,6,15,99.0,54.0,4.9,23.0,70.5,43.25,30.77
2016,5,27,6,30,158.0,79.0,4.9,23.0,109.0,60.3,46.06
2016,5,27,6,45,79.0,51.0,4.9,23.5,66.0,42.88,31.41
2016,5,27,7,0,0.0,23.0,4.9,24.0,23.0,20.23,11.88
2016,5,27,7,15,0.0,28.5,5.05,24.0,28.5,25.1,16.07
2016,5,27,7,30,0.0,34.0,5.2,24.0,34.0,29.97,20.21
2016,5,27,7,45,0.0,39.0,5.35,24.5,39.0,34.4,23.87
2016,5,27,8,0,0.0,44.0,5.5,25.0,44.0,38.85,27.49
2016,5,27,8,15,0.0,88.5,5.6,25.0,88.5,78.39,57.96
2016,5,27,8,30,0.0,133.0,5.7,25.0,133.0,115.39,87.32
2016,5,27,8,45,0.5,145.5,5.8,25.5,146.0,126.33,95.48
2016,5,27,9,0,1.0,158.0,5.9,26.0,159.0,137.39,103.68
2016,5,27,9,15,15.5,227.0,5.8,26.0,239.0,198.91,150.99
2016,5,27,9,30,30.0,296.0,5.7,26.0,319.0,254.55,193.22
2016,5,27,9,45,72.0,347.5,5.6,26.5,406.5,316.88,239.48
2016,5,27,10,0,114.0,399.0,5.5,27.0,494.0,379.6,285.67
2016,5,27,10,15,122.5,410.0,5.4,27.0,515.0,404.36,304.0
2016,5,27,10,30,131.0,421.0,5.3,27.0,536.0,429.78,322.78
2016,5,27,10,45,171.5,444.5,5.25,27.5,600.5,486.2,363.75
2016,5,27,11,0,212.0,468.0,5.2,28.0,665.0,546.53,406.91
2016,5,27,11,15,233.5,458.5,5.0,28.0,680.0,569.33,423.25
2016,5,27,11,30,255.0,449.0,4.8,28.0,695.0,592.71,440.01
2016,5,27,11,45,139.5,393.5,4.65,28.5,528.5,466.48,346.85
2016,5,27,12,0,24.0,338.0,4.5,29.0,362.0,324.96,240.63
2016,5,27,12,15,22.0,341.5,4.2,29.0,363.5,324.75,240.53
2016,5,27,12,30,20.0,345.0,3.9,29.0,365.0,327.86,242.56
2016,5,27,12,45,11.5,244.5,3.6,29.5,256.5,230.25,169.98
2016,5,27,13,0,3.0,144.0,3.3,30.0,148.0,131.88,95.8
2016,5,27,13,15,16.0,264.5,2.9,30.0,280.5,254.03,187.68
2016,5,27,13,30,29.0,385.0,2.5,30.0,413.0,391.0,286.61
2016,5,27,13,45,21.5,329.0,2.2,30.0,350.0,320.51,235.21
2016,5,27,14,0,14.0,273.0,1.9,30.0,287.0,261.6,192.37
2016,5,27,14,15,81.0,355.5,1.65,30.0,428.0,418.58,307.55
2016,5,27,14,30,148.0,438.0,1.4,30.0,569.0,582.4,420.42
2016,5,27,14,45,153.0,419.5,1.2,30.0,550.0,569.98,410.45
2016,5,27,15,0,158.0,401.0,1.0,30.0,531.0,556.45,401.08
2016,5,27,15,15,436.0,284.5,0.9,29.5,617.5,719.91,518.67
2016,5,27,15,30,714.0,168.0,0.8,29.0,704.0,847.24,604.71
2016,5,27,15,45,706.5,158.5,0.7,29.0,661.0,813.94,581.74
2016,5,27,16,0,699.0,149.0,0.6,29.0,618.0,778.13,559.17
2016,5,27,16,15,677.0,144.0,0.65,28.5,569.5,733.11,533.78
2016,5,27,16,30,655.0,139.0,0.7,28.0,521.0,686.99,506.73
2016,5,27,16,45,633.5,130.0,0.75,28.0,470.5,636.12,474.18
2016,5,27,17,0,612.0,121.0,0.8,28.0,420.0,584.76,440.26
2016,5,27,17,15,574.0,114.0,0.85,27.5,367.5,524.53,399.45
2016,5,27,17,30,536.0,107.0,0.9,27.0,315.0,465.91,358.17
2016,5,27,17,45,489.5,96.5,0.95,27.0,263.5,396.17,306.33
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,335.57,259.35
2016,5,27,18,15,371.0,73.5,0.95,26.0,164.0,265.07,203.73
2016,5,27,18,30,299.0,61.0,0.9,25.0,116.0,201.89,152.23
2016,5,27,18,45,206.0,44.5,0.9,24.5,76.0,134.67,96.86
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,70.43,39.88
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,25.61,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,17.0,2.75,22.0,20.0,15.46,0.0
2016,5,28,6,0,73.0,34.0,2.8,22.0,40.0,27.81,15.75
2016,5,28,6,15,159.0,54.0,2.95,22.5,80.5,42.33,30.1
2016,5,28,6,30,245.0,74.0,3.1,23.0,121.0,57.19,43.41
2016,5,28,6,45,122.5,58.5,3.3,23.5,82.0,45.8,33.93
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,37.92,27.16
2016,5,28,7,15,0.0,61.5,3.65,24.0,61.5,54.33,41.25
2016,5,28,7,30,0.0,80.0,3.8,24.0,80.0,70.4,54.85
2016,5,28,7,45,0.0,113.0,4.0,24.5,113.0,97.07,77.11
2016,5,28,8,0,0.0,146.0,4.2,25.0,146.0,122.94,98.29
2016,5,28,8,15,0.0,141.0,4.25,25.5,141.0,120.76,91.6
2016,5,28,8,30,0.0,136.0,4.3,26.0,136.0,117.8,88.75
2016,5,28,8,45,4.5,172.0,4.35,26.5,175.0,148.42,112.14
2016,5,28,9,0,9.0,208.0,4.4,27.0,214.0,179.69,135.7
2016,5,28,9,15,12.0,229.5,4.35,27.0,238.0,199.77,150.72
2016,5,28,9,30,15.0,251.0,4.3,27.0,262.0,220.36,166.11
2016,5,28,9,45,15.0,258.5,4.3,27.5,270.5,228.78,171.89
2016,5,28,10,0,15.0,266.0,4.3,28.0,279.0,237.12,177.6
2016,5,28,10,15,119.0,351.0,4.2,28.0,456.0,356.75,267.1
2016,5,28,10,30,223.0,436.0,4.1,28.0,633.0,495.27,368.18
2016,5,28,10,45,245.0,446.0,4.1,28.5,669.0,530.74,392.88
2016,5,28,11,0,267.0,456.0,4.1,29.0,705.0,571.7,421.51
2016,5,28,11,15,539.0,316.0,4.05,29.0,830.5,670.38,496.47
2016,5,28,11,30,811.0,176.0,4.0,29.0,956.0,780.77,578.43
2016,5,28,11,45,597.5,307.5,3.95,29.5,886.5,758.94,557.07
2016,5,28,12,0,384.0,439.0,3.9,30.0,817.0,722.07,525.47
2016,5,28,12,15,606.5,303.5,3.85,30.0,902.5,812.45,593.12
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,904.0,656.69
2016,5,28,12,45,523.5,334.0,3.8,30.0,851.5,808.35,587.69
2016,5,28,13,0,218.0,500.0,3.8,30.0,715.0,679.52,492.31
2016,5,28,13,15,518.5,332.5,3.8,30.0,833.5,830.55,604.63
2016,5,28,13,30,819.0,165.0,3.8,30.0,952.0,960.76,694.73
2016,5,28,13,45,813.5,163.5,3.8,30.0,931.5,962.69,695.54
2016,5,28,14,0,808.0,162.0,3.8,30.0,911.0,961.06,695.11
2016,5,28,14,15,566.0,285.5,3.8,30.0,802.5,858.33,625.29
2016,5,28,14,30,324.0,409.0,3.8,30.0,694.0,735.25,536.54
2016,5,28,14,45,538.0,287.5,3.8,30.0,738.5,828.75,608.02
2016,5,28,15,0,752.0,166.0,3.8,30.0,783.0,898.48,658.58
2016,5,28,15,15,738.5,162.5,3.75,29.5,743.5,876.71,645.83
2016,5,28,15,30,725.0,159.0,3.7,29.0,704.0,846.81,628.2
2016,5,28,15,45,707.0,155.0,3.65,29.0,659.5,810.04,604.56
2016,5,28,16,0,689.0,151.0,3.6,29.0,615.0,771.38,579.5
2016,5,28,16,15,667.0,146.0,3.5,28.5,566.5,726.73,550.93
2016,5,28,16,30,645.0,141.0,3.4,28.0,518.0,681.0,520.7
2016,5,28,16,45,616.5,134.5,3.3,28.0,467.0,628.06,483.29
2016,5,28,17,0,588.0,128.0,3.2,28.0,416.0,575.19,445.22
2016,5,28,17,15,549.5,120.5,3.1,27.5,364.0,515.11,401.67
2016,5,28,17,30,511.0,113.0,3.0,27.0,312.0,451.73,354.48
2016,5,28,17,45,466.0,101.5,2.95,26.5,261.5,388.55,305.95
2016,5,28,18,0,421.0,90.0,2.9,26.0,211.0,328.82,258.48
2016,5,28,18,15,350.5,77.0,2.9,25.5,163.5,259.66,202.19
2016,5,28,18,30,280.0,64.0,2.9,25.0,116.0,197.66,150.43
2016,5,28,18,45,189.5,46.5,2.9,25.0,76.5,131.27,94.94
2016,5,28,19,0,99.0,29.0,2.9,25.0,37.0,67.92,39.17
2016,5,28,19,15,49.5,14.5,2.9,24.5,18.5,24.48,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,6.82,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,13.19,4.56
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,26.45,16.79
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,39.57,28.51
2016,5,29,6,45,0.0,63.0,2.4,22.5,63.0,54.67,41.75
2016,5,29,7,0,0.0,81.0,2.5,23.0,81.0,69.6,54.6
2016,5,29,7,15,0.0,83.0,2.55,23.0,83.0,72.13,56.7
2016,5,29,7,30,0.0,85.0,2.6,23.0,85.0,74.42,58.5
2016,5,29,7,45,127.0,144.0,2.7,23.5,207.5,109.51,87.87
2016,5,29,8,0,254.0,203.0,2.8,24.0,330.0,139.92,112.71
2016,5,29,8,15,168.0,229.5,2.85,24.0,317.5,179.67,132.86
2016,5,29,8,30,82.0,256.0,2.9,24.0,305.0,208.55,157.16
2016,5,29,8,45,393.5,201.0,2.95,24.5,464.5,219.97,152.94
2016,5,29,9,0,705.0,146.0,3.0,25.0,624.0,285.45,195.13
2016,5,29,9,15,497.0,244.5,3.0,25.0,593.0,339.9,246.37
2016,5,29,9,30,289.0,343.0,3.0,25.0,562.0,373.1,277.48
2016,5,29,9,45,157.5,328.5,3.0,25.5,448.5,333.95,250.5
2016,5,29,10,0,26.0,314.0,3.0,26.0,335.0,276.15,207.62
2016,5,29,10,15,408.5,236.5,3.0,26.0,596.5,414.39,312.75
2016,5,29,10,30,791.0,159.0,3.0,26.0,858.0,600.47,450.78
2016,5,29,10,45,401.5,197.0,3.05,26.5,552.0,424.44,321.48
2016,5,29,11,0,12.0,235.0,3.1,27.0,246.0,215.3,160.35
2016,5,29,11,15,11.5,226.5,3.05,27.0,237.5,208.65,155.66
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,201.8,150.41
2016,5,29,11,45,21.0,308.5,3.0,27.5,329.0,292.84,218.13
2016,5,29,12,0,31.0,399.0,3.0,28.0,429.0,385.21,284.76
2016,5,29,12,15,218.0,417.5,2.95,28.0,633.0,576.73,425.42
2016,5,29,12,30,405.0,436.0,2.9,28.0,837.0,771.79,561.44
2016,5,29,12,45,218.5,419.0,2.9,28.5,635.0,601.24,439.58
2016,5,29,13,0,32.0,402.0,2.9,29.0,433.0,404.08,296.01
2016,5,29,13,15,116.5,445.0,2.85,29.0,557.5,538.7,394.5
2016,5,29,13,30,201.0,488.0,2.8,29.0,682.0,666.52,483.83
2016,5,29,13,45,506.0,322.0,2.75,29.0,795.0,825.87,599.6
2016,5,29,14,0,811.0,156.0,2.7,29.0,908.0,957.11,688.77
2016,5,29,14,15,804.0,154.5,2.6,28.5,881.0,950.49,684.61
2016,5,29,14,30,797.0,153.0,2.5,28.0,854.0,940.45,679.55
2016,5,29,14,45,475.5,277.0,2.4,28.0,691.0,757.99,555.39
2016,5,29,15,0,154.0,401.0,2.3,28.0,528.0,551.98,406.32
2016,5,29,15,15,324.0,334.0,2.15,28.0,583.5,652.99,483.06
2016,5,29,15,30,494.0,267.0,2.0,28.0,639.0,745.57,549.81
2016,5,29,15,45,605.0,202.0,1.95,28.0,629.0,769.71,569.14
2016,5,29,16,0,716.0,137.0,1.9,28.0,619.0,778.36,576.91
2016,5,29,16,15,695.0,132.5,1.9,27.5,570.5,734.31,549.64
2016,5,29,16,30,674.0,128.0,1.9,27.0,522.0,689.07,521.5
2016,5,29,16,45,638.5,125.0,1.95,27.0,470.0,633.82,483.99
2016,5,29,17,0,603.0,122.0,2.0,27.0,418.0,579.1,445.71
2016,5,29,17,15,565.5,114.5,1.9,26.5,366.0,519.16,402.8
2016,5,29,17,30,528.0,107.0,1.8,26.0,314.0,460.82,359.78
2016,5,29,17,45,471.0,99.0,1.7,25.5,262.5,388.42,304.69
2016,5,29,18,0,414.0,91.0,1.6,25.0,211.0,326.31,255.73
2016,5,29,18,15,345.0,78.0,1.6,24.5,163.5,258.22,200.81
2016,5,29,18,30,276.0,65.0,1.6,24.0,116.0,197.13,150.12
2016,5,29,18,45,183.0,47.0,1.65,24.0,76.5,129.51,93.96
2016,5,29,19,0,90.0,29.0,1.7,24.0,37.0,65.4,38.45
2016,5,29,19,15,45.0,14.5,1.85,24.0,18.5,23.48,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.19,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.51,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.5,5.5,4.83,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,6.15,0.0
2016,5,30,7,15,0.0,6.5,0.95,22.0,6.5,5.71,0.0
2016,5,30,7,30,0.0,6.0,0.8,22.0,6.0,5.28,0.0
2016,5,30,7,45,0.0,20.5,0.7,22.0,20.5,18.06,10.07
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,30.88,21.09
2016,5,30,8,15,0.0,31.0,0.5,22.0,31.0,27.36,16.97
2016,5,30,8,30,0.0,27.0,0.4,22.0,27.0,23.84,14.01
2016,5,30,8,45,114.5,167.5,0.35,22.5,245.5,156.05,114.85
2016,5,30,9,0,229.0,308.0,0.3,23.0,464.0,294.23,215.06
2016,5,30,9,15,286.5,318.5,0.6,23.0,526.5,331.92,242.84
2016,5,30,9,30,344.0,329.0,0.9,23.0,589.0,383.15,282.01
2016,5,30,9,45,319.5,356.5,1.2,23.5,608.0,417.83,309.44
2016,5,30,10,0,295.0,384.0,1.5,24.0,627.0,449.86,334.15
2016,5,30,10,15,484.0,308.5,1.75,24.0,727.5,510.9,380.85
2016,5,30,10,30,673.0,233.0,2.0,24.0,828.0,589.24,440.54
2016,5,30,10,45,699.5,223.5,2.25,24.5,859.0,634.89,474.5
2016,5,30,11,0,726.0,214.0,2.5,25.0,890.0,680.99,508.4
2016,5,30,11,15,732.0,216.0,2.55,25.0,909.0,722.14,537.95
2016,5,30,11,30,738.0,218.0,2.6,25.0,928.0,761.72,565.95
2016,5,30,11,45,785.0,187.0,2.7,25.5,951.5,800.11,592.98
2016,5,30,12,0,832.0,156.0,2.8,26.0,975.0,833.55,614.44
2016,5,30,12,15,833.5,156.5,2.65,26.0,979.0,861.8,631.89
2016,5,30,12,30,835.0,157.0,2.5,26.0,983.0,887.55,647.52
2016,5,30,12,45,838.0,154.0,2.45,26.0,980.0,909.12,661.08
2016,5,30,13,0,841.0,151.0,2.4,26.0,977.0,927.82,672.79
2016,5,30,13,15,838.5,150.0,2.3,26.0,965.5,939.94,679.83
2016,5,30,13,30,836.0,149.0,2.2,26.0,954.0,948.65,684.73
2016,5,30,13,45,835.0,146.0,2.1,26.5,935.5,953.45,685.86
2016,5,30,14,0,834.0,143.0,2.0,27.0,917.0,954.69,684.8
2016,5,30,14,15,828.0,141.5,1.9,27.0,890.0,949.0,680.79
2016,5,30,14,30,822.0,140.0,1.8,27.0,863.0,939.87,674.74
2016,5,30,14,45,814.5,136.5,1.75,27.0,830.0,933.99,671.5
2016,5,30,15,0,807.0,133.0,1.7,27.0,797.0,914.45,659.6
2016,5,30,15,15,795.5,130.5,1.65,27.0,757.5,889.15,644.17
2016,5,30,15,30,784.0,128.0,1.6,27.0,718.0,861.01,626.97
2016,5,30,15,45,772.0,123.0,1.6,27.0,674.5,827.09,606.49
2016,5,30,16,0,760.0,118.0,1.6,27.0,631.0,790.76,584.28
2016,5,30,16,15,740.0,114.5,1.65,27.0,582.0,747.35,557.48
2016,5,30,16,30,720.0,111.0,1.7,27.0,533.0,705.43,531.28
2016,5,30,16,45,693.5,106.5,1.75,27.0,481.5,653.61,497.57
2016,5,30,17,0,667.0,102.0,1.8,27.0,430.0,601.58,461.76
2016,5,30,17,15,631.0,96.0,1.7,26.5,377.5,541.72,419.18
2016,5,30,17,30,595.0,90.0,1.6,26.0,325.0,483.24,376.3
2016,5,30,17,45,533.5,85.5,1.5,26.0,271.5,413.82,322.96
2016,5,30,18,0,472.0,81.0,1.4,26.0,218.0,348.92,271.6
2016,5,30,18,15,403.0,70.0,1.3,25.5,169.5,275.45,212.78
2016,5,30,18,30,334.0,59.0,1.2,25.0,121.0,213.4,161.39
2016,5,30,18,45,235.5,44.0,1.1,24.5,80.5,143.89,103.98
2016,5,30,19,0,137.0,29.0,1.0,24.0,40.0,85.5,52.1
2016,5,30,19,15,68.5,14.5,1.05,23.5,20.0,28.88,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,12.0,15.0,1.85,21.5,16.0,13.64,0.0
2016,5,31,6,0,24.0,30.0,1.9,22.0,32.0,25.56,14.26
2016,5,31,6,15,63.0,51.5,1.95,22.0,62.5,41.57,29.58
2016,5,31,6,30,102.0,73.0,2.0,22.0,93.0,57.81,44.16
2016,5,31,6,45,142.0,92.0,2.1,22.0,129.0,72.08,56.82
2016,5,31,7,0,182.0,111.0,2.2,22.0,165.0,82.47,65.87
2016,5,31,7,15,191.5,137.0,2.25,22.0,204.0,103.83,84.06
2016,5,31,7,30,201.0,163.0,2.3,22.0,243.0,120.98,98.36
2016,5,31,7,45,152.0,187.0,2.35,22.5,253.0,135.87,110.32
2016,5,31,8,0,103.0,211.0,2.4,23.0,263.0,158.91,128.85
2016,5,31,8,15,61.5,212.0,2.45,23.0,244.0,168.62,128.23
2016,5,31,8,30,20.0,213.0,2.5,23.0,225.0,179.71,137.76
2016,5,31,8,45,33.5,248.0,2.6,23.5,270.0,203.6,155.14
2016,5,31,9,0,47.0,283.0,2.7,24.0,315.0,237.61,180.35
2016,5,31,9,15,37.0,286.5,2.75,24.5,313.0,243.95,184.94
2016,5,31,9,30,27.0,290.0,2.8,25.0,311.0,248.58,188.13
2016,5,31,9,45,35.5,321.0,2.85,25.5,349.5,280.65,211.69
2016,5,31,10,0,44.0,352.0,2.9,26.0,388.0,314.18,236.04
2016,5,31,10,15,61.5,385.5,2.9,26.0,438.5,355.92,266.69
2016,5,31,10,30,79.0,419.0,2.9,26.0,489.0,400.04,298.82
2016,5,31,10,45,39.5,265.5,2.95,26.5,300.5,255.85,191.7
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,99.5,72.11
2016,5,31,11,15,13.0,242.5,3.1,27.0,255.5,223.65,167.25
2016,5,31,11,30,26.0,373.0,3.2,27.0,399.0,349.68,260.53
2016,5,31,11,45,46.5,420.5,3.3,27.0,466.5,411.83,305.72
2016,5,31,12,0,67.0,468.0,3.4,27.0,534.0,476.46,352.34
2016,5,31,12,15,38.0,327.0,3.65,27.0,364.5,329.69,245.89
2016,5,31,12,30,9.0,186.0,3.9,27.0,195.0,174.53,129.63
2016,5,31,12,45,4.5,135.0,4.2,27.0,139.5,124.97,91.86
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,75.1,53.18
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,64.76,45.18
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,54.41,37.13
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,52.58,35.73
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,50.76,34.34
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,39.58,25.66
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,28.43,16.94
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,38.19,24.72
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,47.94,32.5
2016,5,31,15,15,0.0,40.5,3.4,25.5,40.5,35.91,23.07
2016,5,31,15,30,0.0,27.0,3.3,25.0,27.0,23.91,13.57
2016,5,31,15,45,0.0,31.5,3.25,25.0,31.5,27.88,16.81
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,31.85,20.07
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,22.09,12.29
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,12.35,4.44
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,47.73,33.36
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,83.63,62.64
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,72.64,54.03
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,61.89,45.53
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,51.22,36.87
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,40.58,28.11
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,31.28,20.33
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,22.0,12.49
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,14.06,5.72
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.14,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.18,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,1.0,20.5,20.5,15.01,0.0
2016,6,1,6,0,90.0,33.0,1.1,21.0,41.0,26.45,15.11
2016,6,1,6,15,172.5,52.5,1.05,21.0,81.0,41.33,29.55
2016,6,1,6,30,255.0,72.0,1.0,21.0,121.0,54.2,41.26
2016,6,1,6,45,327.0,85.0,0.95,21.5,169.0,62.77,48.92
2016,6,1,7,0,399.0,98.0,0.9,22.0,217.0,71.01,56.01
2016,6,1,7,15,450.0,105.0,0.8,22.0,264.5,74.55,58.96
2016,6,1,7,30,501.0,112.0,0.7,22.0,312.0,77.94,61.68
2016,6,1,7,45,540.5,123.0,0.65,22.5,368.0,83.26,65.83
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,89.85,70.95
2016,6,1,8,15,608.5,140.5,0.6,23.0,474.5,135.15,82.74
2016,6,1,8,30,637.0,147.0,0.6,23.0,525.0,184.0,114.04
2016,6,1,8,45,658.5,153.0,0.6,23.5,572.5,234.42,152.44
2016,6,1,9,0,680.0,159.0,0.6,24.0,620.0,287.09,194.87
2016,6,1,9,15,697.0,163.0,0.65,24.0,664.0,338.84,237.76
2016,6,1,9,30,714.0,167.0,0.7,24.0,708.0,391.81,281.14
2016,6,1,9,45,726.5,171.0,0.8,24.5,747.0,443.83,322.61
2016,6,1,10,0,739.0,175.0,0.9,25.0,786.0,496.08,363.07
2016,6,1,10,15,749.0,177.5,0.9,25.0,818.5,548.17,402.28
2016,6,1,10,30,759.0,180.0,0.9,25.0,851.0,596.46,437.75
2016,6,1,10,45,767.5,181.5,0.95,25.0,877.5,642.23,471.0
2016,6,1,11,0,776.0,183.0,1.0,25.0,904.0,686.86,502.74
2016,6,1,11,15,532.5,327.5,1.0,25.0,827.5,672.27,488.77
2016,6,1,11,30,289.0,472.0,1.0,25.0,751.0,635.24,459.0
2016,6,1,11,45,223.5,488.5,1.0,25.5,706.0,614.02,443.01
2016,6,1,12,0,158.0,505.0,1.0,26.0,661.0,587.56,423.04
2016,6,1,12,15,298.5,474.5,1.0,26.0,770.0,695.48,498.68
2016,6,1,12,30,439.0,444.0,1.0,26.0,879.0,810.06,575.04
2016,6,1,12,45,402.0,446.0,1.0,26.0,843.0,791.67,561.55
2016,6,1,13,0,365.0,448.0,1.0,26.0,807.0,772.8,549.18
2016,6,1,13,15,301.0,466.0,1.05,26.0,760.0,740.71,527.86
2016,6,1,13,30,237.0,484.0,1.1,26.0,713.0,695.69,497.97
2016,6,1,13,45,318.0,442.5,1.15,26.0,742.5,749.99,537.38
2016,6,1,14,0,399.0,401.0,1.2,26.0,772.0,792.26,567.84
2016,6,1,14,15,326.0,415.0,1.3,26.0,712.5,739.32,532.64
2016,6,1,14,30,253.0,429.0,1.4,26.0,653.0,685.5,496.96
2016,6,1,14,45,255.0,410.5,1.55,26.5,628.0,669.68,488.02
2016,6,1,15,0,257.0,392.0,1.7,27.0,603.0,652.26,477.49
2016,6,1,15,15,244.5,373.0,1.75,26.5,566.0,619.44,457.16
2016,6,1,15,30,232.0,354.0,1.8,26.0,529.0,571.49,426.22
2016,6,1,15,45,284.5,319.5,1.9,26.0,521.0,591.71,443.68
2016,6,1,16,0,337.0,285.0,2.0,26.0,513.0,593.31,447.78
2016,6,1,16,15,354.0,257.0,1.95,26.0,480.5,568.13,431.42
2016,6,1,16,30,371.0,229.0,1.9,26.0,448.0,540.22,413.07
2016,6,1,16,45,364.0,206.5,1.85,26.0,404.5,497.73,383.28
2016,6,1,17,0,357.0,184.0,1.8,26.0,361.0,454.44,352.39
2016,6,1,17,15,341.5,163.5,1.7,25.5,316.5,407.16,318.13
2016,6,1,17,30,326.0,143.0,1.6,25.0,272.0,360.2,283.17
2016,6,1,17,45,293.5,125.0,1.55,25.0,228.0,307.08,241.83
2016,6,1,18,0,261.0,107.0,1.5,25.0,184.0,256.53,201.43
2016,6,1,18,15,218.5,88.0,1.4,24.5,143.5,203.06,158.0
2016,6,1,18,30,176.0,69.0,1.3,24.0,103.0,153.77,117.01
