Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,117.0,49.0,1.2,23.5,69.0,101.85,73.81
2016,6,1,19,0,58.0,29.0,1.1,23.0,35.0,50.81,30.28
2016,6,1,19,15,29.0,14.5,1.15,23.0,17.5,19.86,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.36,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.63,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.26,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,7.9,1.22
2016,6,2,6,45,0.0,12.5,1.95,21.5,12.5,10.98,3.95
2016,6,2,7,0,0.0,16.0,2.3,22.0,16.0,14.07,6.65
2016,6,2,7,15,7.5,78.0,2.4,22.0,81.0,68.25,53.65
2016,6,2,7,30,15.0,140.0,2.5,22.0,146.0,115.82,94.06
2016,6,2,7,45,20.0,162.0,2.6,22.0,171.0,133.04,108.2
2016,6,2,8,0,25.0,184.0,2.7,22.0,196.0,150.22,122.17
2016,6,2,8,15,19.0,191.5,2.75,22.0,201.5,159.89,123.37
2016,6,2,8,30,13.0,199.0,2.8,22.0,207.0,168.36,129.73
2016,6,2,8,45,22.0,231.0,2.85,22.0,245.5,197.29,151.71
2016,6,2,9,0,31.0,263.0,2.9,22.0,284.0,219.34,168.23
2016,6,2,9,15,23.5,259.0,2.9,22.0,276.0,226.48,173.73
2016,6,2,9,30,16.0,255.0,2.9,22.0,268.0,223.77,171.52
2016,6,2,9,45,137.0,324.0,2.95,22.5,437.0,320.87,244.13
2016,6,2,10,0,258.0,393.0,3.0,23.0,606.0,437.43,330.27
2016,6,2,10,15,141.0,361.5,3.0,23.0,479.0,375.41,284.58
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,299.82,227.37
2016,6,2,10,45,34.0,368.0,3.05,23.5,399.5,337.58,255.34
2016,6,2,11,0,44.0,406.0,3.1,24.0,447.0,380.87,286.7
2016,6,2,11,15,26.0,292.0,2.95,24.0,316.5,275.81,208.16
2016,6,2,11,30,8.0,178.0,2.8,24.0,186.0,164.16,123.12
2016,6,2,11,45,74.0,340.5,2.65,24.5,414.0,362.9,274.03
2016,6,2,12,0,140.0,503.0,2.5,25.0,642.0,570.48,421.81
2016,6,2,12,15,495.0,325.0,2.3,25.0,816.0,734.52,543.03
2016,6,2,12,30,850.0,147.0,2.1,25.0,990.0,889.72,649.27
2016,6,2,12,45,857.0,142.0,1.9,25.0,988.5,913.39,661.19
2016,6,2,13,0,864.0,137.0,1.7,25.0,987.0,934.2,672.19
2016,6,2,13,15,656.0,278.0,1.6,25.0,919.0,904.86,650.91
2016,6,2,13,30,448.0,419.0,1.5,25.0,851.0,851.61,609.61
2016,6,2,13,45,248.0,415.5,1.45,25.0,654.0,655.78,476.95
2016,6,2,14,0,48.0,412.0,1.4,25.0,457.0,439.63,323.48
2016,6,2,14,15,134.5,423.5,1.45,25.0,544.0,550.22,405.84
2016,6,2,14,30,221.0,435.0,1.5,25.0,631.0,647.15,474.7
2016,6,2,14,45,532.5,275.5,1.55,25.0,721.5,808.56,592.68
2016,6,2,15,0,844.0,116.0,1.6,25.0,812.0,920.45,668.78
2016,6,2,15,15,833.0,113.5,1.6,25.0,772.5,895.28,652.48
2016,6,2,15,30,822.0,111.0,1.6,25.0,733.0,867.19,635.79
2016,6,2,15,45,810.5,107.0,1.6,25.0,689.0,841.97,620.96
2016,6,2,16,0,799.0,103.0,1.6,25.0,645.0,806.18,598.97
2016,6,2,16,15,780.5,100.0,1.55,25.0,596.0,763.51,571.71
2016,6,2,16,30,762.0,97.0,1.5,25.0,547.0,719.24,543.1
2016,6,2,16,45,739.5,92.0,1.5,25.0,495.5,668.45,509.92
2016,6,2,17,0,717.0,87.0,1.5,25.0,444.0,616.98,475.23
2016,6,2,17,15,684.5,82.5,1.4,24.5,390.5,561.03,435.42
2016,6,2,17,30,652.0,78.0,1.3,24.0,337.0,504.21,393.77
2016,6,2,17,45,608.5,71.5,1.25,24.0,284.5,440.2,344.8
2016,6,2,18,0,565.0,65.0,1.2,24.0,232.0,379.05,296.34
2016,6,2,18,15,499.0,57.0,1.1,23.5,182.0,309.15,239.87
2016,6,2,18,30,433.0,49.0,1.0,23.0,132.0,245.41,186.57
2016,6,2,18,45,335.5,38.0,0.9,22.5,90.0,174.17,126.89
2016,6,2,19,0,238.0,27.0,0.8,22.0,48.0,114.07,72.64
2016,6,2,19,15,119.0,13.5,0.8,21.5,24.0,39.72,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,18.5,14.0,12.73,0.0
2016,6,3,6,0,0.0,28.0,1.5,19.0,28.0,24.27,13.62
2016,6,3,6,15,21.0,48.0,1.55,19.0,52.0,40.14,28.8
2016,6,3,6,30,42.0,68.0,1.6,19.0,76.0,55.93,43.11
2016,6,3,6,45,52.5,90.0,1.65,19.5,103.5,72.76,58.0
2016,6,3,7,0,63.0,112.0,1.7,20.0,131.0,89.27,72.27
2016,6,3,7,15,72.0,136.0,1.7,20.0,162.0,106.7,87.14
2016,6,3,7,30,81.0,160.0,1.7,20.0,193.0,123.74,101.4
2016,6,3,7,45,415.0,117.5,1.7,20.5,321.0,79.05,62.77
2016,6,3,8,0,749.0,75.0,1.7,21.0,449.0,55.03,41.91
2016,6,3,8,15,549.0,155.5,1.85,21.0,446.0,141.81,91.34
2016,6,3,8,30,349.0,236.0,2.0,21.0,443.0,214.77,152.23
2016,6,3,8,45,589.0,161.0,2.15,21.5,546.0,225.86,150.99
2016,6,3,9,0,829.0,86.0,2.3,22.0,649.0,280.18,188.53
2016,6,3,9,15,842.0,88.0,2.4,22.5,693.5,335.85,236.8
2016,6,3,9,30,855.0,90.0,2.5,23.0,738.0,391.93,284.79
2016,6,3,9,45,652.0,206.5,2.7,23.5,716.0,438.35,325.94
2016,6,3,10,0,449.0,323.0,2.9,24.0,694.0,471.77,353.43
2016,6,3,10,15,366.5,373.0,2.95,24.0,684.0,499.24,374.68
2016,6,3,10,30,284.0,423.0,3.0,24.0,674.0,514.28,385.7
2016,6,3,10,45,351.0,409.0,3.05,24.5,729.0,565.4,423.1
2016,6,3,11,0,418.0,395.0,3.1,25.0,784.0,619.23,461.93
2016,6,3,11,15,317.0,441.5,3.1,25.0,740.5,610.72,454.17
2016,6,3,11,30,216.0,488.0,3.1,25.0,697.0,592.74,439.48
2016,6,3,11,45,159.5,490.5,3.1,25.0,646.0,563.94,418.16
2016,6,3,12,0,103.0,493.0,3.1,25.0,595.0,527.85,391.37
2016,6,3,12,15,496.5,305.0,3.05,25.0,797.0,717.2,535.55
2016,6,3,12,30,890.0,117.0,3.0,25.0,999.0,898.36,662.05
2016,6,3,12,45,884.5,120.0,2.95,25.5,994.0,918.15,672.06
2016,6,3,13,0,879.0,123.0,2.9,26.0,989.0,934.7,681.25
2016,6,3,13,15,585.0,297.0,2.85,26.0,870.0,854.67,625.37
2016,6,3,13,30,291.0,471.0,2.8,26.0,751.0,743.74,542.46
2016,6,3,13,45,245.0,469.5,2.75,26.0,702.5,705.33,516.21
2016,6,3,14,0,199.0,468.0,2.7,26.0,654.0,653.11,479.86
2016,6,3,14,15,523.5,294.5,2.65,26.0,762.5,820.61,604.77
2016,6,3,14,30,848.0,121.0,2.6,26.0,871.0,943.47,688.87
2016,6,3,14,45,837.5,121.0,2.55,26.0,837.0,927.94,678.15
2016,6,3,15,0,827.0,121.0,2.5,26.0,803.0,909.24,666.7
2016,6,3,15,15,473.0,239.5,2.45,25.5,625.5,704.39,527.09
2016,6,3,15,30,119.0,358.0,2.4,25.0,448.0,473.62,356.55
2016,6,3,15,45,445.5,235.0,2.35,25.0,542.0,657.18,499.2
2016,6,3,16,0,772.0,112.0,2.3,25.0,636.0,793.13,597.69
2016,6,3,16,15,753.0,108.5,2.15,25.0,587.5,750.4,567.67
2016,6,3,16,30,734.0,105.0,2.0,25.0,539.0,706.17,537.92
2016,6,3,16,45,707.5,101.0,1.9,25.0,487.5,657.04,504.69
2016,6,3,17,0,681.0,97.0,1.8,25.0,436.0,605.25,468.1
2016,6,3,17,15,647.5,92.0,1.7,24.5,384.0,547.8,426.97
2016,6,3,17,30,614.0,87.0,1.6,24.0,332.0,491.44,385.39
2016,6,3,17,45,565.5,80.5,1.55,24.0,279.5,426.41,335.32
2016,6,3,18,0,517.0,74.0,1.5,24.0,227.0,364.74,286.25
2016,6,3,18,15,451.0,64.5,1.35,23.5,178.0,295.57,230.15
2016,6,3,18,30,385.0,55.0,1.2,23.0,129.0,232.58,177.45
2016,6,3,18,45,288.5,42.5,1.05,22.5,88.0,160.25,117.13
2016,6,3,19,0,192.0,30.0,0.9,22.0,47.0,102.43,65.88
2016,6,3,19,15,96.0,15.0,0.9,21.5,23.5,35.83,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.05,17.5,15.0,13.19,0.0
2016,6,4,6,0,15.0,29.0,2.3,18.0,30.0,24.87,14.18
2016,6,4,6,15,41.5,49.0,2.4,18.5,56.0,40.9,29.5
2016,6,4,6,30,68.0,69.0,2.5,19.0,82.0,55.07,42.36
2016,6,4,6,45,84.0,91.5,2.6,19.5,113.0,71.54,56.95
2016,6,4,7,0,100.0,114.0,2.7,20.0,144.0,87.54,70.82
2016,6,4,7,15,50.0,94.5,2.85,20.5,109.5,78.88,63.11
2016,6,4,7,30,0.0,75.0,3.0,21.0,75.0,66.34,52.01
2016,6,4,7,45,26.5,137.5,3.15,22.0,151.0,110.59,89.34
2016,6,4,8,0,53.0,200.0,3.3,23.0,227.0,151.69,123.04
2016,6,4,8,15,46.0,217.5,3.45,23.0,242.5,170.67,130.62
2016,6,4,8,30,39.0,235.0,3.6,23.0,258.0,188.78,144.31
2016,6,4,8,45,45.5,260.5,3.75,23.5,290.0,214.08,163.12
2016,6,4,9,0,52.0,286.0,3.9,24.0,322.0,240.54,182.87
2016,6,4,9,15,74.5,319.5,4.0,24.5,374.5,278.76,211.12
2016,6,4,9,30,97.0,353.0,4.1,25.0,427.0,320.16,241.73
2016,6,4,9,45,190.5,369.5,4.2,25.5,524.0,376.44,282.8
2016,6,4,10,0,284.0,386.0,4.3,26.0,621.0,443.86,332.51
2016,6,4,10,15,354.0,375.5,4.35,26.0,680.5,494.0,370.39
2016,6,4,10,30,424.0,365.0,4.4,26.0,740.0,546.74,410.23
2016,6,4,10,45,348.0,410.0,4.45,26.0,724.0,563.78,422.27
2016,6,4,11,0,272.0,455.0,4.5,26.0,708.0,570.68,426.43
2016,6,4,11,15,355.5,437.0,4.55,26.0,775.0,634.12,473.58
2016,6,4,11,30,439.0,419.0,4.6,26.0,842.0,701.94,523.23
2016,6,4,11,45,277.5,458.5,4.65,26.0,727.5,630.45,469.73
2016,6,4,12,0,116.0,498.0,4.7,26.0,613.0,545.5,405.69
2016,6,4,12,15,105.5,495.5,4.75,26.0,600.5,539.68,401.78
2016,6,4,12,30,95.0,493.0,4.8,26.0,588.0,535.38,398.62
2016,6,4,12,45,180.5,492.0,4.85,26.5,671.0,625.46,464.62
2016,6,4,13,0,266.0,491.0,4.9,27.0,754.0,719.7,531.81
2016,6,4,13,15,253.5,487.5,4.9,26.5,735.5,714.88,529.09
2016,6,4,13,30,241.0,484.0,4.9,26.0,717.0,698.26,518.76
2016,6,4,13,45,329.5,439.5,4.95,26.0,750.5,756.62,563.03
2016,6,4,14,0,418.0,395.0,5.0,26.0,784.0,813.22,605.42
2016,6,4,14,15,251.0,408.5,4.95,26.0,640.0,659.37,493.79
2016,6,4,14,30,84.0,422.0,4.9,26.0,496.0,488.55,367.08
2016,6,4,14,45,212.5,396.0,4.85,26.0,574.5,599.7,452.77
2016,6,4,15,0,341.0,370.0,4.8,26.0,653.0,707.06,532.85
2016,6,4,15,15,170.5,238.5,4.7,25.5,380.0,409.77,315.41
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,95.32,70.16
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,308.34,240.25
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,507.37,392.09
2016,6,4,16,15,219.0,285.0,4.3,25.0,424.5,474.24,367.43
2016,6,4,16,30,217.0,260.0,4.1,25.0,389.0,440.27,342.89
2016,6,4,16,45,349.0,209.0,3.9,25.0,393.5,488.88,383.25
2016,6,4,17,0,481.0,158.0,3.7,25.0,398.0,525.6,413.42
2016,6,4,17,15,468.0,139.5,3.35,24.5,350.5,475.96,376.32
2016,6,4,17,30,455.0,121.0,3.0,24.0,303.0,426.01,338.42
2016,6,4,17,45,427.0,105.5,2.65,24.0,256.0,370.89,294.65
2016,6,4,18,0,399.0,90.0,2.3,24.0,209.0,317.49,251.14
2016,6,4,18,15,349.5,76.0,2.05,23.5,164.5,257.99,202.2
2016,6,4,18,30,300.0,62.0,1.8,23.0,120.0,203.25,155.93
2016,6,4,18,45,224.0,46.0,1.55,22.5,82.0,142.13,104.41
2016,6,4,19,0,148.0,30.0,1.3,22.0,44.0,89.57,57.99
2016,6,4,19,15,74.0,15.0,1.3,21.5,22.0,38.85,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.3,19.5,24.5,12.23,0.0
2016,6,5,6,0,199.0,31.0,3.5,20.0,49.0,24.21,13.53
2016,6,5,6,15,300.0,43.5,3.6,20.0,92.0,33.51,23.0
2016,6,5,6,30,401.0,56.0,3.7,20.0,135.0,43.66,32.32
2016,6,5,6,45,473.0,65.0,3.8,20.5,185.5,49.11,37.28
2016,6,5,7,0,545.0,74.0,3.9,21.0,236.0,54.35,41.84
2016,6,5,7,15,592.5,80.5,4.0,21.5,290.0,57.25,44.21
2016,6,5,7,30,640.0,87.0,4.1,22.0,344.0,60.01,46.37
2016,6,5,7,45,678.0,91.5,4.25,23.0,398.5,61.12,46.95
2016,6,5,8,0,716.0,96.0,4.4,24.0,453.0,62.59,47.82
2016,6,5,8,15,741.5,100.0,4.45,24.5,506.0,119.92,66.62
2016,6,5,8,30,767.0,104.0,4.5,25.0,559.0,173.65,100.74
2016,6,5,8,45,789.5,106.0,4.55,25.5,609.5,228.05,143.11
2016,6,5,9,0,812.0,108.0,4.6,26.0,660.0,284.6,190.46
2016,6,5,9,15,826.5,110.5,4.6,26.0,705.5,340.94,239.22
2016,6,5,9,30,841.0,113.0,4.6,26.0,751.0,403.03,291.92
2016,6,5,9,45,854.0,114.5,4.65,26.5,791.5,458.28,337.97
2016,6,5,10,0,867.0,116.0,4.7,27.0,832.0,513.43,382.64
2016,6,5,10,15,433.5,125.5,4.75,27.0,484.0,333.14,253.14
2016,6,5,10,30,0.0,135.0,4.8,27.0,136.0,119.42,87.79
2016,6,5,10,45,227.0,263.0,4.85,27.5,475.0,367.76,279.17
2016,6,5,11,0,454.0,391.0,4.9,28.0,814.0,639.1,476.61
2016,6,5,11,15,250.0,409.0,4.9,28.0,642.5,534.68,398.63
2016,6,5,11,30,46.0,427.0,4.9,28.0,471.0,410.8,305.06
2016,6,5,11,45,233.0,430.5,4.95,28.0,659.0,570.59,425.16
2016,6,5,12,0,420.0,434.0,5.0,28.0,847.0,743.16,549.75
2016,6,5,12,15,671.5,275.5,4.95,28.0,939.5,837.3,620.92
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,925.84,682.28
2016,6,5,12,45,922.0,117.0,4.9,28.0,1028.0,947.82,696.53
2016,6,5,13,0,921.0,117.0,4.9,28.0,1024.0,966.54,709.06
2016,6,5,13,15,918.5,116.5,4.85,28.0,1012.0,979.9,717.74
2016,6,5,13,30,916.0,116.0,4.8,28.0,1000.0,989.58,724.08
2016,6,5,13,45,911.5,115.5,4.8,28.0,980.0,993.6,727.2
2016,6,5,14,0,907.0,115.0,4.8,28.0,960.0,993.85,727.99
2016,6,5,14,15,901.5,114.0,4.7,28.0,933.0,988.9,724.68
2016,6,5,14,30,896.0,113.0,4.6,28.0,906.0,980.27,719.08
2016,6,5,14,45,884.5,113.5,4.6,28.0,871.0,963.9,709.3
2016,6,5,15,0,873.0,114.0,4.6,28.0,836.0,944.21,697.42
2016,6,5,15,15,862.5,112.0,4.5,27.5,796.0,919.69,683.21
2016,6,5,15,30,852.0,110.0,4.4,27.0,756.0,892.13,666.94
2016,6,5,15,45,841.0,106.0,4.3,27.0,711.5,859.15,645.6
2016,6,5,16,0,830.0,102.0,4.2,27.0,667.0,830.64,627.33
2016,6,5,16,15,812.0,99.0,3.95,26.5,617.5,787.58,599.37
2016,6,5,16,30,794.0,96.0,3.7,26.0,568.0,742.79,569.94
2016,6,5,16,45,772.5,91.5,3.45,26.0,515.5,692.26,534.93
2016,6,5,17,0,751.0,87.0,3.2,26.0,463.0,640.87,498.69
2016,6,5,17,15,719.0,82.5,2.85,25.5,408.5,582.02,455.47
2016,6,5,17,30,687.0,78.0,2.5,25.0,354.0,525.85,413.05
2016,6,5,17,45,644.0,72.0,2.15,24.5,300.0,461.1,362.88
2016,6,5,18,0,601.0,66.0,1.8,24.0,246.0,399.05,313.21
2016,6,5,18,15,534.0,58.5,1.65,23.0,194.0,327.37,255.47
2016,6,5,18,30,467.0,51.0,1.5,22.0,142.0,261.83,200.67
2016,6,5,18,45,362.5,40.0,1.4,21.5,97.5,186.11,136.98
2016,6,5,19,0,258.0,29.0,1.3,21.0,53.0,122.17,80.23
2016,6,5,19,15,129.0,14.5,1.3,20.5,26.5,52.73,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.5,2.2,17.5,26.5,11.73,0.0
2016,6,6,6,0,265.0,29.0,2.4,18.0,53.0,23.59,13.21
2016,6,6,6,15,371.0,39.5,2.6,18.5,98.0,31.28,21.26
2016,6,6,6,30,477.0,50.0,2.8,19.0,143.0,38.69,28.15
2016,6,6,6,45,544.5,57.5,3.0,19.5,195.0,43.19,32.27
2016,6,6,7,0,612.0,65.0,3.2,20.0,247.0,47.53,36.07
2016,6,6,7,15,656.5,70.5,3.15,20.5,302.0,50.06,38.15
2016,6,6,7,30,701.0,76.0,3.1,21.0,357.0,57.64,44.52
2016,6,6,7,45,733.5,80.0,3.1,22.0,411.5,58.98,45.31
2016,6,6,8,0,766.0,84.0,3.1,23.0,466.0,60.25,46.02
2016,6,6,8,15,789.0,87.5,3.2,23.5,519.5,113.31,60.11
2016,6,6,8,30,812.0,91.0,3.3,24.0,573.0,169.11,95.54
2016,6,6,8,45,829.0,94.0,3.4,25.0,622.5,225.81,139.74
2016,6,6,9,0,846.0,97.0,3.5,26.0,672.0,290.67,193.39
2016,6,6,9,15,859.0,99.5,3.5,26.0,717.5,347.77,242.66
2016,6,6,9,30,872.0,102.0,3.5,26.0,763.0,405.25,291.84
2016,6,6,9,45,882.0,104.0,3.5,26.5,803.0,461.2,338.21
2016,6,6,10,0,892.0,106.0,3.5,27.0,843.0,516.7,382.78
2016,6,6,10,15,899.0,107.5,3.45,27.0,877.0,569.51,424.65
2016,6,6,10,30,906.0,109.0,3.4,27.0,911.0,621.06,464.36
2016,6,6,10,45,910.5,110.5,3.4,27.5,937.5,669.56,499.94
2016,6,6,11,0,915.0,112.0,3.4,28.0,964.0,716.12,533.09
2016,6,6,11,15,918.5,113.0,3.35,28.0,983.5,759.43,563.91
2016,6,6,11,30,922.0,114.0,3.3,28.0,1003.0,800.33,590.87
2016,6,6,11,45,925.5,113.0,3.25,28.0,1015.0,836.97,614.7
2016,6,6,12,0,929.0,112.0,3.2,28.0,1027.0,870.9,636.56
2016,6,6,12,15,929.5,112.5,3.15,28.0,1031.0,900.76,655.59
2016,6,6,12,30,930.0,113.0,3.1,28.0,1035.0,927.67,672.63
2016,6,6,12,45,927.5,113.0,3.1,28.5,1030.0,948.42,684.63
2016,6,6,13,0,925.0,113.0,3.1,29.0,1025.0,965.82,694.5
2016,6,6,13,15,922.5,112.5,3.05,29.0,1012.5,979.21,702.87
2016,6,6,13,30,920.0,112.0,3.0,29.0,1000.0,988.9,708.97
2016,6,6,13,45,914.5,112.0,3.0,29.0,979.5,992.45,711.67
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,992.23,712.13
2016,6,6,14,15,903.0,111.0,2.95,29.0,931.5,986.81,709.01
2016,6,6,14,30,897.0,110.0,2.9,29.0,904.0,977.7,703.69
2016,6,6,14,45,883.5,111.0,2.85,29.0,868.5,959.96,692.94
2016,6,6,15,0,870.0,112.0,2.8,29.0,833.0,938.97,680.23
2016,6,6,15,15,859.5,110.0,2.75,28.5,793.0,914.52,666.67
2016,6,6,15,30,849.0,108.0,2.7,28.0,753.0,887.06,651.1
2016,6,6,15,45,835.0,105.5,2.65,28.0,707.5,853.17,629.91
2016,6,6,16,0,821.0,103.0,2.6,28.0,662.0,824.01,611.85
2016,6,6,16,15,803.0,100.0,2.45,27.5,613.0,781.28,584.94
2016,6,6,16,30,785.0,97.0,2.3,27.0,564.0,736.86,556.61
2016,6,6,16,45,761.5,93.0,2.2,27.0,511.5,685.79,522.46
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,634.05,487.0
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,575.8,445.48
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,520.37,404.77
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.5,455.42,355.05
2016,6,6,18,0,585.0,68.0,1.6,26.0,244.0,393.33,305.94
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.5,322.36,249.38
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,257.45,195.69
2016,6,6,18,45,351.0,41.0,1.2,23.0,97.0,183.33,134.2
2016,6,6,19,0,249.0,30.0,1.1,22.0,53.0,120.66,79.41
2016,6,6,19,15,124.5,15.0,1.1,21.5,26.5,50.95,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,94.0,16.0,0.9,19.5,24.5,12.63,0.0
2016,6,7,6,0,188.0,32.0,0.9,20.0,49.0,24.98,14.21
2016,6,7,6,15,287.5,45.5,1.0,20.5,91.5,35.02,24.28
2016,6,7,6,30,387.0,59.0,1.1,21.0,134.0,44.76,33.16
2016,6,7,6,45,454.0,69.0,1.2,21.5,184.0,52.44,40.02
2016,6,7,7,0,521.0,79.0,1.3,22.0,234.0,58.31,45.09
2016,6,7,7,15,568.5,86.0,1.25,22.5,287.0,61.39,47.59
2016,6,7,7,30,616.0,93.0,1.2,23.0,340.0,64.32,49.85
2016,6,7,7,45,651.0,98.5,1.2,24.0,393.5,65.89,50.78
2016,6,7,8,0,686.0,104.0,1.2,25.0,447.0,67.32,51.57
2016,6,7,8,15,711.5,109.0,1.3,25.5,498.5,116.82,64.96
2016,6,7,8,30,737.0,114.0,1.4,26.0,550.0,169.94,98.19
2016,6,7,8,45,755.5,118.0,1.55,26.5,599.0,229.48,143.82
2016,6,7,9,0,774.0,122.0,1.7,27.0,648.0,284.52,188.97
2016,6,7,9,15,457.5,241.0,1.7,27.0,557.5,320.49,229.02
2016,6,7,9,30,141.0,360.0,1.7,27.0,467.0,334.04,246.9
2016,6,7,9,45,219.0,371.5,1.75,27.5,547.5,389.03,286.27
2016,6,7,10,0,297.0,383.0,1.8,28.0,628.0,446.55,327.44
2016,6,7,10,15,238.0,411.5,1.8,28.0,613.0,463.6,339.95
2016,6,7,10,30,179.0,440.0,1.8,28.0,598.0,469.02,343.67
2016,6,7,10,45,515.5,291.5,1.8,28.5,767.0,570.39,418.85
2016,6,7,11,0,852.0,143.0,1.8,29.0,936.0,697.89,510.4
2016,6,7,11,15,512.0,317.5,1.85,29.0,797.0,645.13,469.18
2016,6,7,11,30,172.0,492.0,1.9,29.0,658.0,561.23,405.54
2016,6,7,11,45,99.0,435.5,1.95,29.0,531.5,465.31,338.87
2016,6,7,12,0,26.0,379.0,2.0,29.0,405.0,361.85,264.62
2016,6,7,12,15,452.5,259.0,2.0,29.0,707.5,635.39,468.19
2016,6,7,12,30,879.0,139.0,2.0,29.0,1010.0,904.44,648.57
2016,6,7,12,45,879.0,138.0,2.05,29.5,1006.5,925.86,658.79
2016,6,7,13,0,879.0,137.0,2.1,30.0,1003.0,944.24,669.55
2016,6,7,13,15,876.5,136.0,2.1,30.0,991.0,956.97,677.65
2016,6,7,13,30,874.0,135.0,2.1,30.0,979.0,966.15,683.67
2016,6,7,13,45,870.0,134.0,2.15,30.0,959.5,970.3,687.2
2016,6,7,14,0,866.0,133.0,2.2,30.0,940.0,970.81,688.62
2016,6,7,14,15,859.5,131.5,2.2,30.0,913.0,964.83,685.58
2016,6,7,14,30,853.0,130.0,2.2,30.0,886.0,955.31,680.47
2016,6,7,14,45,846.5,127.0,2.25,30.0,853.0,940.83,672.83
2016,6,7,15,0,840.0,124.0,2.3,30.0,820.0,922.98,663.11
2016,6,7,15,15,828.5,121.5,2.25,29.5,780.5,897.8,649.1
2016,6,7,15,30,817.0,119.0,2.2,29.0,741.0,878.1,638.71
2016,6,7,15,45,600.0,197.0,2.2,29.0,638.5,757.53,559.12
2016,6,7,16,0,383.0,275.0,2.2,29.0,536.0,620.26,461.97
2016,6,7,16,15,285.0,269.5,2.1,29.0,456.0,524.23,393.92
2016,6,7,16,30,187.0,264.0,2.0,29.0,376.0,420.79,318.57
2016,6,7,16,45,445.0,181.0,1.9,29.0,413.5,542.93,413.53
2016,6,7,17,0,703.0,98.0,1.8,29.0,451.0,621.95,473.48
2016,6,7,17,15,670.0,93.0,1.7,28.5,398.0,564.03,431.86
2016,6,7,17,30,637.0,88.0,1.6,28.0,345.0,507.08,390.72
2016,6,7,17,45,587.5,82.0,1.55,27.5,292.0,441.03,341.55
2016,6,7,18,0,538.0,76.0,1.5,27.0,239.0,378.33,293.13
2016,6,7,18,15,472.0,67.0,1.35,26.0,189.0,308.58,237.89
2016,6,7,18,30,406.0,58.0,1.2,25.0,139.0,244.86,185.62
2016,6,7,18,45,308.0,45.5,1.1,24.5,96.0,170.91,124.58
2016,6,7,19,0,210.0,33.0,1.0,24.0,53.0,111.33,73.17
2016,6,7,19,15,105.0,16.5,1.05,23.5,26.5,48.46,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,77.0,16.5,0.25,21.5,23.5,13.01,0.0
2016,6,8,6,0,154.0,33.0,0.2,22.0,47.0,25.71,14.69
2016,6,8,6,15,246.5,48.5,0.35,22.5,88.5,37.24,25.96
2016,6,8,6,30,339.0,64.0,0.5,23.0,130.0,48.37,35.97
2016,6,8,6,45,411.5,74.0,0.7,23.5,179.0,54.97,41.84
2016,6,8,7,0,484.0,84.0,0.9,24.0,228.0,62.29,48.11
2016,6,8,7,15,531.5,92.0,1.1,24.5,280.0,65.94,51.05
2016,6,8,7,30,579.0,100.0,1.3,25.0,332.0,69.4,53.72
2016,6,8,7,45,617.5,105.5,1.55,25.5,385.0,70.71,54.52
2016,6,8,8,0,656.0,111.0,1.8,26.0,438.0,71.92,55.21
2016,6,8,8,15,682.0,116.0,1.9,26.0,489.0,119.11,67.81
2016,6,8,8,30,708.0,121.0,2.0,26.0,540.0,170.53,100.05
2016,6,8,8,45,559.0,193.0,2.15,26.5,542.0,241.89,161.38
2016,6,8,9,0,410.0,265.0,2.3,27.0,544.0,293.61,208.02
2016,6,8,9,15,428.5,276.0,2.35,27.0,585.0,336.4,242.15
2016,6,8,9,30,447.0,287.0,2.4,27.0,626.0,381.0,277.61
2016,6,8,9,45,619.0,217.0,2.45,27.5,713.5,429.18,313.7
2016,6,8,10,0,791.0,147.0,2.5,28.0,801.0,496.37,364.67
2016,6,8,10,15,800.0,149.5,2.5,28.0,834.0,547.05,404.08
2016,6,8,10,30,809.0,152.0,2.5,28.0,867.0,596.99,441.92
2016,6,8,10,45,521.0,307.5,2.5,28.5,773.5,586.08,431.43
2016,6,8,11,0,233.0,463.0,2.5,29.0,680.0,551.79,402.6
2016,6,8,11,15,158.5,466.5,2.5,29.0,616.0,517.24,377.69
2016,6,8,11,30,84.0,470.0,2.5,29.0,552.0,475.87,347.34
2016,6,8,11,45,210.5,467.0,2.5,29.0,674.0,582.41,424.61
2016,6,8,12,0,337.0,464.0,2.5,29.0,796.0,698.37,505.63
2016,6,8,12,15,185.0,438.0,2.5,29.0,620.5,559.33,407.42
2016,6,8,12,30,33.0,412.0,2.5,29.0,445.0,405.49,296.28
2016,6,8,12,45,54.0,444.0,2.55,29.0,497.5,458.12,334.91
2016,6,8,13,0,75.0,476.0,2.6,29.0,550.0,512.06,373.17
2016,6,8,13,15,56.0,442.5,2.6,29.0,497.5,466.81,340.98
2016,6,8,13,30,37.0,409.0,2.6,29.0,445.0,419.95,307.78
2016,6,8,13,45,210.5,409.0,2.65,29.0,606.0,600.44,440.43
2016,6,8,14,0,384.0,409.0,2.7,29.0,767.0,782.63,567.39
2016,6,8,14,15,578.5,291.5,2.7,29.0,813.5,869.82,630.14
2016,6,8,14,30,773.0,174.0,2.7,29.0,860.0,933.19,674.32
2016,6,8,14,45,456.5,289.0,2.7,29.0,690.0,748.01,547.46
2016,6,8,15,0,140.0,404.0,2.7,29.0,520.0,539.31,396.63
2016,6,8,15,15,213.0,375.0,2.7,28.5,542.0,576.6,427.89
2016,6,8,15,30,286.0,346.0,2.7,28.0,564.0,624.0,464.57
2016,6,8,15,45,305.5,318.5,2.7,28.0,538.5,607.36,454.39
2016,6,8,16,0,325.0,291.0,2.7,28.0,513.0,588.12,442.7
2016,6,8,16,15,486.5,218.0,2.6,27.5,522.5,647.28,490.3
2016,6,8,16,30,648.0,145.0,2.5,27.0,532.0,685.92,522.4
2016,6,8,16,45,606.0,139.5,2.4,27.0,475.0,624.43,478.44
2016,6,8,17,0,564.0,134.0,2.3,27.0,418.0,564.03,435.1
2016,6,8,17,15,519.0,129.5,2.15,26.5,368.0,498.67,387.79
2016,6,8,17,30,474.0,125.0,2.0,26.0,318.0,442.32,345.82
2016,6,8,17,45,435.0,112.0,1.85,26.0,268.5,382.95,299.95
2016,6,8,18,0,396.0,99.0,1.7,26.0,219.0,326.4,255.04
2016,6,8,18,15,337.5,84.5,1.6,25.5,172.5,262.42,203.67
2016,6,8,18,30,279.0,70.0,1.5,25.0,126.0,204.16,155.61
2016,6,8,18,45,203.5,52.5,1.4,24.5,86.5,142.73,104.69
2016,6,8,19,0,128.0,35.0,1.3,24.0,47.0,83.56,54.76
2016,6,8,19,15,64.0,17.5,1.35,23.5,23.5,36.75,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,16.5,1.0,21.5,23.0,13.01,0.0
2016,6,9,6,0,149.0,33.0,1.1,22.0,46.0,25.71,14.62
2016,6,9,6,15,238.0,48.5,1.0,22.5,87.0,37.21,25.9
2016,6,9,6,30,327.0,64.0,0.9,23.0,128.0,48.33,35.92
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.5,55.28,42.11
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,61.99,47.85
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,67.07,52.01
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,70.85,54.95
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,71.71,55.36
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,72.51,55.71
2016,6,9,8,15,669.0,117.5,1.7,26.0,484.0,118.71,68.05
2016,6,9,8,30,695.0,123.0,1.8,26.0,535.0,169.67,99.9
2016,6,9,8,45,717.0,126.5,1.95,26.5,583.0,221.33,139.24
2016,6,9,9,0,739.0,130.0,2.1,27.0,631.0,280.67,187.46
2016,6,9,9,15,754.5,133.0,2.2,27.0,675.0,333.43,232.05
2016,6,9,9,30,770.0,136.0,2.3,27.0,719.0,387.12,277.14
2016,6,9,9,45,783.0,138.0,2.4,27.5,758.5,439.66,319.98
2016,6,9,10,0,796.0,140.0,2.5,28.0,798.0,492.34,361.71
2016,6,9,10,15,530.5,283.0,2.6,28.0,729.5,509.62,376.25
2016,6,9,10,30,265.0,426.0,2.7,28.0,661.0,502.92,370.6
2016,6,9,10,45,264.0,441.0,2.8,28.5,681.0,533.23,391.96
2016,6,9,11,0,263.0,456.0,2.9,29.0,701.0,563.14,412.47
2016,6,9,11,15,551.0,302.5,2.95,29.0,829.5,659.28,485.44
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,763.93,563.12
2016,6,9,11,45,447.0,301.0,3.1,29.5,733.0,628.5,462.57
2016,6,9,12,0,55.0,453.0,3.2,30.0,508.0,451.33,328.9
2016,6,9,12,15,126.5,480.5,3.25,30.0,606.5,546.96,398.63
2016,6,9,12,30,198.0,508.0,3.3,30.0,705.0,643.84,466.72
2016,6,9,12,45,254.0,495.0,3.35,30.0,746.5,698.47,505.12
2016,6,9,13,0,310.0,482.0,3.4,30.0,788.0,749.65,541.17
2016,6,9,13,15,577.0,313.5,3.4,30.0,874.5,858.31,621.9
2016,6,9,13,30,844.0,145.0,3.4,30.0,961.0,945.71,682.11
2016,6,9,13,45,839.0,144.0,3.4,30.0,941.5,948.94,684.02
2016,6,9,14,0,834.0,143.0,3.4,30.0,922.0,948.65,684.41
2016,6,9,14,15,827.5,141.5,3.35,30.0,895.5,942.96,681.1
2016,6,9,14,30,821.0,140.0,3.3,30.0,869.0,933.83,675.72
2016,6,9,14,45,450.0,263.0,3.3,30.0,661.0,715.11,526.4
2016,6,9,15,0,79.0,386.0,3.3,30.0,453.0,449.55,331.61
2016,6,9,15,15,171.0,368.5,3.25,29.5,502.5,531.13,395.01
2016,6,9,15,30,263.0,351.0,3.2,29.0,552.0,608.42,453.08
2016,6,9,15,45,478.0,251.5,3.2,29.0,589.0,701.6,524.79
2016,6,9,16,0,693.0,152.0,3.2,29.0,626.0,772.87,579.0
2016,6,9,16,15,562.5,185.0,3.1,28.5,551.0,674.04,509.93
2016,6,9,16,30,432.0,218.0,3.0,28.0,476.0,588.31,448.26
2016,6,9,16,45,511.5,174.5,2.95,28.0,453.0,585.42,449.35
2016,6,9,17,0,591.0,131.0,2.9,28.0,430.0,579.96,447.54
2016,6,9,17,15,555.5,123.5,2.7,27.5,378.5,522.23,405.49
2016,6,9,17,30,520.0,116.0,2.5,27.0,327.0,460.67,359.86
2016,6,9,17,45,474.5,105.5,2.35,27.0,276.5,398.16,311.56
2016,6,9,18,0,429.0,95.0,2.2,27.0,226.0,339.05,264.59
2016,6,9,18,15,365.5,82.5,2.05,26.5,178.0,273.22,211.68
2016,6,9,18,30,302.0,70.0,1.9,26.0,130.0,213.62,162.47
2016,6,9,18,45,221.0,52.5,1.75,25.5,89.5,148.91,108.99
2016,6,9,19,0,140.0,35.0,1.6,25.0,49.0,86.99,57.07
2016,6,9,19,15,70.0,17.5,1.65,24.5,24.5,38.23,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,97.5,15.5,1.0,21.5,24.5,12.23,0.0
2016,6,10,6,0,195.0,31.0,1.1,22.0,49.0,24.2,13.43
2016,6,10,6,15,291.5,43.5,1.25,22.5,90.5,33.49,22.75
2016,6,10,6,30,388.0,56.0,1.4,23.0,132.0,43.62,31.88
2016,6,10,6,45,455.0,65.0,1.6,23.5,181.0,49.04,36.75
2016,6,10,7,0,522.0,74.0,1.8,24.0,230.0,54.24,41.22
2016,6,10,7,15,568.0,81.0,1.9,24.0,282.0,57.51,43.97
2016,6,10,7,30,614.0,88.0,2.0,24.0,334.0,60.6,46.47
2016,6,10,7,45,648.5,93.0,2.1,24.5,386.5,61.98,47.37
2016,6,10,8,0,683.0,98.0,2.2,25.0,439.0,63.24,48.15
2016,6,10,8,15,707.5,102.5,2.25,25.5,489.5,110.27,60.47
2016,6,10,8,30,732.0,107.0,2.3,26.0,540.0,168.26,97.43
2016,6,10,8,45,751.5,110.0,2.35,26.5,588.5,220.56,137.42
2016,6,10,9,0,771.0,113.0,2.4,27.0,637.0,274.69,182.05
2016,6,10,9,15,785.5,116.0,2.4,27.0,681.0,328.9,228.11
2016,6,10,9,30,800.0,119.0,2.4,27.0,725.0,383.87,274.41
2016,6,10,9,45,811.0,121.5,2.4,27.5,764.0,437.49,318.18
2016,6,10,10,0,822.0,124.0,2.4,28.0,803.0,494.24,362.76
2016,6,10,10,15,555.5,272.0,2.4,28.0,739.0,513.62,378.62
2016,6,10,10,30,289.0,420.0,2.4,28.0,675.0,511.73,376.21
2016,6,10,10,45,300.5,431.0,2.4,28.5,704.0,547.75,401.39
2016,6,10,11,0,312.0,442.0,2.4,29.0,733.0,584.33,426.29
2016,6,10,11,15,586.0,287.0,2.4,29.0,847.5,667.81,489.56
2016,6,10,11,30,860.0,132.0,2.4,29.0,962.0,765.26,560.71
2016,6,10,11,45,868.5,128.5,2.45,29.5,975.5,801.73,583.12
2016,6,10,12,0,877.0,125.0,2.5,30.0,989.0,835.98,604.33
2016,6,10,12,15,573.5,309.5,2.5,30.0,875.5,779.22,562.57
2016,6,10,12,30,270.0,494.0,2.5,30.0,762.0,698.25,500.69
2016,6,10,12,45,291.5,487.0,2.55,30.0,775.5,724.59,519.84
2016,6,10,13,0,313.0,480.0,2.6,30.0,789.0,750.14,537.69
2016,6,10,13,15,592.0,303.0,2.6,30.0,878.0,862.43,620.25
2016,6,10,13,30,871.0,126.0,2.6,30.0,967.0,953.27,681.1
2016,6,10,13,45,865.5,125.5,2.6,30.5,947.5,956.42,681.4
2016,6,10,14,0,860.0,125.0,2.6,31.0,928.0,955.97,680.31
2016,6,10,14,15,854.0,124.0,2.6,31.0,902.0,950.99,677.86
2016,6,10,14,30,848.0,123.0,2.6,31.0,876.0,942.51,673.33
2016,6,10,14,45,837.5,122.5,2.65,31.0,842.5,926.87,664.75
2016,6,10,15,0,827.0,122.0,2.7,31.0,809.0,908.04,654.19
2016,6,10,15,15,555.5,234.5,2.65,30.5,686.5,778.2,568.72
2016,6,10,15,30,284.0,347.0,2.6,30.0,564.0,622.92,458.37
2016,6,10,15,45,526.0,231.5,2.6,30.0,603.0,722.61,535.64
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,793.36,587.25
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,751.53,560.41
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,708.16,533.02
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,658.56,500.06
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,606.45,463.52
2016,6,10,17,15,636.0,99.0,2.15,28.5,391.0,548.92,422.62
2016,6,10,17,30,603.0,93.0,2.0,28.0,339.0,492.43,381.32
2016,6,10,17,45,547.5,88.0,1.85,28.0,286.5,425.69,330.25
2016,6,10,18,0,492.0,83.0,1.7,28.0,234.0,362.84,280.82
2016,6,10,18,15,427.5,73.0,1.55,27.5,185.0,291.18,223.9
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,230.59,174.09
2016,6,10,18,45,268.5,49.0,1.3,26.5,94.0,161.55,117.47
2016,6,10,19,0,174.0,35.0,1.2,26.0,52.0,103.28,68.39
2016,6,10,19,15,87.0,17.5,1.2,25.5,26.0,45.99,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.75,22.5,22.0,13.54,0.0
2016,6,11,6,0,121.0,33.0,2.0,23.0,44.0,26.52,15.14
2016,6,11,6,15,207.5,50.0,2.2,23.5,84.0,38.31,26.67
2016,6,11,6,30,294.0,67.0,2.4,24.0,124.0,50.5,37.58
2016,6,11,6,45,364.0,78.5,2.6,24.5,171.5,58.1,44.32
2016,6,11,7,0,434.0,90.0,2.8,25.0,219.0,65.41,50.57
2016,6,11,7,15,482.5,99.0,2.9,25.0,270.0,70.55,54.89
2016,6,11,7,30,531.0,108.0,3.0,25.0,321.0,75.34,58.8
2016,6,11,7,45,568.0,115.0,3.1,25.5,372.5,77.43,60.22
2016,6,11,8,0,605.0,122.0,3.2,26.0,424.0,79.33,61.46
2016,6,11,8,15,322.0,178.0,3.25,26.0,340.5,146.56,101.55
2016,6,11,8,30,39.0,234.0,3.3,26.0,257.0,187.52,141.62
2016,6,11,8,45,368.5,189.5,3.35,26.5,438.0,202.16,138.85
2016,6,11,9,0,698.0,145.0,3.4,27.0,619.0,274.75,184.99
2016,6,11,9,15,714.5,149.0,3.4,27.0,663.0,326.92,229.08
2016,6,11,9,30,731.0,153.0,3.4,27.0,707.0,380.22,273.88
2016,6,11,9,45,516.0,266.5,3.45,27.5,668.0,423.26,311.41
2016,6,11,10,0,301.0,380.0,3.5,28.0,629.0,444.57,329.06
2016,6,11,10,15,172.0,379.5,3.5,28.0,523.5,403.26,299.83
2016,6,11,10,30,43.0,379.0,3.5,28.0,418.0,345.45,256.91
2016,6,11,10,45,44.5,394.0,3.55,28.5,435.0,364.27,270.2
2016,6,11,11,0,46.0,409.0,3.6,29.0,452.0,383.37,283.34
2016,6,11,11,15,91.5,448.5,3.6,29.0,536.5,454.7,335.25
2016,6,11,11,30,137.0,488.0,3.6,29.0,621.0,530.27,389.25
2016,6,11,11,45,453.5,343.5,3.6,29.5,789.5,669.04,492.74
2016,6,11,12,0,770.0,199.0,3.6,30.0,958.0,817.49,599.15
2016,6,11,12,15,771.0,199.5,3.55,30.0,962.0,845.24,616.34
2016,6,11,12,30,772.0,200.0,3.5,30.0,966.0,870.64,632.71
2016,6,11,12,45,768.5,201.0,3.5,30.0,962.0,889.99,645.36
2016,6,11,13,0,765.0,202.0,3.5,30.0,958.0,906.48,656.21
2016,6,11,13,15,762.0,201.5,3.45,30.0,946.5,918.95,664.21
2016,6,11,13,30,759.0,201.0,3.4,30.0,935.0,928.15,670.18
2016,6,11,13,45,753.0,200.0,3.4,30.0,915.5,930.7,672.25
2016,6,11,14,0,747.0,199.0,3.4,30.0,896.0,929.9,672.29
2016,6,11,14,15,739.5,196.5,3.35,30.0,870.0,929.97,672.74
2016,6,11,14,30,732.0,194.0,3.3,30.0,844.0,919.68,666.52
2016,6,11,14,45,700.0,204.5,3.25,30.0,807.0,896.54,652.03
2016,6,11,15,0,668.0,215.0,3.2,30.0,770.0,870.89,636.0
2016,6,11,15,15,654.0,210.5,3.15,30.0,732.0,844.38,619.34
2016,6,11,15,30,640.0,206.0,3.1,30.0,694.0,815.49,600.8
2016,6,11,15,45,623.0,200.0,3.05,30.0,651.5,780.28,577.88
2016,6,11,16,0,606.0,194.0,3.0,30.0,609.0,743.28,553.55
2016,6,11,16,15,583.0,187.0,2.9,29.5,562.5,698.83,524.56
2016,6,11,16,30,560.0,180.0,2.8,29.0,516.0,648.1,490.78
2016,6,11,16,45,533.0,170.5,2.7,29.0,467.0,597.24,455.17
2016,6,11,17,0,506.0,161.0,2.6,29.0,418.0,546.65,419.09
2016,6,11,17,15,469.5,150.5,2.4,28.5,367.5,489.34,377.73
2016,6,11,17,30,433.0,140.0,2.2,28.0,317.0,433.87,336.72
2016,6,11,17,45,387.5,126.5,2.05,28.0,267.5,372.32,289.52
2016,6,11,18,0,342.0,113.0,1.9,28.0,218.0,314.3,243.91
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,242.26,186.91
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,185.43,140.58
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,125.31,91.4
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,72.48,47.67
