Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,30.03,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,48.5,16.5,2.2,23.5,21.0,13.53,0.0
2016,6,12,6,0,97.0,33.0,2.4,24.0,42.0,26.47,15.0
2016,6,12,6,15,175.5,52.0,2.45,24.0,81.0,41.0,28.85
2016,6,12,6,30,254.0,71.0,2.5,24.0,120.0,53.42,40.06
2016,6,12,6,45,322.0,84.5,2.65,24.5,167.0,62.37,47.97
2016,6,12,7,0,390.0,98.0,2.8,25.0,214.0,70.97,55.3
2016,6,12,7,15,438.5,109.0,2.9,25.0,264.5,77.31,60.63
2016,6,12,7,30,487.0,120.0,3.0,25.0,315.0,83.34,65.57
2016,6,12,7,45,452.0,145.5,3.1,25.5,347.0,98.05,77.57
2016,6,12,8,0,417.0,171.0,3.2,26.0,379.0,111.79,88.55
2016,6,12,8,15,233.5,206.5,3.25,26.5,325.0,158.62,113.61
2016,6,12,8,30,50.0,242.0,3.3,27.0,271.0,193.98,145.58
2016,6,12,8,45,57.0,267.5,3.35,27.5,304.0,220.07,164.54
2016,6,12,9,0,64.0,293.0,3.4,28.0,337.0,247.37,184.53
2016,6,12,9,15,282.0,279.5,3.4,28.0,490.5,298.43,217.47
2016,6,12,9,30,500.0,266.0,3.4,28.0,644.0,382.73,278.1
2016,6,12,9,45,467.5,296.0,3.4,28.5,665.0,424.47,311.23
2016,6,12,10,0,435.0,326.0,3.4,29.0,686.0,462.44,340.4
2016,6,12,10,15,384.0,366.0,3.35,29.0,693.0,498.74,367.66
2016,6,12,10,30,333.0,406.0,3.3,29.0,700.0,525.39,386.97
2016,6,12,10,45,299.5,430.5,3.3,29.0,701.0,545.9,401.59
2016,6,12,11,0,266.0,455.0,3.3,29.0,702.0,563.14,413.45
2016,6,12,11,15,353.5,436.0,3.3,29.0,772.5,627.85,460.28
2016,6,12,11,30,441.0,417.0,3.3,29.0,843.0,697.02,509.48
2016,6,12,11,45,426.0,424.0,3.35,29.5,840.0,714.21,519.99
2016,6,12,12,0,411.0,431.0,3.4,30.0,837.0,728.58,528.73
2016,6,12,12,15,424.0,437.0,3.35,30.0,857.0,765.17,553.42
2016,6,12,12,30,437.0,443.0,3.3,30.0,877.0,800.59,576.93
2016,6,12,12,45,433.0,439.0,3.3,30.0,868.0,811.04,583.88
2016,6,12,13,0,429.0,435.0,3.3,30.0,859.0,819.22,589.5
2016,6,12,13,15,411.5,429.0,3.3,30.0,832.0,810.54,583.8
2016,6,12,13,30,394.0,423.0,3.3,30.0,805.0,791.59,571.56
2016,6,12,13,45,423.5,407.5,3.3,30.0,810.0,821.04,592.42
2016,6,12,14,0,453.0,392.0,3.3,30.0,815.0,840.77,606.66
2016,6,12,14,15,433.5,381.0,3.25,30.0,776.5,815.32,589.85
2016,6,12,14,30,414.0,370.0,3.2,30.0,738.0,787.58,571.78
2016,6,12,14,45,453.5,341.0,3.2,30.0,730.0,796.04,579.74
2016,6,12,15,0,493.0,312.0,3.2,30.0,722.0,800.91,585.12
2016,6,12,15,15,430.0,318.5,3.15,30.0,663.5,743.48,545.65
2016,6,12,15,30,367.0,325.0,3.1,30.0,605.0,674.12,498.08
2016,6,12,15,45,417.5,284.5,3.05,30.0,585.0,682.21,506.38
2016,6,12,16,0,468.0,244.0,3.0,30.0,565.0,672.99,502.45
2016,6,12,16,15,368.0,250.0,2.9,29.5,491.0,570.61,430.34
2016,6,12,16,30,268.0,256.0,2.8,29.0,417.0,487.87,370.63
2016,6,12,16,45,257.5,234.5,2.7,29.0,378.0,448.26,342.71
2016,6,12,17,0,247.0,213.0,2.6,29.0,339.0,408.46,313.99
2016,6,12,17,15,233.0,190.0,2.4,28.5,298.0,364.67,282.14
2016,6,12,17,30,219.0,167.0,2.2,28.0,257.0,321.31,249.91
2016,6,12,17,45,289.5,137.5,2.05,28.0,238.0,319.06,248.83
2016,6,12,18,0,360.0,108.0,1.9,28.0,219.0,318.34,247.36
2016,6,12,18,15,299.0,92.5,1.85,27.5,172.5,253.98,196.01
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,188.38,142.85
2016,6,12,18,45,167.0,57.5,1.75,26.5,86.5,129.31,94.38
2016,6,12,19,0,96.0,38.0,1.7,26.0,47.0,77.89,51.59
2016,6,12,19,15,48.0,19.0,1.85,26.0,23.5,35.16,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,17.0,2.9,23.5,22.5,15.46,0.0
2016,6,13,6,0,125.0,34.0,3.0,24.0,45.0,27.25,15.57
2016,6,13,6,15,217.0,50.0,3.15,24.5,85.5,38.34,26.56
2016,6,13,6,30,309.0,66.0,3.3,25.0,126.0,49.81,36.82
2016,6,13,6,45,394.0,74.5,3.5,25.5,175.5,55.29,41.74
2016,6,13,7,0,479.0,83.0,3.7,26.0,225.0,61.5,47.04
2016,6,13,7,15,244.5,109.5,3.75,26.0,182.5,81.57,64.01
2016,6,13,7,30,10.0,136.0,3.8,26.0,140.0,112.92,90.19
2016,6,13,7,45,341.0,119.0,3.85,26.5,288.5,79.51,61.71
2016,6,13,8,0,672.0,102.0,3.9,27.0,437.0,65.92,49.99
2016,6,13,8,15,476.0,175.5,3.85,27.0,425.5,145.6,95.84
2016,6,13,8,30,280.0,249.0,3.8,27.0,414.0,210.87,149.2
2016,6,13,8,45,295.0,270.0,3.8,27.5,457.5,250.01,177.92
2016,6,13,9,0,310.0,291.0,3.8,28.0,501.0,291.07,209.35
2016,6,13,9,15,555.0,205.0,3.75,28.5,613.0,319.71,226.25
2016,6,13,9,30,800.0,119.0,3.7,29.0,725.0,381.63,271.81
2016,6,13,9,45,551.5,249.0,3.7,29.5,677.5,423.8,309.27
2016,6,13,10,0,303.0,379.0,3.7,30.0,630.0,443.98,326.24
2016,6,13,10,15,571.5,253.0,3.65,30.0,749.5,503.45,371.48
2016,6,13,10,30,840.0,127.0,3.6,30.0,869.0,591.72,438.35
2016,6,13,10,45,504.5,298.0,3.6,30.5,747.5,565.27,416.52
2016,6,13,11,0,169.0,469.0,3.6,31.0,626.0,512.11,373.51
2016,6,13,11,15,513.0,301.0,3.55,31.0,793.0,628.67,462.23
2016,6,13,11,30,857.0,133.0,3.5,31.0,960.0,761.71,559.52
2016,6,13,11,45,606.0,293.0,3.5,31.0,881.5,741.75,540.59
2016,6,13,12,0,355.0,453.0,3.5,31.0,803.0,701.34,507.09
2016,6,13,12,15,608.0,294.5,3.5,31.0,897.0,794.14,577.09
2016,6,13,12,30,861.0,136.0,3.5,31.0,991.0,882.07,638.06
2016,6,13,12,45,532.5,320.0,3.5,31.5,848.0,793.44,573.27
2016,6,13,13,0,204.0,504.0,3.5,32.0,705.0,664.25,476.6
2016,6,13,13,15,253.0,486.0,3.5,32.0,733.0,709.57,509.47
2016,6,13,13,30,302.0,468.0,3.5,32.0,761.0,747.42,536.31
2016,6,13,13,45,283.5,463.0,3.5,32.0,733.5,732.32,526.04
2016,6,13,14,0,265.0,458.0,3.5,32.0,706.0,715.4,514.85
2016,6,13,14,15,234.0,449.5,3.5,32.0,664.0,669.1,483.7
2016,6,13,14,30,203.0,441.0,3.5,32.0,622.0,633.29,459.37
2016,6,13,14,45,185.5,424.0,3.5,32.0,584.5,600.91,437.64
2016,6,13,15,0,168.0,407.0,3.5,32.0,547.0,567.78,415.2
2016,6,13,15,15,262.0,367.5,3.4,31.5,574.0,627.03,460.7
2016,6,13,15,30,356.0,328.0,3.3,31.0,601.0,667.31,492.51
2016,6,13,15,45,374.0,301.0,3.25,31.0,572.5,648.21,480.65
2016,6,13,16,0,392.0,274.0,3.2,31.0,544.0,626.37,467.15
2016,6,13,16,15,371.5,256.5,3.05,30.5,497.5,580.46,436.2
2016,6,13,16,30,351.0,239.0,2.9,30.0,451.0,534.4,404.75
2016,6,13,16,45,291.5,225.5,2.8,30.0,390.5,463.79,353.44
2016,6,13,17,0,232.0,212.0,2.7,30.0,330.0,396.81,303.95
2016,6,13,17,15,223.0,188.0,2.5,29.5,291.0,355.86,274.47
2016,6,13,17,30,214.0,164.0,2.3,29.0,252.0,314.9,244.17
2016,6,13,17,45,196.0,141.5,2.15,29.0,213.5,261.3,202.95
2016,6,13,18,0,178.0,119.0,2.0,29.0,175.0,219.08,169.62
2016,6,13,18,15,150.5,98.0,1.95,28.5,138.5,175.57,134.8
2016,6,13,18,30,123.0,77.0,1.9,28.0,102.0,134.6,101.26
2016,6,13,18,45,83.0,56.0,1.9,27.5,71.0,91.8,66.08
2016,6,13,19,0,43.0,35.0,1.9,27.0,40.0,52.85,33.79
2016,6,13,19,15,21.5,17.5,2.05,27.0,20.0,24.14,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,17.0,2.9,24.0,21.5,15.46,0.0
2016,6,14,6,0,90.0,34.0,3.2,24.0,43.0,27.19,15.48
2016,6,14,6,15,175.0,52.5,3.3,24.0,82.5,41.34,29.12
2016,6,14,6,30,260.0,71.0,3.4,24.0,122.0,53.46,40.08
2016,6,14,6,45,162.0,91.5,3.55,24.5,126.5,69.22,53.81
2016,6,14,7,0,64.0,112.0,3.7,25.0,131.0,89.21,70.83
2016,6,14,7,15,280.5,116.0,3.75,25.0,224.5,86.15,68.14
2016,6,14,7,30,497.0,120.0,3.8,25.0,318.0,83.44,65.67
2016,6,14,7,45,411.0,155.5,3.9,25.5,335.0,104.49,83.0
2016,6,14,8,0,325.0,191.0,4.0,26.0,352.0,131.79,105.22
2016,6,14,8,15,169.5,195.5,3.9,26.0,280.5,156.0,113.96
2016,6,14,8,30,14.0,200.0,3.8,26.0,209.0,168.83,128.22
2016,6,14,8,45,19.0,225.5,3.7,26.5,238.5,192.06,145.33
2016,6,14,9,0,24.0,251.0,3.6,27.0,268.0,216.15,162.98
2016,6,14,9,15,32.0,280.5,3.45,27.5,304.0,236.77,177.76
2016,6,14,9,30,40.0,310.0,3.3,28.0,340.0,266.82,199.6
2016,6,14,9,45,42.5,331.0,3.15,28.5,364.5,289.61,215.86
2016,6,14,10,0,45.0,352.0,3.0,29.0,389.0,312.91,232.3
2016,6,14,10,15,39.0,355.0,2.95,29.0,388.5,318.21,235.93
2016,6,14,10,30,33.0,358.0,2.9,29.0,388.0,322.57,238.84
2016,6,14,10,45,57.5,402.5,2.85,29.5,456.0,378.9,279.21
2016,6,14,11,0,82.0,447.0,2.8,30.0,524.0,438.34,320.93
2016,6,14,11,15,48.5,363.0,2.9,30.0,408.5,351.48,258.37
2016,6,14,11,30,15.0,279.0,3.0,30.0,293.0,257.88,189.82
2016,6,14,11,45,113.5,390.0,3.1,30.5,501.5,437.96,322.12
2016,6,14,12,0,212.0,501.0,3.2,31.0,710.0,624.04,451.77
2016,6,14,12,15,530.5,324.0,3.35,31.0,850.0,756.88,550.21
2016,6,14,12,30,849.0,147.0,3.5,31.0,990.0,880.29,637.16
2016,6,14,12,45,853.0,143.5,3.7,31.5,988.0,902.83,650.89
2016,6,14,13,0,857.0,140.0,3.9,32.0,986.0,922.58,663.52
2016,6,14,13,15,557.0,310.5,4.0,32.0,858.0,836.03,603.6
2016,6,14,13,30,257.0,481.0,4.1,32.0,730.0,717.01,515.99
2016,6,14,13,45,551.5,307.5,4.25,32.0,827.5,847.37,614.32
2016,6,14,14,0,846.0,134.0,4.4,32.0,925.0,949.88,685.95
2016,6,14,14,15,465.5,279.5,4.4,32.0,713.0,746.13,545.73
2016,6,14,14,30,85.0,425.0,4.4,32.0,501.0,491.09,358.76
2016,6,14,14,45,450.5,276.0,4.45,32.0,654.0,727.97,536.96
2016,6,14,15,0,816.0,127.0,4.5,32.0,807.0,902.39,659.38
2016,6,14,15,15,805.0,125.0,4.45,31.5,768.5,887.82,650.86
2016,6,14,15,30,794.0,123.0,4.4,31.0,730.0,861.27,635.49
2016,6,14,15,45,777.5,121.0,4.4,31.0,686.0,827.23,613.95
2016,6,14,16,0,761.0,119.0,4.4,31.0,642.0,791.0,590.8
2016,6,14,16,15,742.0,115.0,4.25,30.5,594.5,748.61,563.8
2016,6,14,16,30,723.0,111.0,4.1,30.0,547.0,704.73,535.42
2016,6,14,16,45,695.5,108.0,4.0,30.0,496.0,657.1,503.07
2016,6,14,17,0,668.0,105.0,3.9,30.0,445.0,606.62,466.97
2016,6,14,17,15,635.0,99.5,3.6,29.5,393.5,549.81,425.79
2016,6,14,17,30,602.0,94.0,3.3,29.0,342.0,494.0,384.3
2016,6,14,17,45,555.0,87.0,3.05,29.0,290.0,429.96,334.79
2016,6,14,18,0,508.0,80.0,2.8,29.0,238.0,369.06,286.45
2016,6,14,18,15,443.5,71.0,2.65,28.5,189.0,301.44,232.31
2016,6,14,18,30,379.0,62.0,2.5,28.0,140.0,236.76,179.14
2016,6,14,18,45,286.0,49.0,2.4,27.5,98.0,168.25,122.67
2016,6,14,19,0,193.0,36.0,2.3,27.0,56.0,110.29,73.89
2016,6,14,19,15,96.5,18.0,2.4,26.5,28.0,49.56,3.95
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.5,2.85,23.5,20.0,15.92,0.0
2016,6,15,6,0,55.0,35.0,3.0,24.0,40.0,28.57,16.51
2016,6,15,6,15,127.5,56.5,3.15,24.5,78.5,44.05,31.31
2016,6,15,6,30,200.0,78.0,3.3,25.0,117.0,59.8,45.27
2016,6,15,6,45,274.5,92.5,3.5,25.5,164.0,70.4,54.58
2016,6,15,7,0,349.0,107.0,3.7,26.0,211.0,77.33,60.48
2016,6,15,7,15,400.0,119.0,3.8,26.0,261.0,84.19,66.22
2016,6,15,7,30,451.0,131.0,3.9,26.0,311.0,90.7,71.52
2016,6,15,7,45,505.0,135.0,4.05,26.5,364.0,91.53,71.82
2016,6,15,8,0,559.0,139.0,4.2,27.0,417.0,91.62,71.48
2016,6,15,8,15,588.5,145.5,4.3,27.5,467.0,130.36,80.5
2016,6,15,8,30,618.0,152.0,4.4,28.0,517.0,177.48,108.96
2016,6,15,8,45,659.5,148.0,4.5,28.5,568.0,222.48,141.81
2016,6,15,9,0,701.0,144.0,4.6,29.0,619.0,272.07,181.54
2016,6,15,9,15,718.0,148.0,4.6,29.0,663.0,324.48,225.76
2016,6,15,9,30,735.0,152.0,4.6,29.0,707.0,382.87,274.29
2016,6,15,9,45,761.5,147.0,4.7,29.5,749.5,433.48,315.83
2016,6,15,10,0,788.0,142.0,4.8,30.0,792.0,485.72,357.7
2016,6,15,10,15,797.5,144.5,4.8,30.0,825.5,536.43,397.98
2016,6,15,10,30,807.0,147.0,4.8,30.0,859.0,586.48,436.74
2016,6,15,10,45,820.5,144.0,4.85,30.5,888.0,633.09,471.43
2016,6,15,11,0,834.0,141.0,4.9,31.0,917.0,678.34,504.32
2016,6,15,11,15,838.5,142.5,4.85,31.0,937.0,719.62,534.22
2016,6,15,11,30,843.0,144.0,4.8,31.0,957.0,758.84,561.81
2016,6,15,11,45,853.5,139.0,4.8,31.5,971.5,795.29,585.07
2016,6,15,12,0,864.0,134.0,4.8,32.0,986.0,829.66,606.71
2016,6,15,12,15,865.0,134.5,4.7,32.0,990.5,858.41,625.09
2016,6,15,12,30,866.0,135.0,4.6,32.0,995.0,884.54,641.83
2016,6,15,12,45,866.5,134.0,4.55,32.5,991.5,906.31,654.59
2016,6,15,13,0,867.0,133.0,4.5,33.0,988.0,925.16,665.41
2016,6,15,13,15,864.5,132.5,4.4,33.0,977.0,938.44,673.75
2016,6,15,13,30,862.0,132.0,4.3,33.0,966.0,948.26,679.93
2016,6,15,13,45,858.0,130.5,4.2,33.0,947.0,952.18,682.38
2016,6,15,14,0,854.0,129.0,4.1,33.0,928.0,952.52,682.64
2016,6,15,14,15,848.0,128.0,4.0,33.0,902.5,947.87,679.79
2016,6,15,14,30,842.0,127.0,3.9,33.0,877.0,939.73,674.82
2016,6,15,14,45,834.0,125.0,3.8,33.0,844.5,925.31,665.89
2016,6,15,15,0,826.0,123.0,3.7,33.0,812.0,907.62,654.96
2016,6,15,15,15,815.5,121.0,3.6,33.0,773.5,884.51,640.56
2016,6,15,15,30,805.0,119.0,3.5,33.0,735.0,866.85,629.84
2016,6,15,15,45,790.5,116.5,3.45,33.0,692.0,833.79,609.15
2016,6,15,16,0,776.0,114.0,3.4,33.0,649.0,798.4,586.89
2016,6,15,16,15,758.0,110.5,3.25,32.5,601.5,756.96,561.05
2016,6,15,16,30,740.0,107.0,3.1,32.0,554.0,713.91,533.81
2016,6,15,16,45,716.5,103.0,3.0,31.5,503.5,664.88,502.16
2016,6,15,17,0,693.0,99.0,2.9,31.0,453.0,617.67,470.39
2016,6,15,17,15,661.0,93.5,2.7,30.5,400.5,560.5,429.75
2016,6,15,17,30,629.0,88.0,2.5,30.0,348.0,504.21,388.65
2016,6,15,17,45,587.5,81.5,2.3,29.5,296.5,442.63,342.31
2016,6,15,18,0,546.0,75.0,2.1,29.0,245.0,383.62,296.42
2016,6,15,18,15,482.5,66.5,2.05,28.5,195.0,315.12,242.05
2016,6,15,18,30,419.0,58.0,2.0,28.0,145.0,252.35,190.52
2016,6,15,18,45,326.5,46.5,1.95,27.5,102.0,179.8,130.87
2016,6,15,19,0,234.0,35.0,1.9,27.0,59.0,121.34,81.38
2016,6,15,19,15,117.0,17.5,2.05,26.5,29.5,54.01,6.67
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,17.0,3.45,23.5,22.5,15.46,0.0
2016,6,16,6,0,120.0,34.0,3.7,24.0,45.0,27.23,15.42
2016,6,16,6,15,213.5,50.5,3.8,24.5,85.5,38.75,26.87
2016,6,16,6,30,307.0,67.0,3.9,25.0,126.0,50.6,37.47
2016,6,16,6,45,394.5,75.0,4.05,25.5,176.0,55.7,42.08
2016,6,16,7,0,482.0,83.0,4.2,26.0,226.0,61.61,47.13
2016,6,16,7,15,531.0,91.0,4.2,26.0,278.0,65.31,50.23
2016,6,16,7,30,580.0,99.0,4.2,26.0,330.0,68.82,53.06
2016,6,16,7,45,630.0,100.5,4.25,26.5,385.0,67.34,51.51
2016,6,16,8,0,680.0,102.0,4.3,27.0,440.0,66.07,50.14
2016,6,16,8,15,705.5,106.5,4.3,27.5,491.0,109.09,60.33
2016,6,16,8,30,731.0,111.0,4.3,28.0,542.0,167.26,96.4
2016,6,16,8,45,758.0,111.0,4.35,28.5,592.0,218.41,134.67
2016,6,16,9,0,785.0,111.0,4.4,29.0,642.0,272.3,178.74
2016,6,16,9,15,799.0,114.0,4.4,29.5,686.5,327.05,224.99
2016,6,16,9,30,813.0,117.0,4.4,30.0,731.0,382.52,271.42
2016,6,16,9,45,826.5,117.5,4.45,30.5,771.0,440.63,318.79
2016,6,16,10,0,840.0,118.0,4.5,31.0,811.0,493.65,361.22
2016,6,16,10,15,848.0,119.5,4.5,31.0,844.0,544.35,401.47
2016,6,16,10,30,856.0,121.0,4.5,31.0,877.0,594.02,439.89
2016,6,16,10,45,863.0,122.0,4.55,31.5,904.0,641.44,474.88
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,687.29,507.78
2016,6,16,11,15,873.5,123.5,4.6,32.0,950.5,728.48,537.65
2016,6,16,11,30,877.0,124.0,4.6,32.0,970.0,767.43,564.45
2016,6,16,11,45,878.5,125.5,4.6,32.5,982.0,803.23,587.07
2016,6,16,12,0,880.0,127.0,4.6,33.0,994.0,836.39,607.72
2016,6,16,12,15,880.5,127.0,4.6,33.0,998.0,864.74,626.28
2016,6,16,12,30,881.0,127.0,4.6,33.0,1002.0,890.36,643.03
2016,6,16,12,45,879.5,127.5,4.6,33.0,998.5,911.89,657.11
2016,6,16,13,0,878.0,128.0,4.6,33.0,995.0,930.42,669.27
2016,6,16,13,15,875.5,127.5,4.55,33.0,983.5,943.82,677.94
2016,6,16,13,30,873.0,127.0,4.5,33.0,972.0,953.73,684.44
2016,6,16,13,45,868.0,126.5,4.45,33.0,953.0,957.7,687.18
2016,6,16,14,0,863.0,126.0,4.4,33.0,934.0,958.06,687.73
2016,6,16,14,15,857.0,124.5,4.35,33.0,907.5,952.92,684.85
2016,6,16,14,30,851.0,123.0,4.3,33.0,881.0,944.25,679.81
2016,6,16,14,45,838.0,124.0,4.25,33.0,847.5,928.05,669.98
2016,6,16,15,0,825.0,125.0,4.2,33.0,814.0,908.73,658.22
2016,6,16,15,15,814.5,123.0,4.1,33.0,775.5,885.71,643.84
2016,6,16,15,30,804.0,121.0,4.0,33.0,737.0,868.24,633.23
2016,6,16,15,45,789.0,118.5,3.95,33.0,693.5,834.82,612.17
2016,6,16,16,0,774.0,116.0,3.9,33.0,650.0,799.09,589.55
2016,6,16,16,15,755.5,112.5,3.75,32.5,602.0,757.34,563.4
2016,6,16,16,30,737.0,109.0,3.6,32.0,554.0,714.02,535.84
2016,6,16,16,45,712.5,105.0,3.5,32.0,503.5,666.88,504.34
2016,6,16,17,0,688.0,101.0,3.4,32.0,453.0,616.77,469.35
2016,6,16,17,15,655.5,96.0,3.15,31.5,401.0,560.06,428.91
2016,6,16,17,30,623.0,91.0,2.9,31.0,349.0,504.26,388.07
2016,6,16,17,45,578.5,84.5,2.7,30.5,297.0,441.23,340.7
2016,6,16,18,0,534.0,78.0,2.5,30.0,245.0,381.05,294.0
2016,6,16,18,15,470.0,69.0,2.35,29.0,195.0,312.32,239.87
2016,6,16,18,30,406.0,60.0,2.2,28.0,145.0,249.37,188.57
2016,6,16,18,45,313.0,48.0,2.1,27.5,102.0,177.01,129.08
2016,6,16,19,0,220.0,36.0,2.0,27.0,59.0,118.53,79.77
2016,6,16,19,15,110.0,18.0,2.1,26.5,29.5,53.16,8.22
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,84.0,16.5,2.9,23.5,24.0,15.01,0.0
2016,6,17,6,0,168.0,33.0,3.2,24.0,48.0,25.78,14.25
2016,6,17,6,15,267.5,47.0,3.35,24.0,90.0,36.18,24.77
2016,6,17,6,30,367.0,61.0,3.5,24.0,132.0,46.26,33.94
2016,6,17,6,45,458.0,67.0,3.65,24.5,183.5,50.91,38.17
2016,6,17,7,0,549.0,73.0,3.8,25.0,235.0,53.72,40.59
2016,6,17,7,15,595.5,79.5,3.8,25.5,288.0,56.67,42.97
2016,6,17,7,30,642.0,86.0,3.8,26.0,341.0,59.47,45.14
2016,6,17,7,45,686.0,87.5,3.85,26.5,396.0,58.56,44.11
2016,6,17,8,0,730.0,89.0,3.9,27.0,451.0,63.8,48.24
2016,6,17,8,15,753.5,93.0,3.9,27.5,503.0,107.84,58.13
2016,6,17,8,30,777.0,97.0,3.9,28.0,555.0,161.56,90.05
2016,6,17,8,45,800.5,97.5,3.9,28.5,605.0,215.17,130.35
2016,6,17,9,0,824.0,98.0,3.9,29.0,655.0,277.86,181.38
2016,6,17,9,15,837.0,100.5,3.85,29.0,699.5,333.48,228.86
2016,6,17,9,30,850.0,103.0,3.8,29.0,744.0,389.53,276.45
2016,6,17,9,45,862.5,103.0,3.8,29.5,784.5,443.64,321.13
2016,6,17,10,0,875.0,103.0,3.8,30.0,825.0,497.58,364.38
2016,6,17,10,15,882.5,104.5,3.75,30.5,858.5,549.73,404.84
2016,6,17,10,30,890.0,106.0,3.7,31.0,892.0,600.75,443.12
2016,6,17,10,45,896.0,106.5,3.7,31.5,919.0,648.66,478.12
2016,6,17,11,0,902.0,107.0,3.7,32.0,946.0,694.84,510.87
2016,6,17,11,15,905.5,108.0,3.65,32.0,965.5,737.72,541.37
2016,6,17,11,30,909.0,109.0,3.6,32.0,985.0,778.28,568.18
2016,6,17,11,45,913.0,108.0,3.55,32.5,997.5,815.03,590.8
2016,6,17,12,0,917.0,107.0,3.5,33.0,1010.0,849.16,611.42
2016,6,17,12,15,917.5,107.0,3.4,33.0,1014.0,878.48,629.68
2016,6,17,12,30,918.0,107.0,3.3,33.0,1018.0,904.88,645.97
2016,6,17,12,45,916.5,107.0,3.25,33.5,1014.5,926.56,658.12
2016,6,17,13,0,915.0,107.0,3.2,34.0,1011.0,945.04,668.2
2016,6,17,13,15,913.0,106.5,3.15,34.0,999.5,959.14,676.91
2016,6,17,13,30,911.0,106.0,3.1,34.0,988.0,969.62,683.43
2016,6,17,13,45,906.5,105.0,3.05,34.0,968.5,973.55,685.92
2016,6,17,14,0,902.0,104.0,3.0,34.0,949.0,973.73,686.22
2016,6,17,14,15,896.5,103.0,2.95,34.0,923.0,969.25,683.71
2016,6,17,14,30,891.0,102.0,2.9,34.0,897.0,961.12,679.06
2016,6,17,14,45,883.0,101.0,2.85,34.0,863.5,947.06,670.79
2016,6,17,15,0,875.0,100.0,2.8,34.0,830.0,929.59,660.48
2016,6,17,15,15,865.0,98.0,2.75,33.5,791.5,905.96,647.64
2016,6,17,15,30,855.0,96.0,2.7,33.0,753.0,879.26,632.83
2016,6,17,15,45,842.5,94.0,2.7,33.0,709.0,847.52,613.73
2016,6,17,16,0,830.0,92.0,2.7,33.0,665.0,813.24,592.87
2016,6,17,16,15,813.5,89.5,2.6,32.5,617.0,772.83,568.3
2016,6,17,16,30,797.0,87.0,2.5,32.0,569.0,736.59,546.29
2016,6,17,16,45,776.0,83.5,2.45,32.0,518.0,687.98,514.61
2016,6,17,17,0,755.0,80.0,2.4,32.0,467.0,638.46,481.85
2016,6,17,17,15,726.0,76.0,2.25,31.5,414.0,582.44,442.94
2016,6,17,17,30,697.0,72.0,2.1,31.0,361.0,526.85,402.95
2016,6,17,17,45,657.0,67.0,2.0,31.0,308.5,464.65,356.16
2016,6,17,18,0,617.0,62.0,1.9,31.0,256.0,406.31,310.74
2016,6,17,18,15,558.0,55.5,1.75,30.0,205.0,338.64,257.8
2016,6,17,18,30,499.0,49.0,1.6,29.0,154.0,276.16,206.96
2016,6,17,18,45,405.5,40.0,1.5,28.0,109.0,204.21,148.0
2016,6,17,19,0,312.0,31.0,1.4,27.0,64.0,142.45,95.62
2016,6,17,19,15,156.0,15.5,1.45,26.5,32.0,63.4,12.32
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,77.5,16.0,2.15,23.5,23.0,14.55,0.0
2016,6,18,6,0,155.0,32.0,2.4,24.0,46.0,24.97,13.58
2016,6,18,6,15,253.0,46.5,2.45,24.5,87.0,35.76,24.36
2016,6,18,6,30,351.0,61.0,2.5,25.0,128.0,46.22,33.76
2016,6,18,6,45,425.5,70.0,2.65,25.5,177.5,52.17,39.07
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,58.43,44.42
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,61.89,47.32
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,65.18,49.97
2016,6,18,7,45,435.5,146.0,2.55,26.5,332.5,98.42,77.57
2016,6,18,8,0,275.0,198.0,2.5,27.0,334.0,135.59,107.8
2016,6,18,8,15,497.0,156.5,2.4,27.0,436.0,131.87,84.9
2016,6,18,8,30,719.0,115.0,2.3,27.0,538.0,161.13,92.28
2016,6,18,8,45,741.5,117.5,2.2,27.5,587.0,219.04,135.72
2016,6,18,9,0,764.0,120.0,2.1,28.0,636.0,272.77,179.24
2016,6,18,9,15,779.0,123.0,1.9,28.0,680.5,326.65,224.36
2016,6,18,9,30,794.0,126.0,1.7,28.0,725.0,381.38,269.63
2016,6,18,9,45,808.5,127.0,1.55,28.5,765.5,434.94,312.35
2016,6,18,10,0,823.0,128.0,1.4,29.0,806.0,491.98,355.85
2016,6,18,10,15,832.0,129.5,1.25,29.5,839.5,542.43,392.97
2016,6,18,10,30,841.0,131.0,1.1,30.0,873.0,591.99,427.78
2016,6,18,10,45,850.5,130.5,0.95,30.5,901.0,639.17,459.38
2016,6,18,11,0,860.0,130.0,0.8,31.0,929.0,685.02,488.58
2016,6,18,11,15,864.5,131.0,0.85,31.0,949.5,727.02,517.36
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,766.87,543.63
2016,6,18,11,45,865.0,137.5,1.0,31.5,980.5,801.47,565.0
2016,6,18,12,0,861.0,143.0,1.1,32.0,991.0,833.12,584.44
2016,6,18,12,15,862.0,143.5,1.2,32.0,996.0,861.96,603.26
2016,6,18,12,30,863.0,144.0,1.3,32.0,1001.0,888.21,620.52
2016,6,18,12,45,864.0,142.5,1.4,32.0,998.5,910.19,635.18
2016,6,18,13,0,865.0,141.0,1.5,32.0,996.0,929.29,648.17
2016,6,18,13,15,863.0,140.5,1.55,32.0,985.0,943.3,657.48
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,953.87,664.82
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,958.57,668.69
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,959.68,670.52
2016,6,18,14,15,847.5,135.5,1.7,32.0,910.5,954.34,667.91
2016,6,18,14,30,841.0,134.0,1.7,32.0,884.0,945.51,663.3
2016,6,18,14,45,830.0,133.5,1.75,32.0,850.5,930.01,655.25
2016,6,18,15,0,819.0,133.0,1.8,32.0,817.0,920.81,651.26
2016,6,18,15,15,807.5,130.5,1.8,32.0,778.0,896.32,637.06
2016,6,18,15,30,796.0,128.0,1.8,32.0,739.0,868.94,621.14
2016,6,18,15,45,778.5,126.0,1.8,32.0,694.5,834.17,600.39
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,797.22,578.1
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,755.12,552.87
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,714.55,528.32
2016,6,18,16,45,691.0,114.0,1.65,31.0,502.0,661.77,493.83
2016,6,18,17,0,660.0,111.0,1.6,31.0,450.0,609.02,457.65
2016,6,18,17,15,626.5,105.0,1.5,30.5,397.5,551.68,417.95
2016,6,18,17,30,593.0,99.0,1.4,30.0,345.0,495.38,377.83
2016,6,18,17,45,539.0,93.5,1.35,30.0,292.5,429.3,328.63
2016,6,18,18,0,485.0,88.0,1.3,30.0,240.0,366.91,280.76
2016,6,18,18,15,422.0,77.0,1.25,29.0,191.0,295.25,225.47
2016,6,18,18,30,359.0,66.0,1.2,28.0,142.0,234.16,176.45
2016,6,18,18,45,266.0,52.0,1.15,27.5,99.5,165.4,120.55
2016,6,18,19,0,173.0,38.0,1.1,27.0,57.0,107.12,72.38
2016,6,18,19,15,86.5,19.0,1.15,26.5,28.5,49.09,9.94
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.0,15.5,1.5,23.5,17.5,14.1,0.0
2016,6,19,6,0,48.0,31.0,1.7,24.0,35.0,25.67,14.06
2016,6,19,6,15,99.5,51.5,1.8,24.0,67.5,41.6,29.3
2016,6,19,6,30,151.0,72.0,1.9,24.0,100.0,55.47,41.76
2016,6,19,6,45,206.5,87.5,2.05,24.5,140.0,66.68,51.62
2016,6,19,7,0,262.0,103.0,2.2,25.0,180.0,77.54,60.88
2016,6,19,7,15,268.0,125.5,2.2,25.5,218.5,92.36,73.22
2016,6,19,7,30,274.0,148.0,2.2,26.0,257.0,106.49,84.71
2016,6,19,7,45,267.5,173.5,2.25,26.5,293.0,121.7,96.87
2016,6,19,8,0,261.0,199.0,2.3,27.0,329.0,136.08,108.14
2016,6,19,8,15,332.5,208.5,2.2,27.0,392.5,163.81,114.84
2016,6,19,8,30,404.0,218.0,2.1,27.0,456.0,196.25,132.42
2016,6,19,8,45,557.0,178.0,2.05,27.5,537.0,224.0,146.75
2016,6,19,9,0,710.0,138.0,2.0,28.0,618.0,267.18,176.69
2016,6,19,9,15,436.0,247.5,1.95,28.0,548.5,312.94,222.84
2016,6,19,9,30,162.0,357.0,1.9,28.0,479.0,336.67,247.69
2016,6,19,9,45,465.0,254.5,1.9,28.5,631.5,389.02,283.33
2016,6,19,10,0,768.0,152.0,1.9,29.0,784.0,481.71,350.72
2016,6,19,10,15,777.5,154.5,1.95,29.0,817.5,531.48,389.12
2016,6,19,10,30,787.0,157.0,2.0,29.0,851.0,580.65,426.3
2016,6,19,10,45,621.0,271.5,2.1,29.0,830.0,610.67,446.94
2016,6,19,11,0,455.0,386.0,2.2,29.0,809.0,628.43,457.56
2016,6,19,11,15,460.5,399.5,2.3,29.0,836.0,669.16,486.21
2016,6,19,11,30,466.0,413.0,2.4,29.0,863.0,709.39,513.98
2016,6,19,11,45,253.0,419.0,2.5,29.0,663.5,571.75,417.26
2016,6,19,12,0,40.0,425.0,2.6,29.0,464.0,413.01,301.9
2016,6,19,12,15,433.0,292.0,2.65,29.0,722.0,643.79,475.19
2016,6,19,12,30,826.0,159.0,2.7,29.0,980.0,877.53,636.54
2016,6,19,12,45,826.5,158.0,2.75,29.5,977.0,889.33,641.4
2016,6,19,13,0,827.0,157.0,2.8,30.0,974.0,908.01,652.64
2016,6,19,13,15,419.5,199.5,2.8,30.0,614.0,601.23,444.43
2016,6,19,13,30,12.0,242.0,2.8,30.0,254.0,229.6,168.36
2016,6,19,13,45,416.0,195.5,2.85,30.0,585.5,609.79,455.27
2016,6,19,14,0,820.0,149.0,2.9,30.0,917.0,938.34,676.98
2016,6,19,14,15,814.0,147.5,2.9,30.0,892.0,944.43,678.83
2016,6,19,14,30,808.0,146.0,2.9,30.0,867.0,936.27,674.33
2016,6,19,14,45,802.5,142.0,2.9,30.0,835.5,922.63,666.49
2016,6,19,15,0,797.0,138.0,2.9,30.0,804.0,905.68,656.61
2016,6,19,15,15,785.5,135.5,2.8,29.5,766.0,881.61,642.73
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,854.74,627.01
2016,6,19,15,45,763.5,128.0,2.65,29.0,685.5,823.43,607.39
2016,6,19,16,0,753.0,123.0,2.6,29.0,643.0,789.64,586.03
2016,6,19,16,15,380.0,155.0,2.5,29.0,417.0,493.05,375.72
2016,6,19,16,30,7.0,187.0,2.4,29.0,191.0,176.72,132.46
2016,6,19,16,45,340.5,145.5,2.35,29.0,320.5,427.49,331.15
2016,6,19,17,0,674.0,104.0,2.3,29.0,450.0,611.4,468.61
2016,6,19,17,15,577.5,112.5,2.1,28.5,386.0,527.74,406.17
2016,6,19,17,30,481.0,121.0,1.9,28.0,322.0,444.61,344.49
2016,6,19,17,45,452.0,107.0,1.7,28.0,274.5,389.48,302.43
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,336.08,260.39
2016,6,19,18,15,374.0,79.5,1.4,27.5,181.0,275.93,212.59
2016,6,19,18,30,325.0,66.0,1.3,27.0,135.0,220.35,167.03
2016,6,19,18,45,254.5,51.0,1.25,26.5,95.5,160.29,117.43
2016,6,19,19,0,184.0,36.0,1.2,26.0,56.0,108.07,73.31
2016,6,19,19,15,92.0,18.0,1.2,25.5,28.0,49.29,11.06
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,78.5,15.5,1.3,22.5,22.0,14.1,0.0
2016,6,20,6,0,157.0,31.0,1.5,23.0,44.0,24.2,12.93
2016,6,20,6,15,253.0,44.5,1.6,23.5,84.5,34.23,23.18
2016,6,20,6,30,349.0,58.0,1.7,24.0,125.0,43.97,31.99
2016,6,20,6,45,421.0,67.0,1.85,24.5,173.0,50.86,38.13
2016,6,20,7,0,493.0,76.0,2.0,25.0,221.0,55.99,42.53
2016,6,20,7,15,540.5,83.5,2.05,25.5,272.5,59.55,45.43
2016,6,20,7,30,588.0,91.0,2.1,26.0,324.0,62.93,48.06
2016,6,20,7,45,627.5,95.0,2.15,26.5,376.5,63.5,48.27
2016,6,20,8,0,667.0,99.0,2.2,27.0,429.0,64.04,48.43
2016,6,20,8,15,692.5,103.5,2.15,27.5,479.5,103.64,57.19
2016,6,20,8,30,718.0,108.0,2.1,28.0,530.0,160.74,91.78
2016,6,20,8,45,428.5,208.5,2.1,28.5,466.5,222.67,150.42
2016,6,20,9,0,139.0,309.0,2.1,29.0,403.0,267.35,195.43
2016,6,20,9,15,211.0,324.5,2.05,29.0,478.5,313.4,228.02
2016,6,20,9,30,283.0,340.0,2.0,29.0,554.0,360.65,262.22
2016,6,20,9,45,246.5,368.0,1.95,29.5,561.5,387.61,282.77
2016,6,20,10,0,210.0,396.0,1.9,30.0,569.0,416.59,303.76
2016,6,20,10,15,521.5,261.5,1.85,30.0,715.0,482.36,352.21
2016,6,20,10,30,833.0,127.0,1.8,30.0,861.0,583.07,426.2
2016,6,20,10,45,841.0,127.5,1.75,30.5,888.5,629.73,458.82
2016,6,20,11,0,849.0,128.0,1.7,31.0,916.0,674.99,489.73
2016,6,20,11,15,505.5,308.0,1.7,31.0,780.5,626.08,451.83
2016,6,20,11,30,162.0,488.0,1.7,31.0,645.0,547.01,391.69
2016,6,20,11,45,514.5,308.5,1.7,31.5,814.0,683.29,491.42
2016,6,20,12,0,867.0,129.0,1.7,32.0,983.0,825.58,587.47
2016,6,20,12,15,868.0,129.0,1.7,32.0,987.5,854.13,604.15
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,880.03,620.18
2016,6,20,12,45,870.5,127.5,1.75,32.5,989.5,902.42,633.27
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,921.91,644.59
2016,6,20,13,15,870.0,125.5,1.8,33.0,976.5,935.85,653.28
2016,6,20,13,30,868.0,125.0,1.8,33.0,966.0,946.33,659.96
2016,6,20,13,45,572.5,290.0,1.85,33.0,840.5,850.18,597.97
2016,6,20,14,0,277.0,455.0,1.9,33.0,715.0,722.99,509.27
2016,6,20,14,15,564.5,287.0,1.95,33.0,797.0,849.76,601.72
2016,6,20,14,30,852.0,119.0,2.0,33.0,879.0,941.22,662.33
2016,6,20,14,45,588.0,249.0,2.05,33.0,764.5,834.62,593.57
2016,6,20,15,0,324.0,379.0,2.1,33.0,650.0,698.1,499.15
2016,6,20,15,15,551.0,255.5,2.15,33.0,690.0,790.77,569.02
2016,6,20,15,30,778.0,132.0,2.2,33.0,730.0,857.5,615.82
2016,6,20,15,45,762.0,129.5,2.25,33.0,687.0,824.0,595.2
2016,6,20,16,0,746.0,127.0,2.3,33.0,644.0,788.3,573.8
2016,6,20,16,15,727.0,123.0,2.3,32.5,596.5,746.59,548.89
2016,6,20,16,30,708.0,119.0,2.3,32.0,549.0,706.54,524.72
2016,6,20,16,45,681.5,115.0,2.3,32.0,498.5,656.55,491.98
2016,6,20,17,0,655.0,111.0,2.3,32.0,448.0,606.27,457.45
2016,6,20,17,15,621.5,105.5,2.15,31.5,396.5,549.71,417.81
2016,6,20,17,30,588.0,100.0,2.0,31.0,345.0,494.19,377.83
2016,6,20,17,45,541.5,92.5,1.95,30.5,293.5,430.45,330.79
2016,6,20,18,0,495.0,85.0,1.9,30.0,242.0,369.78,284.47
2016,6,20,18,15,431.0,75.5,1.75,29.0,193.0,298.38,228.78
2016,6,20,18,30,367.0,66.0,1.6,28.0,144.0,238.03,179.92
2016,6,20,18,45,275.0,52.5,1.45,27.5,101.5,169.62,123.97
2016,6,20,19,0,183.0,39.0,1.3,27.0,59.0,111.59,75.79
2016,6,20,19,15,91.5,19.5,1.35,26.5,29.5,51.27,12.66
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,16.0,2.4,22.5,21.5,14.55,0.0
2016,6,21,6,0,129.0,32.0,2.7,23.0,43.0,25.73,13.99
2016,6,21,6,15,224.5,47.0,2.75,23.5,83.0,36.12,24.73
2016,6,21,6,30,320.0,62.0,2.8,24.0,123.0,46.92,34.48
2016,6,21,6,45,393.5,72.0,2.85,25.0,171.0,53.56,40.33
2016,6,21,7,0,467.0,82.0,2.9,26.0,219.0,60.9,46.53
2016,6,21,7,15,516.5,90.0,2.85,26.5,270.0,64.63,49.54
2016,6,21,7,30,566.0,98.0,2.8,27.0,321.0,68.16,52.27
2016,6,21,7,45,605.5,103.0,2.8,27.5,373.5,69.17,52.82
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,70.11,53.29
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,108.35,61.51
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,158.76,90.77
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.0,210.18,128.7
2016,6,21,9,0,741.0,125.0,2.2,30.0,624.0,269.14,175.74
2016,6,21,9,15,756.5,128.5,2.1,30.5,668.5,322.22,219.43
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,376.28,263.41
2016,6,21,9,45,784.0,134.5,1.9,31.5,752.0,428.83,305.23
2016,6,21,10,0,796.0,137.0,1.8,32.0,791.0,481.46,345.66
2016,6,21,10,15,805.0,139.0,1.75,32.0,824.5,531.96,384.08
2016,6,21,10,30,814.0,141.0,1.7,32.0,858.0,581.73,420.77
2016,6,21,10,45,822.0,141.5,1.7,32.5,885.5,628.47,453.66
2016,6,21,11,0,830.0,142.0,1.7,33.0,913.0,673.0,484.09
2016,6,21,11,15,564.0,303.5,1.75,33.0,832.5,663.27,473.84
2016,6,21,11,30,298.0,465.0,1.8,33.0,752.0,627.95,445.5
2016,6,21,11,45,580.5,299.0,1.9,33.5,867.5,723.17,515.26
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,825.28,584.71
2016,6,21,12,15,864.0,133.0,2.05,34.0,987.5,853.79,602.25
2016,6,21,12,30,865.0,133.0,2.1,34.0,992.0,879.66,618.76
2016,6,21,12,45,864.0,133.0,2.15,34.0,989.0,901.13,632.53
2016,6,21,13,0,863.0,133.0,2.2,34.0,986.0,919.68,644.56
2016,6,21,13,15,861.0,132.5,2.25,34.0,975.0,933.65,653.83
2016,6,21,13,30,859.0,132.0,2.3,34.0,964.0,944.21,661.1
2016,6,21,13,45,854.0,131.5,2.35,34.0,945.5,948.4,664.53
2016,6,21,14,0,849.0,131.0,2.4,34.0,927.0,949.04,665.91
2016,6,21,14,15,843.5,129.5,2.4,34.0,901.5,944.72,663.88
2016,6,21,14,30,838.0,128.0,2.4,34.0,876.0,936.91,659.82
2016,6,21,14,45,562.0,259.0,2.45,34.0,752.5,819.83,584.1
2016,6,21,15,0,286.0,390.0,2.5,34.0,629.0,673.94,482.28
2016,6,21,15,15,549.0,251.5,2.5,34.0,683.5,784.95,565.42
2016,6,21,15,30,812.0,113.0,2.5,34.0,738.0,859.68,617.04
