Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,45,798.5,110.5,2.5,34.0,695.0,835.57,602.12
2016,6,21,16,0,785.0,108.0,2.5,34.0,652.0,801.04,581.11
2016,6,21,16,15,767.5,105.0,2.45,33.5,604.5,760.49,556.8
2016,6,21,16,30,750.0,102.0,2.4,33.0,557.0,718.28,531.04
2016,6,21,16,45,727.5,98.0,2.4,33.0,507.0,669.8,499.73
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,620.61,466.96
2016,6,21,17,15,674.5,89.0,2.3,32.5,405.0,566.66,429.52
2016,6,21,17,30,644.0,84.0,2.2,32.0,353.0,511.35,390.02
2016,6,21,17,45,604.5,77.5,2.1,31.5,301.5,450.23,344.91
2016,6,21,18,0,565.0,71.0,2.0,31.0,250.0,391.45,299.97
2016,6,21,18,15,504.0,63.5,1.8,30.0,200.0,324.17,247.34
2016,6,21,18,30,443.0,56.0,1.6,29.0,150.0,262.28,197.17
2016,6,21,18,45,353.5,45.0,1.45,28.5,106.5,192.29,139.72
2016,6,21,19,0,264.0,34.0,1.3,28.0,63.0,132.07,89.13
2016,6,21,19,15,132.0,17.0,1.35,27.5,31.5,58.08,15.44
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,23.5,22.0,13.64,0.0
2016,6,22,6,0,160.0,30.0,2.9,24.0,44.0,23.43,12.08
2016,6,22,6,15,258.5,43.5,3.05,24.5,84.5,33.5,22.41
2016,6,22,6,30,357.0,57.0,3.2,25.0,125.0,43.27,31.22
2016,6,22,6,45,430.5,66.0,3.35,25.5,173.5,50.13,37.32
2016,6,22,7,0,504.0,75.0,3.5,26.0,222.0,55.31,41.77
2016,6,22,7,15,552.0,82.0,3.5,26.5,273.5,58.53,44.38
2016,6,22,7,30,600.0,89.0,3.5,27.0,325.0,61.59,46.74
2016,6,22,7,45,637.0,93.5,3.5,27.5,377.5,62.58,47.31
2016,6,22,8,0,674.0,98.0,3.5,28.0,430.0,63.5,47.79
2016,6,22,8,15,699.5,102.5,3.45,28.5,481.0,102.05,56.01
2016,6,22,8,30,725.0,107.0,3.4,29.0,532.0,159.5,90.44
2016,6,22,8,45,746.0,110.0,3.4,29.5,580.5,211.4,128.84
2016,6,22,9,0,767.0,113.0,3.4,30.0,629.0,265.36,172.59
2016,6,22,9,15,781.5,116.0,3.4,30.5,673.5,319.22,217.63
2016,6,22,9,30,796.0,119.0,3.4,31.0,718.0,373.89,262.99
2016,6,22,9,45,808.5,121.0,3.4,31.5,757.5,427.51,306.63
2016,6,22,10,0,821.0,123.0,3.4,32.0,797.0,484.66,351.48
2016,6,22,10,15,829.5,125.0,3.45,32.0,831.0,535.17,391.17
2016,6,22,10,30,838.0,127.0,3.5,32.0,865.0,584.76,429.16
2016,6,22,10,45,845.5,127.5,3.55,32.5,892.5,631.42,463.24
2016,6,22,11,0,853.0,128.0,3.6,33.0,920.0,676.61,495.35
2016,6,22,11,15,857.0,129.0,3.65,33.0,940.0,718.07,525.14
2016,6,22,11,30,861.0,130.0,3.7,33.0,960.0,757.39,552.36
2016,6,22,11,45,869.5,126.5,3.75,33.5,974.0,794.21,575.56
2016,6,22,12,0,878.0,123.0,3.8,34.0,988.0,828.82,597.09
2016,6,22,12,15,879.0,123.5,3.85,34.0,993.0,858.16,616.27
2016,6,22,12,30,880.0,124.0,3.9,34.0,998.0,884.8,633.69
2016,6,22,12,45,880.5,123.0,3.95,34.0,995.0,906.99,648.24
2016,6,22,13,0,881.0,122.0,4.0,34.0,992.0,926.22,660.95
2016,6,22,13,15,878.5,121.5,4.0,34.0,981.0,939.85,669.87
2016,6,22,13,30,876.0,121.0,4.0,34.0,970.0,949.99,676.66
2016,6,22,13,45,872.5,120.0,4.05,34.0,952.0,955.13,680.64
2016,6,22,14,0,869.0,119.0,4.1,34.0,934.0,956.66,682.44
2016,6,22,14,15,863.5,117.5,4.1,34.0,908.5,952.19,680.24
2016,6,22,14,30,858.0,116.0,4.1,34.0,883.0,944.17,675.89
2016,6,22,14,45,837.0,122.5,4.1,34.0,847.5,926.12,665.15
2016,6,22,15,0,816.0,129.0,4.1,34.0,812.0,905.18,652.63
2016,6,22,15,15,805.5,126.5,4.05,33.5,774.0,891.05,645.74
2016,6,22,15,30,795.0,124.0,4.0,33.0,736.0,864.76,630.75
2016,6,22,15,45,517.5,219.0,4.0,33.0,608.0,703.04,519.94
2016,6,22,16,0,240.0,314.0,4.0,33.0,480.0,526.98,391.45
2016,6,22,16,15,482.5,213.5,3.9,32.5,517.0,640.86,480.47
2016,6,22,16,30,725.0,113.0,3.8,32.0,554.0,711.13,535.07
2016,6,22,16,45,698.5,109.5,3.75,32.0,503.0,663.88,502.89
2016,6,22,17,0,672.0,106.0,3.7,32.0,452.0,613.56,467.62
2016,6,22,17,15,639.5,100.5,3.5,31.5,400.5,557.0,427.37
2016,6,22,17,30,607.0,95.0,3.3,31.0,349.0,501.35,386.72
2016,6,22,17,45,561.5,88.0,3.15,31.0,297.0,437.87,338.35
2016,6,22,18,0,516.0,81.0,3.0,31.0,245.0,377.34,290.91
2016,6,22,18,15,454.0,72.0,2.8,30.0,196.0,310.25,238.13
2016,6,22,18,30,392.0,63.0,2.6,29.0,147.0,245.57,185.68
2016,6,22,18,45,302.5,50.5,2.45,28.5,104.0,177.63,129.76
2016,6,22,19,0,213.0,38.0,2.3,28.0,61.0,119.76,81.32
2016,6,22,19,15,106.5,19.0,2.4,27.5,30.5,54.63,15.23
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,15.5,2.95,23.5,22.0,14.1,0.0
2016,6,23,6,0,156.0,31.0,3.1,24.0,44.0,24.23,12.57
2016,6,23,6,15,255.0,45.0,3.25,24.5,84.5,34.67,23.37
2016,6,23,6,30,354.0,59.0,3.4,25.0,125.0,44.79,32.5
2016,6,23,6,45,437.0,66.0,3.55,25.5,175.0,50.21,37.38
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,53.8,40.48
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,57.11,43.17
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,60.24,45.61
2016,6,23,7,45,659.5,89.0,3.7,27.5,383.0,59.61,44.81
2016,6,23,8,0,704.0,91.0,3.7,28.0,437.0,59.08,44.1
2016,6,23,8,15,728.5,95.0,3.65,28.0,488.5,103.8,56.98
2016,6,23,8,30,753.0,99.0,3.6,28.0,540.0,156.04,87.04
2016,6,23,8,45,498.5,199.5,3.6,28.5,502.5,227.51,151.77
2016,6,23,9,0,244.0,300.0,3.6,29.0,465.0,278.01,200.67
2016,6,23,9,15,536.5,202.5,3.55,29.5,596.5,308.34,216.68
2016,6,23,9,30,829.0,105.0,3.5,30.0,728.0,379.42,267.58
2016,6,23,9,45,551.5,244.0,3.5,30.5,668.5,414.86,300.85
2016,6,23,10,0,274.0,383.0,3.5,31.0,609.0,430.15,314.67
2016,6,23,10,15,573.0,246.0,3.5,31.0,742.5,493.67,362.54
2016,6,23,10,30,872.0,109.0,3.5,31.0,876.0,589.19,434.49
2016,6,23,10,45,878.5,109.5,3.55,31.5,903.5,636.74,469.19
2016,6,23,11,0,885.0,110.0,3.6,32.0,931.0,682.67,501.99
2016,6,23,11,15,537.0,299.0,3.65,32.0,801.0,639.84,467.59
2016,6,23,11,30,189.0,488.0,3.7,32.0,671.0,566.68,410.23
2016,6,23,11,45,289.0,461.5,3.75,32.5,744.5,635.41,459.45
2016,6,23,12,0,389.0,435.0,3.8,33.0,818.0,710.58,511.66
2016,6,23,12,15,636.5,279.5,3.8,33.0,910.0,801.71,579.29
2016,6,23,12,30,884.0,124.0,3.8,33.0,1002.0,888.08,638.33
2016,6,23,12,45,544.5,313.5,3.85,33.5,854.0,795.43,571.69
2016,6,23,13,0,205.0,503.0,3.9,34.0,706.0,662.74,472.92
2016,6,23,13,15,196.5,498.0,3.9,34.0,690.5,658.51,470.82
2016,6,23,13,30,188.0,493.0,3.9,34.0,675.0,652.8,467.12
2016,6,23,13,45,528.0,308.0,3.95,34.0,806.0,824.34,592.87
2016,6,23,14,0,868.0,123.0,4.0,34.0,937.0,959.66,684.74
2016,6,23,14,15,862.0,122.0,3.95,34.0,911.5,955.32,681.41
2016,6,23,14,30,856.0,121.0,3.9,34.0,886.0,947.44,676.9
2016,6,23,14,45,850.0,118.0,3.9,34.0,854.0,934.09,669.25
2016,6,23,15,0,844.0,115.0,3.9,34.0,822.0,917.34,659.51
2016,6,23,15,15,833.5,113.0,3.85,33.5,783.5,894.21,646.73
2016,6,23,15,30,823.0,111.0,3.8,33.0,745.0,868.13,632.0
2016,6,23,15,45,806.5,109.5,3.8,33.0,701.0,842.21,616.31
2016,6,23,16,0,790.0,108.0,3.8,33.0,657.0,806.09,593.68
2016,6,23,16,15,772.5,105.0,3.75,32.5,609.0,765.45,568.77
2016,6,23,16,30,755.0,102.0,3.7,32.0,561.0,723.12,542.35
2016,6,23,16,45,727.0,99.5,3.7,32.0,509.5,672.04,508.43
2016,6,23,17,0,699.0,97.0,3.7,32.0,458.0,622.88,474.75
2016,6,23,17,15,667.5,92.0,3.5,31.5,406.0,566.45,434.65
2016,6,23,17,30,636.0,87.0,3.3,31.0,354.0,510.82,394.03
2016,6,23,17,45,587.5,82.0,3.15,30.5,301.0,446.57,345.75
2016,6,23,18,0,539.0,77.0,3.0,30.0,248.0,385.48,298.35
2016,6,23,18,15,477.0,68.5,2.75,29.5,198.5,317.78,244.34
2016,6,23,18,30,415.0,60.0,2.5,29.0,149.0,255.6,193.21
2016,6,23,18,45,321.5,48.5,2.3,28.5,105.5,182.37,133.15
2016,6,23,19,0,228.0,37.0,2.1,28.0,62.0,123.28,83.71
2016,6,23,19,15,114.0,18.5,2.2,27.5,31.0,55.98,16.31
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,83.0,15.0,1.8,22.5,22.0,13.64,0.0
2016,6,24,6,0,166.0,30.0,2.0,23.0,44.0,23.46,11.95
2016,6,24,6,15,269.0,43.5,2.15,23.5,85.0,33.55,22.54
2016,6,24,6,30,372.0,57.0,2.3,24.0,126.0,43.35,31.42
2016,6,24,6,45,228.5,83.5,2.5,25.0,130.5,64.01,49.23
2016,6,24,7,0,85.0,110.0,2.7,26.0,135.0,84.68,66.68
2016,6,24,7,15,246.5,117.5,2.75,26.5,210.5,86.98,68.41
2016,6,24,7,30,408.0,125.0,2.8,27.0,286.0,86.54,67.73
2016,6,24,7,45,427.5,143.0,2.85,27.5,333.0,96.58,75.73
2016,6,24,8,0,447.0,161.0,2.9,28.0,380.0,105.98,83.06
2016,6,24,8,15,415.5,191.0,2.95,28.0,413.0,147.34,100.0
2016,6,24,8,30,384.0,221.0,3.0,28.0,446.0,201.35,137.14
2016,6,24,8,45,376.0,246.5,3.05,28.5,482.5,245.02,169.78
2016,6,24,9,0,368.0,272.0,3.1,29.0,519.0,288.02,203.59
2016,6,24,9,15,332.0,304.0,3.15,29.5,538.5,326.55,235.01
2016,6,24,9,30,296.0,336.0,3.2,30.0,558.0,361.22,262.71
2016,6,24,9,45,302.0,355.0,3.3,30.5,592.5,399.85,291.86
2016,6,24,10,0,308.0,374.0,3.4,31.0,627.0,438.99,320.83
2016,6,24,10,15,601.0,234.0,3.5,31.0,753.5,498.24,365.83
2016,6,24,10,30,894.0,94.0,3.6,31.0,880.0,588.9,434.74
2016,6,24,10,45,671.5,239.5,3.7,31.5,841.0,613.88,450.63
2016,6,24,11,0,449.0,385.0,3.8,32.0,802.0,622.03,452.95
2016,6,24,11,15,342.5,433.0,3.9,32.0,755.0,613.75,446.17
2016,6,24,11,30,236.0,481.0,4.0,32.0,708.0,595.72,432.02
2016,6,24,11,45,236.5,488.0,4.1,32.0,718.0,616.81,446.97
2016,6,24,12,0,237.0,495.0,4.2,32.0,728.0,637.34,461.29
2016,6,24,12,15,316.5,466.5,4.25,32.0,779.5,695.19,503.02
2016,6,24,12,30,396.0,438.0,4.3,32.0,831.0,754.49,545.24
2016,6,24,12,45,402.0,435.5,4.4,32.0,833.5,773.23,558.26
2016,6,24,13,0,408.0,433.0,4.5,32.0,836.0,790.36,570.43
2016,6,24,13,15,351.0,452.0,4.5,31.5,796.5,767.26,554.74
2016,6,24,13,30,294.0,471.0,4.5,31.0,757.0,741.24,537.09
2016,6,24,13,45,295.5,460.5,4.55,31.0,743.0,740.13,537.22
2016,6,24,14,0,297.0,450.0,4.6,31.0,729.0,737.24,536.05
2016,6,24,14,15,295.0,436.5,4.55,31.0,707.5,726.26,529.16
2016,6,24,14,30,293.0,423.0,4.5,31.0,686.0,713.53,521.14
2016,6,24,14,45,265.0,412.5,4.5,31.0,643.5,677.57,496.59
2016,6,24,15,0,237.0,402.0,4.5,31.0,601.0,626.99,461.97
2016,6,24,15,15,246.5,379.5,4.4,30.5,577.5,625.38,462.9
2016,6,24,15,30,256.0,357.0,4.3,30.0,554.0,608.28,452.95
2016,6,24,15,45,169.5,333.5,4.25,30.0,461.0,490.16,367.64
2016,6,24,16,0,83.0,310.0,4.2,30.0,368.0,375.89,283.1
2016,6,24,16,15,90.5,289.0,4.05,30.0,348.0,359.7,272.39
2016,6,24,16,30,98.0,268.0,3.9,30.0,328.0,342.65,260.65
2016,6,24,16,45,71.5,236.0,3.8,30.0,278.0,287.17,219.04
2016,6,24,17,0,45.0,204.0,3.7,30.0,228.0,233.32,178.12
2016,6,24,17,15,51.0,184.0,3.45,29.5,208.0,216.18,165.99
2016,6,24,17,30,57.0,164.0,3.2,29.0,188.0,198.34,152.97
2016,6,24,17,45,50.0,141.5,2.95,28.5,160.0,169.51,130.76
2016,6,24,18,0,43.0,119.0,2.7,28.0,132.0,141.15,108.5
2016,6,24,18,15,32.0,97.0,2.45,27.5,105.5,111.97,85.1
2016,6,24,18,30,21.0,75.0,2.2,27.0,79.0,83.71,62.06
2016,6,24,18,45,10.5,54.0,2.0,27.0,56.0,54.39,37.87
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,30.18,17.82
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,14.54,0.75
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,43.5,15.5,2.4,24.0,19.0,14.1,0.0
2016,6,25,6,0,87.0,31.0,2.5,24.0,38.0,24.88,12.8
2016,6,25,6,15,176.5,48.0,2.55,24.0,76.5,38.03,26.2
2016,6,25,6,30,266.0,65.0,2.6,24.0,115.0,49.11,36.3
2016,6,25,6,45,205.0,87.0,2.65,24.5,133.0,66.31,51.28
2016,6,25,7,0,144.0,109.0,2.7,25.0,151.0,84.32,66.65
2016,6,25,7,15,144.5,133.0,2.85,25.0,182.5,100.83,80.57
2016,6,25,7,30,145.0,157.0,3.0,25.0,214.0,116.77,93.77
2016,6,25,7,45,82.0,165.5,3.2,25.5,199.0,128.79,103.29
2016,6,25,8,0,19.0,174.0,3.4,26.0,184.0,142.8,114.31
2016,6,25,8,15,12.0,175.0,3.55,26.0,181.5,146.52,111.44
2016,6,25,8,30,5.0,176.0,3.7,26.0,179.0,149.32,113.38
2016,6,25,8,45,8.5,197.0,3.85,26.5,202.5,168.08,127.28
2016,6,25,9,0,12.0,218.0,4.0,27.0,226.0,187.45,141.52
2016,6,25,9,15,95.0,286.0,4.05,27.0,357.0,258.31,193.11
2016,6,25,9,30,178.0,354.0,4.1,27.0,488.0,338.99,252.35
2016,6,25,9,45,216.0,370.5,4.15,27.5,542.0,382.12,284.07
2016,6,25,10,0,254.0,387.0,4.2,28.0,596.0,423.38,314.48
2016,6,25,10,15,254.0,405.5,4.2,28.0,622.0,456.87,339.61
2016,6,25,10,30,254.0,424.0,4.2,28.0,648.0,490.22,364.25
2016,6,25,10,45,139.0,385.5,4.25,28.0,508.5,411.62,306.88
2016,6,25,11,0,24.0,347.0,4.3,28.0,369.0,316.1,235.37
2016,6,25,11,15,14.0,250.5,4.25,28.0,264.0,230.72,171.82
2016,6,25,11,30,4.0,154.0,4.2,28.0,159.0,139.75,102.78
2016,6,25,11,45,8.5,202.0,4.2,28.5,211.0,186.12,137.95
2016,6,25,12,0,13.0,250.0,4.2,29.0,263.0,233.11,172.91
2016,6,25,12,15,147.0,369.5,4.15,29.0,516.0,462.82,344.57
2016,6,25,12,30,281.0,489.0,4.1,29.0,769.0,699.78,511.87
2016,6,25,12,45,151.0,418.5,4.05,29.0,569.0,527.05,388.24
2016,6,25,13,0,21.0,348.0,4.0,29.0,369.0,333.23,246.07
2016,6,25,13,15,10.5,218.5,3.95,29.0,229.0,206.34,152.62
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,79.55,56.14
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,185.91,137.79
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,294.48,218.97
2016,6,25,14,15,20.0,318.0,3.75,29.0,337.0,309.26,229.88
2016,6,25,14,30,23.0,330.0,3.7,29.0,351.0,324.17,241.15
2016,6,25,14,45,16.0,270.5,3.7,29.0,285.0,261.76,195.12
2016,6,25,15,0,9.0,211.0,3.7,29.0,219.0,199.56,148.67
2016,6,25,15,15,8.0,206.0,3.7,28.5,213.0,194.1,145.17
2016,6,25,15,30,7.0,201.0,3.7,28.0,207.0,188.67,141.59
2016,6,25,15,45,3.5,161.5,3.7,28.0,164.5,148.65,111.05
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,109.04,80.47
2016,6,25,16,15,0.0,103.0,3.65,28.0,103.0,91.61,67.07
2016,6,25,16,30,0.0,84.0,3.6,28.0,84.0,74.43,53.74
2016,6,25,16,45,0.0,46.5,3.6,28.0,46.5,41.09,27.37
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.93,0.75
2016,6,25,17,15,0.0,20.0,3.4,27.5,20.0,17.62,8.67
2016,6,25,17,30,0.0,31.0,3.2,27.0,31.0,27.32,16.66
2016,6,25,17,45,0.0,26.5,3.05,27.0,26.5,23.34,13.47
2016,6,25,18,0,0.0,22.0,2.9,27.0,22.0,19.36,10.24
2016,6,25,18,15,0.0,17.5,2.65,26.5,17.5,15.38,7.0
2016,6,25,18,30,0.0,13.0,2.4,26.0,13.0,11.42,3.71
2016,6,25,18,45,0.0,9.0,2.15,25.5,9.0,7.9,0.75
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.38,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.19,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,50.5,15.5,1.2,23.5,19.5,14.1,0.0
2016,6,26,6,0,101.0,31.0,1.3,24.0,39.0,24.89,12.66
2016,6,26,6,15,194.5,47.0,1.45,24.0,78.0,36.13,24.61
2016,6,26,6,30,288.0,63.0,1.6,24.0,117.0,47.68,35.08
2016,6,26,6,45,368.5,73.0,1.8,24.5,165.0,54.3,41.03
2016,6,26,7,0,449.0,83.0,2.0,25.0,213.0,60.72,46.56
2016,6,26,7,15,300.0,120.0,2.05,25.0,214.5,88.97,70.54
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,116.79,93.73
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,130.64,104.72
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,146.95,117.57
2016,6,26,8,15,180.5,206.0,2.35,26.0,310.5,160.44,117.61
2016,6,26,8,30,335.0,232.0,2.4,26.0,428.0,202.07,140.67
2016,6,26,8,45,307.0,262.0,2.45,26.5,454.0,242.5,171.74
2016,6,26,9,0,279.0,292.0,2.5,27.0,480.0,280.04,201.87
2016,6,26,9,15,210.0,323.0,2.55,27.5,470.0,310.63,227.75
2016,6,26,9,30,141.0,354.0,2.6,28.0,460.0,325.83,240.92
2016,6,26,9,45,485.0,234.5,2.7,28.5,627.5,379.37,277.27
2016,6,26,10,0,829.0,115.0,2.8,29.0,795.0,479.92,351.26
2016,6,26,10,15,544.5,268.5,2.85,29.5,723.0,497.32,365.51
2016,6,26,10,30,260.0,422.0,2.9,30.0,651.0,491.89,360.21
2016,6,26,10,45,559.0,271.5,3.0,30.5,783.5,569.79,419.23
2016,6,26,11,0,858.0,121.0,3.1,31.0,916.0,672.55,495.36
2016,6,26,11,15,862.0,122.0,3.15,31.0,936.0,714.35,525.14
2016,6,26,11,30,866.0,123.0,3.2,31.0,956.0,753.99,552.53
2016,6,26,11,45,583.0,300.5,3.25,31.5,864.5,725.18,526.86
2016,6,26,12,0,300.0,478.0,3.3,32.0,773.0,674.88,485.18
2016,6,26,12,15,361.5,458.0,3.3,32.0,815.5,725.6,521.23
2016,6,26,12,30,423.0,438.0,3.3,32.0,858.0,780.29,558.96
2016,6,26,12,45,632.5,292.0,3.35,32.0,918.0,852.38,613.01
2016,6,26,13,0,842.0,146.0,3.4,32.0,978.0,911.41,653.79
2016,6,26,13,15,620.5,284.0,3.4,32.0,893.5,868.11,623.38
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,793.57,568.41
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.0,761.32,546.38
2016,6,26,14,0,282.0,454.0,3.4,32.0,719.0,726.95,522.45
2016,6,26,14,15,548.0,297.5,3.35,32.0,794.0,843.15,608.62
2016,6,26,14,30,814.0,141.0,3.3,32.0,869.0,927.75,666.89
2016,6,26,14,45,806.0,138.5,3.3,32.0,837.0,923.77,664.58
2016,6,26,15,0,798.0,136.0,3.3,32.0,805.0,906.3,654.27
2016,6,26,15,15,786.5,133.5,3.25,32.0,767.5,882.48,639.66
2016,6,26,15,30,775.0,131.0,3.2,32.0,730.0,855.84,623.24
2016,6,26,15,45,664.5,173.5,3.15,32.0,665.5,792.12,581.92
2016,6,26,16,0,554.0,216.0,3.1,32.0,601.0,719.49,531.9
2016,6,26,16,15,632.5,166.5,2.95,31.5,575.5,722.22,537.82
2016,6,26,16,30,711.0,117.0,2.8,31.0,550.0,709.38,531.46
2016,6,26,16,45,637.0,127.5,2.7,31.0,490.0,639.83,483.27
2016,6,26,17,0,563.0,138.0,2.6,31.0,430.0,572.85,435.25
2016,6,26,17,15,536.0,128.0,2.3,30.5,381.0,519.51,397.25
2016,6,26,17,30,509.0,118.0,2.0,30.0,332.0,461.39,354.82
2016,6,26,17,45,510.0,100.0,1.7,29.5,288.5,422.99,325.96
2016,6,26,18,0,511.0,82.0,1.4,29.0,245.0,377.62,290.65
2016,6,26,18,15,449.0,72.5,1.3,28.5,196.0,310.08,237.57
2016,6,26,18,30,387.0,63.0,1.2,28.0,147.0,244.87,184.89
2016,6,26,18,45,298.5,50.5,1.15,27.5,104.5,177.27,129.69
2016,6,26,19,0,210.0,38.0,1.1,27.0,62.0,119.61,81.69
2016,6,26,19,15,105.0,19.0,1.1,26.5,31.0,54.87,17.37
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,14.0,1.4,22.5,20.5,12.73,0.0
2016,6,27,6,0,161.0,28.0,1.6,23.0,41.0,21.91,10.37
2016,6,27,6,15,254.5,41.5,1.65,23.5,80.0,32.01,21.2
2016,6,27,6,30,348.0,55.0,1.7,24.0,119.0,41.81,30.09
2016,6,27,6,45,425.0,62.5,1.75,24.5,167.0,47.37,35.11
2016,6,27,7,0,502.0,70.0,1.8,25.0,215.0,51.46,38.65
2016,6,27,7,15,420.5,102.5,1.75,25.5,241.5,73.0,56.87
2016,6,27,7,30,339.0,135.0,1.7,26.0,268.0,98.68,78.19
2016,6,27,7,45,527.0,109.5,1.7,27.0,351.0,73.72,56.72
2016,6,27,8,0,715.0,84.0,1.7,28.0,434.0,60.29,45.09
2016,6,27,8,15,562.0,149.0,1.7,28.5,443.0,125.03,78.86
2016,6,27,8,30,409.0,214.0,1.7,29.0,452.0,190.84,127.25
2016,6,27,8,45,449.0,220.0,1.75,29.5,503.0,231.35,155.15
2016,6,27,9,0,489.0,226.0,1.8,30.0,554.0,276.37,188.95
2016,6,27,9,15,659.5,163.5,1.8,30.5,638.5,311.57,213.29
2016,6,27,9,30,830.0,101.0,1.8,31.0,723.0,374.24,260.23
2016,6,27,9,45,840.5,103.0,1.8,31.5,762.5,428.11,303.63
2016,6,27,10,0,851.0,105.0,1.8,32.0,802.0,481.72,345.47
2016,6,27,10,15,858.5,106.5,1.8,32.0,835.5,532.89,384.94
2016,6,27,10,30,866.0,108.0,1.8,32.0,869.0,583.01,422.46
2016,6,27,10,45,647.5,247.0,1.8,32.5,826.5,604.15,435.21
2016,6,27,11,0,429.0,386.0,1.8,33.0,784.0,608.94,435.0
2016,6,27,11,15,427.0,398.5,1.8,33.0,802.0,642.63,457.93
2016,6,27,11,30,425.0,411.0,1.8,33.0,820.0,675.28,479.57
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,749.77,532.87
2016,6,27,12,0,876.0,123.0,1.8,34.0,985.0,826.03,583.29
2016,6,27,12,15,877.0,123.5,1.8,34.0,990.0,855.55,601.13
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,882.37,617.64
2016,6,27,12,45,876.5,124.0,1.8,34.5,992.0,903.82,629.51
2016,6,27,13,0,875.0,124.0,1.8,35.0,989.0,922.28,639.54
2016,6,27,13,15,873.0,123.5,1.85,35.0,978.5,936.57,648.92
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,947.4,656.31
2016,6,27,13,45,866.0,123.0,1.95,35.0,949.0,952.31,660.21
2016,6,27,14,0,861.0,123.0,2.0,35.0,930.0,953.64,662.07
2016,6,27,14,15,855.0,121.5,2.0,35.0,905.0,949.0,659.86
2016,6,27,14,30,849.0,120.0,2.0,35.0,880.0,940.82,655.64
2016,6,27,14,45,826.5,127.0,2.0,35.0,844.5,922.13,645.0
2016,6,27,15,0,804.0,134.0,2.0,35.0,809.0,910.19,638.74
2016,6,27,15,15,793.0,131.5,2.0,35.0,771.0,886.77,625.26
2016,6,27,15,30,782.0,129.0,2.0,35.0,733.0,860.47,610.04
2016,6,27,15,45,767.0,126.5,2.05,35.0,690.0,827.97,591.22
2016,6,27,16,0,752.0,124.0,2.1,35.0,647.0,793.19,570.75
2016,6,27,16,15,552.5,183.5,2.1,34.5,552.5,674.44,492.7
2016,6,27,16,30,353.0,243.0,2.1,34.0,458.0,542.76,400.89
2016,6,27,16,45,439.0,196.5,2.15,34.0,440.5,558.8,415.86
2016,6,27,17,0,525.0,150.0,2.2,34.0,423.0,552.94,414.47
2016,6,27,17,15,489.5,139.5,2.1,33.5,371.5,495.47,374.15
2016,6,27,17,30,454.0,129.0,2.0,33.0,320.0,439.66,334.23
2016,6,27,17,45,483.5,105.5,1.9,32.5,283.0,408.97,312.27
2016,6,27,18,0,513.0,82.0,1.8,32.0,246.0,379.15,289.39
2016,6,27,18,15,453.0,72.5,1.65,31.0,197.0,312.41,237.62
2016,6,27,18,30,393.0,63.0,1.5,30.0,148.0,247.76,185.97
2016,6,27,18,45,306.5,50.5,1.35,29.0,105.0,180.48,131.42
2016,6,27,19,0,220.0,38.0,1.2,28.0,62.0,122.9,83.69
2016,6,27,19,15,110.0,19.0,1.2,27.5,31.0,56.26,18.06
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,14.0,2.05,24.5,18.0,12.73,0.0
2016,6,28,6,0,92.0,28.0,2.4,25.0,36.0,22.63,10.57
2016,6,28,6,15,169.0,47.5,2.45,25.5,74.0,37.62,25.61
2016,6,28,6,30,246.0,67.0,2.5,26.0,112.0,50.65,37.25
2016,6,28,6,45,311.0,82.0,2.6,26.5,158.0,60.82,46.19
2016,6,28,7,0,376.0,97.0,2.7,27.0,204.0,70.57,54.5
2016,6,28,7,15,424.5,108.5,2.5,27.5,254.0,77.31,60.02
2016,6,28,7,30,473.0,120.0,2.3,28.0,304.0,83.72,65.09
2016,6,28,7,45,511.5,129.0,2.1,29.0,355.0,88.02,68.15
2016,6,28,8,0,550.0,138.0,1.9,30.0,406.0,92.07,70.91
2016,6,28,8,15,579.0,145.0,1.7,30.5,456.0,122.4,75.87
2016,6,28,8,30,608.0,152.0,1.5,31.0,506.0,168.97,101.61
2016,6,28,8,45,630.5,158.0,1.35,31.5,553.5,217.15,135.77
2016,6,28,9,0,653.0,164.0,1.2,32.0,601.0,267.78,174.89
2016,6,28,9,15,670.5,168.5,1.2,32.5,645.0,318.06,215.01
2016,6,28,9,30,688.0,173.0,1.2,33.0,689.0,369.74,255.87
2016,6,28,9,45,468.5,280.0,1.25,33.5,640.0,406.07,287.35
2016,6,28,10,0,249.0,387.0,1.3,34.0,591.0,420.49,299.69
2016,6,28,10,15,491.0,288.0,1.4,34.0,712.0,484.3,345.82
2016,6,28,10,30,733.0,189.0,1.5,34.0,833.0,569.83,407.68
2016,6,28,10,45,737.0,194.0,1.65,34.0,859.0,615.67,440.81
2016,6,28,11,0,741.0,199.0,1.8,34.0,885.0,660.06,472.57
2016,6,28,11,15,746.5,201.0,1.9,34.0,905.0,700.62,501.0
2016,6,28,11,30,752.0,203.0,2.0,34.0,925.0,739.57,527.93
2016,6,28,11,45,421.5,343.5,2.1,34.5,749.5,638.89,455.1
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,506.37,358.37
2016,6,28,12,15,173.0,490.0,2.25,34.5,662.0,591.97,419.71
2016,6,28,12,30,255.0,496.0,2.3,34.0,750.0,683.29,482.73
2016,6,28,12,45,161.0,482.5,2.4,34.0,643.0,594.82,421.99
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,496.5,353.87
2016,6,28,13,15,231.5,446.0,2.55,34.0,672.0,650.23,463.37
2016,6,28,13,30,396.0,423.0,2.6,34.0,808.0,791.9,560.05
2016,6,28,13,45,303.0,446.5,2.7,34.0,737.5,734.04,519.82
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,662.46,471.24
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,485.16,350.91
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,282.56,206.04
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,152.8,111.0
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,26.62,14.96
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,42.15,27.1
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,57.68,39.27
2016,6,28,15,45,0.0,48.5,3.35,32.0,48.5,42.97,27.94
2016,6,28,16,0,0.0,32.0,3.4,32.0,32.0,28.31,16.57
2016,6,28,16,15,0.0,38.0,3.35,31.5,38.0,33.61,20.85
2016,6,28,16,30,0.0,44.0,3.3,31.0,44.0,38.9,25.16
2016,6,28,16,45,0.0,57.5,3.25,30.5,57.5,50.85,34.78
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,62.81,44.49
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,45.48,30.92
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,28.21,17.2
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,24.22,14.08
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,20.24,10.9
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,15.82,7.32
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,11.42,3.68
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,7.9,0.72
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.38,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.19,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,2.05,23.5,19.5,12.28,0.0
2016,6,29,6,0,158.0,27.0,2.3,24.0,39.0,21.14,9.37
2016,6,29,6,15,254.0,41.0,2.3,24.0,78.5,31.66,20.8
2016,6,29,6,30,350.0,55.0,2.3,24.0,118.0,41.86,30.1
2016,6,29,6,45,423.0,64.0,2.35,24.5,166.5,48.77,36.29
2016,6,29,7,0,496.0,73.0,2.4,25.0,215.0,53.99,40.82
2016,6,29,7,15,544.0,80.5,2.4,25.5,266.0,57.66,43.84
2016,6,29,7,30,592.0,88.0,2.4,26.0,317.0,61.14,46.58
2016,6,29,7,45,629.5,93.0,2.4,26.5,369.5,62.5,47.46
2016,6,29,8,0,667.0,98.0,2.4,27.0,422.0,63.78,48.24
2016,6,29,8,15,693.0,102.5,2.4,27.5,473.5,97.23,54.3
2016,6,29,8,30,719.0,107.0,2.4,28.0,525.0,154.39,87.41
2016,6,29,8,45,737.5,111.5,2.4,28.5,573.0,206.67,125.64
2016,6,29,9,0,756.0,116.0,2.4,29.0,621.0,260.76,169.26
2016,6,29,9,15,486.0,232.5,2.45,29.0,566.0,312.79,220.66
2016,6,29,9,30,216.0,349.0,2.5,29.0,511.0,348.05,254.75
2016,6,29,9,45,239.0,366.5,2.55,29.5,555.0,387.82,283.93
2016,6,29,10,0,262.0,384.0,2.6,30.0,599.0,424.09,310.33
2016,6,29,10,15,543.5,259.0,2.65,30.0,728.0,488.48,358.39
2016,6,29,10,30,825.0,134.0,2.7,30.0,857.0,579.66,426.79
2016,6,29,10,45,531.0,295.5,2.75,30.5,766.5,573.54,420.05
2016,6,29,11,0,237.0,457.0,2.8,31.0,676.0,544.61,395.38
2016,6,29,11,15,539.0,300.5,2.85,31.0,814.0,641.17,468.61
2016,6,29,11,30,841.0,144.0,2.9,31.0,952.0,751.85,550.22
2016,6,29,11,45,848.0,141.5,2.95,31.5,966.0,788.06,572.49
2016,6,29,12,0,855.0,139.0,3.0,32.0,980.0,822.06,593.61
2016,6,29,12,15,528.0,322.5,3.0,32.0,843.0,750.02,540.51
2016,6,29,12,30,201.0,506.0,3.0,32.0,706.0,641.49,459.31
2016,6,29,12,45,523.5,326.0,3.05,32.5,844.0,787.93,566.49
2016,6,29,13,0,846.0,146.0,3.1,33.0,982.0,915.3,652.3
2016,6,29,13,15,843.5,145.5,3.1,33.0,971.5,929.15,660.4
2016,6,29,13,30,841.0,145.0,3.1,33.0,961.0,939.64,667.34
2016,6,29,13,45,832.5,146.5,3.1,33.0,941.5,942.8,669.72
2016,6,29,14,0,824.0,148.0,3.1,33.0,922.0,942.49,670.05
2016,6,29,14,15,542.0,290.5,3.1,33.0,794.0,831.14,595.49
2016,6,29,14,30,260.0,433.0,3.1,33.0,666.0,692.81,496.77
2016,6,29,14,45,513.5,295.5,3.1,33.0,734.0,808.93,583.42
2016,6,29,15,0,767.0,158.0,3.1,33.0,802.0,901.43,648.06
2016,6,29,15,15,755.5,155.0,3.15,32.5,764.0,877.79,634.69
2016,6,29,15,30,744.0,152.0,3.2,32.0,726.0,851.38,620.28
2016,6,29,15,45,728.0,148.5,3.25,32.0,683.0,822.42,602.83
2016,6,29,16,0,712.0,145.0,3.3,32.0,640.0,786.75,580.71
2016,6,29,16,15,692.0,140.5,3.3,31.5,593.0,744.8,554.99
2016,6,29,16,30,672.0,136.0,3.3,31.0,546.0,701.51,527.93
2016,6,29,16,45,648.5,129.5,3.35,31.0,496.5,652.33,494.63
2016,6,29,17,0,625.0,123.0,3.4,31.0,447.0,602.67,460.09
2016,6,29,17,15,312.5,89.0,3.2,30.5,251.0,320.03,249.32
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,48.57,33.32
2016,6,29,17,45,240.5,72.5,2.85,30.0,149.5,230.94,181.08
2016,6,29,18,0,481.0,90.0,2.7,30.0,244.0,367.04,284.85
2016,6,29,18,15,421.0,79.0,2.4,29.0,195.5,301.1,232.07
2016,6,29,18,30,361.0,68.0,2.1,28.0,147.0,240.81,183.01
2016,6,29,18,45,285.5,53.5,1.85,27.5,104.5,176.95,130.15
2016,6,29,19,0,210.0,39.0,1.6,27.0,62.0,121.5,83.38
2016,6,29,19,15,105.0,19.5,1.55,26.5,31.0,55.94,18.37
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,19.0,12.28,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,38.0,21.12,9.15
2016,6,30,6,15,225.5,43.0,1.45,24.5,77.0,33.17,21.99
2016,6,30,6,30,318.0,59.0,1.5,25.0,116.0,44.82,32.47
2016,6,30,6,45,390.0,69.5,1.6,26.0,164.0,51.9,38.71
2016,6,30,7,0,462.0,80.0,1.7,27.0,212.0,59.75,45.34
2016,6,30,7,15,511.0,88.5,1.8,27.5,263.0,63.93,48.74
2016,6,30,7,30,560.0,97.0,1.9,28.0,314.0,67.88,51.83
2016,6,30,7,45,598.0,103.0,2.0,28.5,366.0,69.63,53.0
2016,6,30,8,0,636.0,109.0,2.1,29.0,418.0,71.25,54.02
2016,6,30,8,15,436.0,179.0,2.15,29.5,402.0,137.94,92.42
2016,6,30,8,30,236.0,249.0,2.2,30.0,386.0,208.77,147.58
2016,6,30,8,45,248.5,271.5,2.25,30.5,427.5,237.5,167.47
2016,6,30,9,0,261.0,294.0,2.3,31.0,469.0,276.17,196.21
2016,6,30,9,15,268.0,316.0,2.3,31.0,506.5,314.55,225.62
2016,6,30,9,30,275.0,338.0,2.3,31.0,544.0,353.84,255.59
2016,6,30,9,45,530.5,241.0,2.35,31.5,665.0,401.37,288.44
2016,6,30,10,0,786.0,144.0,2.4,32.0,786.0,477.8,344.42
2016,6,30,10,15,795.5,146.0,2.45,32.0,820.0,528.36,383.56
2016,6,30,10,30,805.0,148.0,2.5,32.0,854.0,578.3,421.31
2016,6,30,10,45,547.0,296.0,2.55,32.5,782.5,583.54,422.99
2016,6,30,11,0,289.0,444.0,2.6,33.0,711.0,565.35,406.58
2016,6,30,11,15,291.5,454.5,2.6,33.0,729.0,594.78,427.05
2016,6,30,11,30,294.0,465.0,2.6,33.0,747.0,623.87,446.77
2016,6,30,11,45,211.5,481.5,2.65,33.5,686.5,591.42,422.5
2016,6,30,12,0,129.0,498.0,2.7,34.0,626.0,551.71,393.2
2016,6,30,12,15,204.5,494.0,2.75,34.0,697.0,622.17,443.04
2016,6,30,12,30,280.0,490.0,2.8,34.0,768.0,699.85,496.35
2016,6,30,12,45,225.0,497.5,2.85,34.0,721.0,666.06,472.56
2016,6,30,13,0,170.0,505.0,2.9,34.0,674.0,632.63,449.35
2016,6,30,13,15,504.0,328.0,2.95,34.0,819.0,801.78,571.96
2016,6,30,13,30,838.0,151.0,3.0,34.0,964.0,942.47,666.74
2016,6,30,13,45,834.0,149.5,3.05,34.0,946.0,947.28,669.45
2016,6,30,14,0,830.0,148.0,3.1,34.0,928.0,948.58,671.15
2016,6,30,14,15,824.0,146.5,3.15,34.0,902.5,944.46,669.54
2016,6,30,14,30,818.0,145.0,3.2,34.0,877.0,947.47,672.64
2016,6,30,14,45,820.5,136.0,3.3,34.0,848.0,926.67,660.87
2016,6,30,15,0,823.0,127.0,3.4,34.0,819.0,912.73,653.69
2016,6,30,15,15,812.5,125.0,3.45,34.0,781.0,899.26,646.51
2016,6,30,15,30,802.0,123.0,3.5,34.0,743.0,873.64,631.4
2016,6,30,15,45,788.5,120.0,3.55,34.0,699.5,841.5,612.01
2016,6,30,16,0,775.0,117.0,3.6,34.0,656.0,806.95,590.87
2016,6,30,16,15,757.0,113.5,3.6,33.5,609.0,765.93,566.08
2016,6,30,16,30,739.0,110.0,3.6,33.0,562.0,723.25,539.78
2016,6,30,16,45,716.0,105.5,3.65,33.0,511.5,676.86,509.51
2016,6,30,17,0,693.0,101.0,3.7,33.0,461.0,627.23,475.84
2016,6,30,17,15,662.0,96.0,3.6,32.5,409.0,571.33,436.63
2016,6,30,17,30,631.0,91.0,3.5,32.0,357.0,516.14,396.81
2016,6,30,17,45,588.5,84.5,3.4,31.5,305.0,453.66,350.24
2016,6,30,18,0,546.0,78.0,3.3,31.0,253.0,393.77,304.08
2016,6,30,18,15,486.5,69.0,3.0,30.0,203.0,326.02,250.69
2016,6,30,18,30,427.0,60.0,2.7,29.0,153.0,263.51,199.72
2016,6,30,18,45,340.5,48.5,2.4,28.5,109.0,194.21,142.4
2016,6,30,19,0,254.0,37.0,2.1,28.0,65.0,132.92,90.83
2016,6,30,19,15,127.0,18.5,2.05,27.5,32.5,60.3,19.87
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.5,1.4,23.5,19.5,12.28,0.0
2016,7,1,6,0,163.0,27.0,1.6,24.0,39.0,21.17,8.93
2016,7,1,6,15,263.0,41.0,1.6,24.5,79.5,31.72,20.76
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,41.95,30.02
2016,7,1,6,45,437.5,64.0,1.65,26.0,169.0,48.96,36.21
2016,7,1,7,0,512.0,73.0,1.7,27.0,218.0,54.2,40.63
2016,7,1,7,15,560.5,80.5,1.75,27.5,270.5,57.88,43.64
2016,7,1,7,30,609.0,88.0,1.8,28.0,323.0,61.37,46.37
2016,7,1,7,45,646.0,93.5,1.9,28.5,376.5,63.11,47.56
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,64.72,48.61
2016,7,1,8,15,709.0,103.5,2.05,29.5,481.5,97.48,54.13
2016,7,1,8,30,735.0,108.0,2.1,30.0,533.0,155.74,87.18
2016,7,1,8,45,755.5,111.5,2.15,30.5,582.5,208.59,125.21
2016,7,1,9,0,776.0,115.0,2.2,31.0,632.0,263.49,168.98
2016,7,1,9,15,790.5,118.0,2.2,31.0,677.0,318.05,214.44
2016,7,1,9,30,805.0,121.0,2.2,31.0,722.0,373.45,260.44
2016,7,1,9,45,818.0,123.0,2.25,31.5,762.5,428.04,304.51
2016,7,1,10,0,831.0,125.0,2.3,32.0,803.0,486.2,349.77
2016,7,1,10,15,839.5,126.5,2.35,32.5,837.0,537.19,388.66
2016,7,1,10,30,848.0,128.0,2.4,33.0,871.0,587.26,425.66
2016,7,1,10,45,855.5,129.0,2.45,33.5,899.0,635.18,460.04
2016,7,1,11,0,863.0,130.0,2.5,34.0,927.0,681.64,492.42
2016,7,1,11,15,623.5,276.0,2.55,34.0,859.0,677.26,486.39
2016,7,1,11,30,384.0,422.0,2.6,34.0,791.0,654.77,467.09
2016,7,1,11,45,625.5,280.5,2.65,34.5,891.5,741.32,529.99
2016,7,1,12,0,867.0,139.0,2.7,35.0,992.0,831.8,591.32
2016,7,1,12,15,867.5,139.5,2.75,35.0,997.0,860.99,609.57
2016,7,1,12,30,868.0,140.0,2.8,35.0,1002.0,887.5,626.55
2016,7,1,12,45,867.5,139.5,2.9,35.0,999.0,909.6,641.11
2016,7,1,13,0,867.0,139.0,3.0,35.0,996.0,928.8,653.93
2016,7,1,13,15,864.5,138.5,3.05,35.0,985.0,942.96,663.31
