Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,862.0,138.0,3.1,35.0,974.0,953.67,670.65
2016,7,1,13,45,857.5,137.0,3.2,35.0,955.5,958.49,674.75
2016,7,1,14,0,853.0,136.0,3.3,35.0,937.0,959.72,676.74
2016,7,1,14,15,847.0,134.5,3.35,35.0,911.5,955.46,675.04
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,947.68,671.25
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,933.62,663.85
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,916.29,654.42
2016,7,1,15,15,812.0,127.5,3.65,34.5,782.5,902.07,648.11
2016,7,1,15,30,801.0,125.0,3.7,34.0,744.0,875.5,633.66
2016,7,1,15,45,785.5,123.0,3.75,34.0,700.5,842.74,613.78
2016,7,1,16,0,770.0,121.0,3.8,34.0,657.0,807.66,592.22
2016,7,1,16,15,751.5,117.0,3.8,33.5,609.5,765.84,566.82
2016,7,1,16,30,733.0,113.0,3.8,33.0,562.0,722.4,539.91
2016,7,1,16,45,706.5,109.5,3.85,33.0,510.5,674.93,508.79
2016,7,1,17,0,680.0,106.0,3.9,33.0,459.0,624.3,474.06
2016,7,1,17,15,648.0,100.5,3.75,32.5,407.0,567.65,434.13
2016,7,1,17,30,616.0,95.0,3.6,32.0,355.0,511.83,393.7
2016,7,1,17,45,571.5,88.0,3.5,31.5,302.5,448.26,346.28
2016,7,1,18,0,527.0,81.0,3.4,31.0,250.0,387.5,299.45
2016,7,1,18,15,466.0,72.0,3.15,30.5,200.5,319.89,245.72
2016,7,1,18,30,405.0,63.0,2.9,30.0,151.0,257.67,194.76
2016,7,1,18,45,318.0,50.5,2.65,29.5,107.5,185.96,135.94
2016,7,1,19,0,231.0,38.0,2.4,29.0,64.0,127.28,86.77
2016,7,1,19,15,115.5,19.0,2.45,28.5,32.0,58.19,18.91
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,17.0,12.73,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,34.0,22.55,9.56
2016,7,2,6,15,159.5,46.5,3.1,24.5,72.0,36.81,24.93
2016,7,2,6,30,248.0,65.0,3.3,25.0,110.0,49.25,36.16
2016,7,2,6,45,329.0,77.0,3.5,25.5,157.5,57.3,43.36
2016,7,2,7,0,410.0,89.0,3.7,26.0,205.0,65.07,50.06
2016,7,2,7,15,463.0,98.5,3.75,26.5,255.5,70.61,54.64
2016,7,2,7,30,516.0,108.0,3.8,27.0,306.0,75.91,58.86
2016,7,2,7,45,337.5,156.0,3.9,28.0,293.5,111.55,88.12
2016,7,2,8,0,159.0,204.0,4.0,29.0,281.0,146.33,115.97
2016,7,2,8,15,415.0,165.5,4.05,29.5,398.0,127.18,84.95
2016,7,2,8,30,671.0,127.0,4.1,30.0,515.0,155.52,89.82
2016,7,2,8,45,699.0,129.0,4.15,30.5,564.5,205.45,125.59
2016,7,2,9,0,727.0,131.0,4.2,31.0,614.0,258.34,167.67
2016,7,2,9,15,743.5,134.5,4.25,31.5,659.0,316.9,215.79
2016,7,2,9,30,760.0,138.0,4.3,32.0,704.0,370.8,260.32
2016,7,2,9,45,776.5,138.5,4.35,32.5,745.0,423.21,303.02
2016,7,2,10,0,793.0,139.0,4.4,33.0,786.0,476.22,345.07
2016,7,2,10,15,802.5,141.0,4.4,33.0,820.0,527.21,385.2
2016,7,2,10,30,812.0,143.0,4.4,33.0,854.0,577.55,423.8
2016,7,2,10,45,821.0,143.5,4.45,33.5,882.5,625.22,458.75
2016,7,2,11,0,830.0,144.0,4.5,34.0,911.0,670.85,491.36
2016,7,2,11,15,835.0,145.0,4.5,34.0,931.5,712.62,521.4
2016,7,2,11,30,840.0,146.0,4.5,34.0,952.0,752.39,549.52
2016,7,2,11,45,841.5,147.5,4.55,34.5,964.5,787.7,571.89
2016,7,2,12,0,843.0,149.0,4.6,35.0,977.0,820.5,592.36
2016,7,2,12,15,844.0,149.5,4.6,35.0,982.5,849.51,611.27
2016,7,2,12,30,845.0,150.0,4.6,35.0,988.0,875.97,628.47
2016,7,2,12,45,844.0,150.5,4.65,35.5,985.5,898.12,641.73
2016,7,2,13,0,843.0,151.0,4.7,36.0,983.0,917.48,653.2
2016,7,2,13,15,840.5,150.0,4.7,36.0,972.5,931.06,662.11
2016,7,2,13,30,838.0,149.0,4.7,36.0,962.0,941.28,668.97
2016,7,2,13,45,832.0,149.0,4.75,36.0,943.5,945.61,672.37
2016,7,2,14,0,826.0,149.0,4.8,36.0,925.0,946.46,673.66
2016,7,2,14,15,495.0,297.0,4.8,36.0,758.5,793.46,569.84
2016,7,2,14,30,164.0,445.0,4.8,36.0,592.0,600.67,431.11
2016,7,2,14,45,480.5,293.5,4.85,36.0,701.5,776.68,561.8
2016,7,2,15,0,797.0,142.0,4.9,36.0,811.0,914.57,658.04
2016,7,2,15,15,785.5,139.0,4.9,35.5,773.0,890.46,643.87
2016,7,2,15,30,774.0,136.0,4.9,35.0,735.0,863.48,628.7
2016,7,2,15,45,756.0,134.5,4.9,35.0,691.0,829.69,607.54
2016,7,2,16,0,738.0,133.0,4.9,35.0,647.0,793.76,584.83
2016,7,2,16,15,718.0,129.0,4.85,34.5,599.5,755.3,561.14
2016,7,2,16,30,698.0,125.0,4.8,34.0,552.0,711.73,533.57
2016,7,2,16,45,666.0,122.5,4.75,34.0,501.0,659.64,498.18
2016,7,2,17,0,634.0,120.0,4.7,34.0,450.0,607.62,461.4
2016,7,2,17,15,599.0,114.0,4.5,33.5,398.0,550.21,420.58
2016,7,2,17,30,564.0,108.0,4.3,33.0,346.0,493.93,379.6
2016,7,2,17,45,513.5,100.5,4.15,32.5,294.0,428.55,330.62
2016,7,2,18,0,463.0,93.0,4.0,32.0,242.0,362.32,279.66
2016,7,2,18,15,398.5,82.5,3.75,31.5,193.0,295.59,226.74
2016,7,2,18,30,334.0,72.0,3.5,31.0,144.0,235.03,177.4
2016,7,2,18,45,245.5,57.0,3.3,30.5,102.0,167.19,122.12
2016,7,2,19,0,157.0,42.0,3.1,30.0,60.0,103.11,69.84
2016,7,2,19,15,78.5,21.0,3.15,29.5,30.0,46.9,14.18
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,4.75,24.5,17.0,12.73,0.0
2016,7,3,6,0,84.0,28.0,4.9,25.0,34.0,22.55,9.15
2016,7,3,6,15,179.5,45.0,5.1,25.5,72.5,34.7,23.02
2016,7,3,6,30,275.0,62.0,5.3,26.0,111.0,47.07,34.14
2016,7,3,6,45,361.0,72.0,5.5,26.5,159.0,53.73,40.14
2016,7,3,7,0,447.0,82.0,5.7,27.0,207.0,60.2,45.72
2016,7,3,7,15,499.0,90.5,5.75,27.5,258.5,65.72,50.3
2016,7,3,7,30,551.0,99.0,5.8,28.0,310.0,69.61,53.34
2016,7,3,7,45,598.0,102.0,5.9,28.5,363.0,69.1,52.62
2016,7,3,8,0,645.0,105.0,6.0,29.0,416.0,68.7,51.97
2016,7,3,8,15,401.0,179.0,6.0,29.5,380.0,135.1,91.87
2016,7,3,8,30,157.0,253.0,6.0,30.0,344.0,201.84,146.46
2016,7,3,8,45,161.0,276.0,6.05,30.5,376.5,232.79,168.88
2016,7,3,9,0,165.0,299.0,6.1,31.0,409.0,264.44,192.66
2016,7,3,9,15,167.5,320.0,6.05,31.5,438.5,294.98,215.81
2016,7,3,9,30,170.0,341.0,6.0,32.0,468.0,325.91,239.1
2016,7,3,9,45,161.5,368.0,5.95,32.5,493.5,357.04,262.32
2016,7,3,10,0,153.0,395.0,5.9,33.0,519.0,387.5,284.51
2016,7,3,10,15,157.0,413.5,5.8,33.0,546.5,417.38,306.41
2016,7,3,10,30,161.0,432.0,5.7,33.0,574.0,447.65,328.32
2016,7,3,10,45,125.5,439.5,5.65,33.5,552.0,445.56,325.83
2016,7,3,11,0,90.0,447.0,5.6,34.0,530.0,442.1,322.1
2016,7,3,11,15,116.5,466.0,5.5,34.0,576.0,483.49,351.73
2016,7,3,11,30,143.0,485.0,5.4,34.0,622.0,529.59,384.32
2016,7,3,11,45,251.0,466.5,5.35,34.5,711.0,609.6,441.43
2016,7,3,12,0,359.0,448.0,5.3,35.0,800.0,697.09,502.51
2016,7,3,12,15,593.5,302.0,5.2,35.0,889.0,784.42,567.61
2016,7,3,12,30,828.0,156.0,5.1,35.0,978.0,866.31,625.07
2016,7,3,12,45,483.5,329.5,5.05,35.5,809.5,755.82,544.13
2016,7,3,13,0,139.0,503.0,5.0,36.0,641.0,602.66,429.78
2016,7,3,13,15,480.0,329.0,4.9,36.0,796.0,780.98,561.02
2016,7,3,13,30,821.0,155.0,4.8,36.0,951.0,930.93,663.63
2016,7,3,13,45,817.5,153.0,4.75,36.0,933.0,946.96,673.31
2016,7,3,14,0,814.0,151.0,4.7,36.0,915.0,948.31,674.41
2016,7,3,14,15,807.5,149.5,4.6,36.0,890.0,943.76,671.69
2016,7,3,14,30,801.0,148.0,4.5,36.0,865.0,935.77,666.88
2016,7,3,14,45,554.0,267.5,4.45,36.0,754.5,823.96,591.77
2016,7,3,15,0,307.0,387.0,4.4,36.0,644.0,692.97,498.3
2016,7,3,15,15,534.5,262.5,4.4,36.0,685.5,787.06,569.92
2016,7,3,15,30,762.0,138.0,4.4,36.0,727.0,855.36,619.07
2016,7,3,15,45,749.0,133.5,4.4,36.0,684.5,823.09,598.52
2016,7,3,16,0,736.0,129.0,4.4,36.0,642.0,788.45,576.87
2016,7,3,16,15,717.0,125.5,4.4,35.5,595.5,751.18,554.4
2016,7,3,16,30,698.0,122.0,4.4,35.0,549.0,709.01,528.21
2016,7,3,16,45,676.0,116.0,4.45,35.0,499.5,660.56,496.26
2016,7,3,17,0,654.0,110.0,4.5,35.0,450.0,611.47,462.28
2016,7,3,17,15,621.5,104.0,4.4,34.5,398.5,554.96,422.6
2016,7,3,17,30,589.0,98.0,4.3,34.0,347.0,499.37,382.48
2016,7,3,17,45,547.5,90.0,4.25,33.5,296.0,437.62,336.57
2016,7,3,18,0,506.0,82.0,4.2,33.0,245.0,378.45,291.12
2016,7,3,18,15,443.0,73.0,4.1,32.5,196.0,310.84,237.69
2016,7,3,18,30,380.0,64.0,4.0,32.0,147.0,245.74,184.87
2016,7,3,18,45,289.0,51.5,3.95,31.5,104.0,177.1,128.82
2016,7,3,19,0,198.0,39.0,3.9,31.0,61.0,118.73,80.49
2016,7,3,19,15,99.0,19.5,4.0,30.5,30.5,54.88,17.05
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.28,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.08,3.36
2016,7,4,6,15,2.5,37.0,4.45,25.0,37.5,31.93,20.76
2016,7,4,6,30,5.0,58.0,4.6,25.0,59.0,49.11,36.0
2016,7,4,6,45,25.5,80.0,4.75,25.5,87.0,65.2,50.06
2016,7,4,7,0,46.0,102.0,4.9,26.0,115.0,81.89,64.34
2016,7,4,7,15,124.5,125.5,5.0,26.5,171.0,95.77,75.93
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,106.79,84.85
2016,7,4,7,45,318.0,154.5,5.2,27.5,297.5,110.48,87.48
2016,7,4,8,0,433.0,160.0,5.3,28.0,368.0,105.81,83.1
2016,7,4,8,15,410.0,188.0,5.35,28.5,403.5,141.16,96.88
2016,7,4,8,30,387.0,216.0,5.4,29.0,439.0,194.78,132.34
2016,7,4,8,45,430.5,223.0,5.5,29.5,491.5,227.78,154.5
2016,7,4,9,0,474.0,230.0,5.6,30.0,544.0,273.23,188.95
2016,7,4,9,15,605.5,188.0,5.6,30.5,619.0,311.62,217.11
2016,7,4,9,30,737.0,146.0,5.6,31.0,694.0,368.37,261.08
2016,7,4,9,45,757.5,145.0,5.65,31.5,736.0,420.01,303.6
2016,7,4,10,0,778.0,144.0,5.7,32.0,778.0,472.73,345.98
2016,7,4,10,15,607.0,248.5,5.65,32.5,756.0,509.84,375.0
2016,7,4,10,30,436.0,353.0,5.6,33.0,734.0,533.06,391.29
2016,7,4,10,45,630.5,249.0,5.55,33.5,820.0,594.03,437.42
2016,7,4,11,0,825.0,145.0,5.5,34.0,906.0,668.1,492.73
2016,7,4,11,15,830.5,146.0,5.45,34.5,927.5,710.11,521.99
2016,7,4,11,30,836.0,147.0,5.4,35.0,949.0,750.2,549.3
2016,7,4,11,45,610.0,291.0,5.35,35.5,881.0,738.18,535.06
2016,7,4,12,0,384.0,435.0,5.3,36.0,813.0,706.27,506.74
2016,7,4,12,15,606.5,298.5,5.2,36.0,898.5,792.62,570.93
2016,7,4,12,30,829.0,162.0,5.1,36.0,984.0,882.06,632.8
2016,7,4,12,45,836.5,156.0,5.1,36.5,984.0,896.56,640.49
2016,7,4,13,0,844.0,150.0,5.1,37.0,984.0,918.13,653.23
2016,7,4,13,15,842.0,149.5,5.05,37.0,974.0,932.7,662.46
2016,7,4,13,30,840.0,149.0,5.0,37.0,964.0,943.94,669.64
2016,7,4,13,45,610.0,280.5,5.0,37.5,867.0,879.47,624.88
2016,7,4,14,0,380.0,412.0,5.0,38.0,770.0,781.38,553.4
2016,7,4,14,15,389.5,395.5,5.0,38.0,753.5,778.26,552.88
2016,7,4,14,30,399.0,379.0,5.0,38.0,737.0,784.14,557.7
2016,7,4,14,45,429.0,352.0,5.0,38.0,724.0,786.61,561.13
2016,7,4,15,0,459.0,325.0,5.0,38.0,711.0,785.87,562.53
2016,7,4,15,15,611.5,234.5,4.95,37.5,723.0,834.91,601.56
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,864.15,624.16
2016,7,4,15,45,752.0,139.0,4.9,37.0,692.5,832.22,604.12
2016,7,4,16,0,740.0,134.0,4.9,37.0,650.0,797.86,582.67
2016,7,4,16,15,720.0,130.0,4.8,36.5,602.5,759.42,559.02
2016,7,4,16,30,700.0,126.0,4.7,36.0,555.0,715.78,531.55
2016,7,4,16,45,548.0,156.0,4.65,35.5,473.5,607.4,455.71
2016,7,4,17,0,396.0,186.0,4.6,35.0,392.0,502.57,379.74
2016,7,4,17,15,326.0,174.5,4.4,34.5,331.5,414.25,315.68
2016,7,4,17,30,256.0,163.0,4.2,34.0,271.0,343.94,263.25
2016,7,4,17,45,233.0,143.0,4.05,33.5,230.5,297.35,228.33
2016,7,4,18,0,210.0,123.0,3.9,33.0,190.0,252.37,193.7
2016,7,4,18,15,180.0,102.0,3.7,32.0,152.0,204.7,156.38
2016,7,4,18,30,150.0,81.0,3.5,31.0,114.0,159.77,120.25
2016,7,4,18,45,106.0,60.5,3.35,30.5,80.5,106.96,77.33
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,65.61,43.37
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,30.17,7.09
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,10.01,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,19.16,6.23
2016,7,5,6,15,27.0,42.5,4.35,25.0,47.0,35.53,23.69
2016,7,5,6,30,54.0,63.0,4.5,25.0,72.0,51.7,38.17
2016,7,5,6,45,85.0,84.0,4.65,25.5,104.5,65.99,50.72
2016,7,5,7,0,116.0,105.0,4.8,26.0,137.0,81.28,63.82
2016,7,5,7,15,278.5,109.5,4.9,26.5,210.0,81.91,64.22
2016,7,5,7,30,441.0,114.0,5.0,27.0,283.0,79.67,62.06
2016,7,5,7,45,555.5,106.0,5.1,27.5,351.5,71.91,55.21
2016,7,5,8,0,670.0,98.0,5.2,28.0,420.0,64.15,48.39
2016,7,5,8,15,696.5,102.5,5.25,28.5,471.5,93.89,52.94
2016,7,5,8,30,723.0,107.0,5.3,29.0,523.0,151.46,85.32
2016,7,5,8,45,534.0,190.0,5.35,29.5,512.5,221.88,145.74
2016,7,5,9,0,345.0,273.0,5.4,30.0,502.0,280.09,198.61
2016,7,5,9,15,341.5,296.5,5.4,30.5,536.5,321.2,231.17
2016,7,5,9,30,338.0,320.0,5.4,31.0,571.0,361.99,263.2
2016,7,5,9,45,398.5,315.0,5.4,31.5,627.5,402.17,293.58
2016,7,5,10,0,459.0,310.0,5.4,32.0,684.0,453.63,332.27
2016,7,5,10,15,659.5,211.5,5.4,32.0,774.5,507.21,373.85
2016,7,5,10,30,860.0,113.0,5.4,32.0,865.0,581.11,430.98
2016,7,5,10,45,868.0,113.0,5.4,32.5,893.0,629.19,466.77
2016,7,5,11,0,876.0,113.0,5.4,33.0,921.0,675.83,500.61
2016,7,5,11,15,880.0,114.0,5.35,33.5,941.5,718.84,530.81
2016,7,5,11,30,884.0,115.0,5.3,34.0,962.0,759.65,557.76
2016,7,5,11,45,880.0,120.0,5.3,34.5,973.5,795.25,580.31
2016,7,5,12,0,876.0,125.0,5.3,35.0,985.0,827.84,600.63
2016,7,5,12,15,877.0,125.5,5.25,35.0,990.5,857.84,620.11
2016,7,5,12,30,878.0,126.0,5.2,35.0,996.0,885.11,637.71
2016,7,5,12,45,878.0,125.0,5.2,35.5,993.5,907.43,650.94
2016,7,5,13,0,878.0,124.0,5.2,36.0,991.0,926.78,662.22
2016,7,5,13,15,875.5,123.5,5.2,36.0,980.5,941.01,671.61
2016,7,5,13,30,873.0,123.0,5.2,36.0,970.0,951.77,678.86
2016,7,5,13,45,501.5,296.5,5.2,36.5,781.5,790.34,567.64
2016,7,5,14,0,130.0,470.0,5.2,37.0,593.0,586.85,418.82
2016,7,5,14,15,492.0,294.5,5.15,37.0,738.5,789.28,568.19
2016,7,5,14,30,854.0,119.0,5.1,37.0,884.0,948.43,676.54
2016,7,5,14,45,842.0,120.0,5.1,37.0,851.0,933.88,667.07
2016,7,5,15,0,830.0,121.0,5.1,37.0,818.0,916.13,656.61
2016,7,5,15,15,819.5,118.5,5.1,36.5,780.0,893.14,644.14
2016,7,5,15,30,809.0,116.0,5.1,36.0,742.0,867.19,629.67
2016,7,5,15,45,796.0,113.0,5.1,36.0,699.0,843.74,615.51
2016,7,5,16,0,783.0,110.0,5.1,36.0,656.0,809.44,593.97
2016,7,5,16,15,765.5,107.0,5.1,35.5,609.0,769.17,569.42
2016,7,5,16,30,748.0,104.0,5.1,35.0,562.0,727.17,543.33
2016,7,5,16,45,725.0,100.0,5.1,35.0,511.5,678.43,510.94
2016,7,5,17,0,702.0,96.0,5.1,35.0,461.0,631.22,478.95
2016,7,5,17,15,671.0,91.5,5.0,34.5,409.0,575.44,439.57
2016,7,5,17,30,640.0,87.0,4.9,34.0,357.0,520.34,399.61
2016,7,5,17,45,595.5,81.5,4.8,33.5,304.5,457.26,352.41
2016,7,5,18,0,551.0,76.0,4.7,33.0,252.0,396.93,305.8
2016,7,5,18,15,489.0,68.0,4.55,32.0,202.0,328.56,252.03
2016,7,5,18,30,427.0,60.0,4.4,31.0,152.0,265.64,200.84
2016,7,5,18,45,332.0,48.5,4.3,30.5,108.0,190.1,138.9
2016,7,5,19,0,237.0,37.0,4.2,30.0,64.0,129.01,87.77
2016,7,5,19,15,118.5,18.5,4.25,29.5,32.0,58.73,17.64
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,37.0,13.0,4.7,24.5,15.5,11.82,0.0
2016,7,6,6,0,74.0,26.0,4.8,25.0,31.0,21.0,6.89
2016,7,6,6,15,168.5,43.5,4.9,25.5,69.0,34.6,22.82
2016,7,6,6,30,263.0,61.0,5.0,26.0,107.0,46.36,33.5
2016,7,6,6,45,358.0,70.0,5.15,26.5,155.5,52.32,38.92
2016,7,6,7,0,453.0,79.0,5.3,27.0,204.0,58.15,43.98
2016,7,6,7,15,505.0,87.0,5.4,27.5,255.5,63.13,48.11
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,66.75,50.94
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,66.05,50.08
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,65.49,49.31
2016,7,6,8,15,684.5,104.5,5.75,29.5,466.5,94.19,53.49
2016,7,6,8,30,712.0,109.0,5.8,30.0,518.0,145.09,80.52
2016,7,6,8,45,736.5,111.0,5.9,30.5,567.5,202.41,122.04
2016,7,6,9,0,761.0,113.0,6.0,31.0,617.0,256.05,165.22
2016,7,6,9,15,776.5,116.0,6.0,31.5,662.0,310.18,210.73
2016,7,6,9,30,792.0,119.0,6.0,32.0,707.0,365.29,257.0
2016,7,6,9,45,805.5,120.5,6.05,32.5,747.5,419.13,301.65
2016,7,6,10,0,819.0,122.0,6.1,33.0,788.0,476.74,347.86
2016,7,6,10,15,828.0,124.0,6.05,33.0,822.5,527.96,388.89
2016,7,6,10,30,837.0,126.0,6.0,33.0,857.0,578.36,428.25
2016,7,6,10,45,844.5,127.0,6.0,33.5,885.0,626.0,463.81
2016,7,6,11,0,852.0,128.0,6.0,34.0,913.0,672.21,497.38
2016,7,6,11,15,856.5,129.0,5.95,34.5,934.0,714.69,527.32
2016,7,6,11,30,861.0,130.0,5.9,35.0,955.0,755.09,554.62
2016,7,6,11,45,865.5,129.5,5.9,35.5,969.0,792.0,578.21
2016,7,6,12,0,870.0,129.0,5.9,36.0,983.0,826.51,599.95
2016,7,6,12,15,871.0,129.5,5.85,36.0,988.5,856.42,619.51
2016,7,6,12,30,872.0,130.0,5.8,36.0,994.0,883.62,637.21
2016,7,6,12,45,871.5,129.5,5.8,36.5,992.0,905.9,650.51
2016,7,6,13,0,871.0,129.0,5.8,37.0,990.0,925.22,661.86
2016,7,6,13,15,869.0,128.5,5.75,37.0,979.5,939.94,671.36
2016,7,6,13,30,867.0,128.0,5.7,37.0,969.0,951.22,678.71
2016,7,6,13,45,862.5,128.0,5.7,37.0,951.0,957.06,682.9
2016,7,6,14,0,858.0,128.0,5.7,37.0,933.0,959.32,684.91
2016,7,6,14,15,852.0,126.5,5.7,37.0,908.0,955.11,682.84
2016,7,6,14,30,846.0,125.0,5.7,37.0,883.0,947.37,678.6
2016,7,6,14,45,831.5,127.5,5.7,37.0,849.5,932.08,669.53
2016,7,6,15,0,817.0,130.0,5.7,37.0,816.0,913.71,658.52
2016,7,6,15,15,806.0,127.5,5.7,36.5,778.0,899.78,651.94
2016,7,6,15,30,795.0,125.0,5.7,36.0,740.0,873.41,637.01
2016,7,6,15,45,777.0,124.0,5.7,36.0,696.0,839.72,615.76
2016,7,6,16,0,759.0,123.0,5.7,36.0,652.0,803.83,592.93
2016,7,6,16,15,740.0,119.5,5.7,35.5,604.5,762.47,567.34
2016,7,6,16,30,721.0,116.0,5.7,35.0,557.0,722.57,542.4
2016,7,6,16,45,691.5,113.5,5.75,35.0,506.0,671.53,508.19
2016,7,6,17,0,662.0,111.0,5.8,35.0,455.0,620.35,472.36
2016,7,6,17,15,628.5,105.5,5.7,34.5,403.0,563.29,431.75
2016,7,6,17,30,595.0,100.0,5.6,34.0,351.0,507.19,390.76
2016,7,6,17,45,544.5,93.5,5.55,33.5,298.5,441.36,341.26
2016,7,6,18,0,494.0,87.0,5.5,33.0,246.0,378.89,292.84
2016,7,6,18,15,428.5,77.5,5.3,32.0,196.5,306.01,235.44
2016,7,6,18,30,363.0,68.0,5.1,31.0,147.0,244.32,185.18
2016,7,6,18,45,268.0,54.5,4.95,30.5,104.0,173.81,127.33
2016,7,6,19,0,173.0,41.0,4.8,30.0,61.0,114.07,77.83
2016,7,6,19,15,86.5,20.5,4.7,29.5,30.5,48.63,13.3
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,11.0,4.9,24.5,11.5,10.01,0.0
2016,7,7,6,0,5.0,22.0,5.0,25.0,23.0,19.1,5.27
2016,7,7,6,15,46.0,42.5,5.1,25.5,50.5,34.63,22.8
2016,7,7,6,30,87.0,63.0,5.2,26.0,78.0,50.35,36.82
2016,7,7,6,45,133.5,82.0,5.35,26.5,114.5,64.79,49.47
2016,7,7,7,0,180.0,101.0,5.5,27.0,151.0,75.78,58.91
2016,7,7,7,15,376.5,96.5,5.55,27.5,230.0,68.89,52.97
2016,7,7,7,30,573.0,92.0,5.6,28.0,309.0,64.6,49.14
2016,7,7,7,45,628.5,92.0,5.65,29.0,364.5,62.26,46.8
2016,7,7,8,0,684.0,92.0,5.7,30.0,420.0,60.27,44.76
2016,7,7,8,15,710.5,96.5,5.75,30.5,471.5,95.51,53.97
2016,7,7,8,30,737.0,101.0,5.8,31.0,523.0,147.35,81.05
2016,7,7,8,45,763.5,101.0,5.85,31.5,573.0,198.79,117.64
2016,7,7,9,0,790.0,101.0,5.9,32.0,623.0,252.95,161.11
2016,7,7,9,15,804.5,103.5,5.9,32.5,668.5,308.07,207.47
2016,7,7,9,30,819.0,106.0,5.9,33.0,714.0,369.52,258.47
2016,7,7,9,45,832.0,107.5,5.9,33.5,754.5,423.87,303.4
2016,7,7,10,0,845.0,109.0,5.9,34.0,795.0,478.26,347.19
2016,7,7,10,15,853.0,110.5,5.85,34.0,829.5,529.9,388.45
2016,7,7,10,30,861.0,112.0,5.8,34.0,864.0,580.56,427.87
2016,7,7,10,45,867.5,113.0,5.8,34.5,891.5,628.7,463.64
2016,7,7,11,0,874.0,114.0,5.8,35.0,919.0,675.27,497.28
2016,7,7,11,15,878.0,115.0,5.75,35.5,940.0,718.32,527.42
2016,7,7,11,30,882.0,116.0,5.7,36.0,961.0,759.18,554.38
2016,7,7,11,45,877.0,122.0,5.7,36.5,972.0,794.89,576.94
2016,7,7,12,0,872.0,128.0,5.7,37.0,983.0,827.54,597.25
2016,7,7,12,15,872.5,128.5,5.65,37.0,988.5,857.14,616.45
2016,7,7,12,30,873.0,129.0,5.6,37.0,994.0,883.99,633.77
2016,7,7,12,45,870.5,130.5,5.55,37.5,991.0,906.28,646.69
2016,7,7,13,0,868.0,132.0,5.5,38.0,988.0,925.58,657.62
2016,7,7,13,15,865.5,131.0,5.45,38.0,977.5,939.42,666.44
2016,7,7,13,30,863.0,130.0,5.4,38.0,967.0,949.8,673.11
2016,7,7,13,45,855.5,131.5,5.4,38.0,948.0,954.21,676.35
2016,7,7,14,0,848.0,133.0,5.4,38.0,929.0,955.08,677.44
2016,7,7,14,15,842.0,131.5,5.4,38.0,904.0,950.98,675.46
2016,7,7,14,30,836.0,130.0,5.4,38.0,879.0,943.37,671.35
2016,7,7,14,45,826.5,129.0,5.4,38.0,846.5,929.49,663.27
2016,7,7,15,0,817.0,128.0,5.4,38.0,814.0,912.38,653.19
2016,7,7,15,15,806.5,126.0,5.4,37.5,776.5,899.35,647.27
2016,7,7,15,30,796.0,124.0,5.4,37.0,739.0,873.97,633.15
2016,7,7,15,45,779.0,122.5,5.4,37.0,695.5,840.6,612.32
2016,7,7,16,0,762.0,121.0,5.4,37.0,652.0,804.98,589.89
2016,7,7,16,15,743.5,117.5,5.45,36.5,604.5,763.94,564.98
2016,7,7,16,30,725.0,114.0,5.5,36.0,557.0,721.27,538.52
2016,7,7,16,45,698.0,110.5,5.55,35.5,506.5,673.76,508.11
2016,7,7,17,0,671.0,107.0,5.6,35.0,456.0,622.99,473.97
2016,7,7,17,15,638.5,101.5,5.55,34.5,404.0,566.23,433.79
2016,7,7,17,30,606.0,96.0,5.5,34.0,352.0,510.33,393.12
2016,7,7,17,45,563.5,89.0,5.45,33.5,300.0,448.14,346.44
2016,7,7,18,0,521.0,82.0,5.4,33.0,248.0,388.55,300.26
2016,7,7,18,15,457.0,73.0,5.25,32.0,198.5,319.41,245.71
2016,7,7,18,30,393.0,64.0,5.1,31.0,149.0,252.92,191.68
2016,7,7,18,45,304.5,51.5,5.0,30.5,106.0,184.18,134.9
2016,7,7,19,0,216.0,39.0,4.9,30.0,63.0,125.46,85.52
2016,7,7,19,15,108.0,19.5,4.75,29.5,31.5,57.54,15.92
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,5.91,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,11.43,0.55
2016,7,8,6,15,0.0,29.0,4.15,25.5,29.0,25.56,15.33
2016,7,8,6,30,0.0,45.0,4.3,26.0,45.0,39.14,27.39
2016,7,8,6,45,0.0,66.0,4.5,26.5,66.0,56.4,42.37
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,73.46,56.94
2016,7,8,7,15,277.5,92.0,4.75,27.5,196.5,65.15,49.81
2016,7,8,7,30,555.0,97.0,4.8,28.0,306.0,68.47,52.4
2016,7,8,7,45,606.5,99.0,4.85,29.0,360.5,67.3,51.02
2016,7,8,8,0,658.0,101.0,4.9,30.0,415.0,66.34,49.8
2016,7,8,8,15,685.5,105.5,4.9,30.5,466.5,93.92,53.48
2016,7,8,8,30,713.0,110.0,4.9,31.0,518.0,144.94,80.1
2016,7,8,8,45,741.0,110.5,4.95,31.5,568.5,201.89,120.77
2016,7,8,9,0,769.0,111.0,5.0,32.0,619.0,255.49,163.43
2016,7,8,9,15,784.5,114.0,5.0,32.5,664.0,310.17,209.02
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,365.82,255.32
2016,7,8,9,45,817.0,116.5,5.0,33.5,750.5,424.5,302.95
2016,7,8,10,0,834.0,116.0,5.0,34.0,792.0,478.49,346.01
2016,7,8,10,15,842.5,117.5,4.95,34.0,827.0,529.92,386.69
2016,7,8,10,30,851.0,119.0,4.9,34.0,862.0,580.45,425.58
2016,7,8,10,45,860.0,119.0,4.9,34.5,890.5,628.94,461.2
2016,7,8,11,0,869.0,119.0,4.9,35.0,919.0,676.1,494.87
2016,7,8,11,15,873.5,120.0,4.85,35.0,940.0,719.38,525.82
2016,7,8,11,30,878.0,121.0,4.8,35.0,961.0,760.53,553.9
2016,7,8,11,45,879.5,122.0,4.8,35.5,974.0,797.05,576.74
2016,7,8,12,0,881.0,123.0,4.8,36.0,987.0,830.93,597.61
2016,7,8,12,15,882.5,123.5,4.8,36.0,993.0,861.67,617.55
2016,7,8,12,30,884.0,124.0,4.8,36.0,999.0,889.68,635.65
2016,7,8,12,45,883.5,123.5,4.8,36.5,996.5,912.25,648.83
2016,7,8,13,0,883.0,123.0,4.8,37.0,994.0,931.8,660.06
2016,7,8,13,15,881.0,122.5,4.8,37.0,984.0,946.69,669.81
2016,7,8,13,30,879.0,122.0,4.8,37.0,974.0,958.09,677.38
2016,7,8,13,45,874.5,121.5,4.8,37.5,956.0,963.53,679.83
2016,7,8,14,0,870.0,121.0,4.8,38.0,938.0,965.33,680.09
2016,7,8,14,15,864.5,120.0,4.8,38.0,913.0,962.06,678.66
2016,7,8,14,30,859.0,119.0,4.8,38.0,888.0,955.21,675.09
2016,7,8,14,45,845.0,121.0,4.8,38.0,854.5,939.79,666.14
2016,7,8,15,0,831.0,123.0,4.8,38.0,821.0,921.22,655.27
2016,7,8,15,15,821.0,121.0,4.8,37.5,783.0,899.27,643.6
2016,7,8,15,30,811.0,119.0,4.8,37.0,745.0,882.92,635.61
2016,7,8,15,45,794.0,118.0,4.8,37.0,701.5,849.75,615.16
2016,7,8,16,0,777.0,117.0,4.8,37.0,658.0,814.28,593.15
2016,7,8,16,15,759.0,113.5,4.8,36.5,610.5,773.2,568.37
2016,7,8,16,30,741.0,110.0,4.8,36.0,563.0,730.42,542.03
2016,7,8,16,45,713.0,107.5,4.8,36.0,511.5,682.46,510.52
2016,7,8,17,0,685.0,105.0,4.8,36.0,460.0,631.52,475.85
2016,7,8,17,15,652.5,99.5,4.7,35.5,408.0,574.13,435.72
2016,7,8,17,30,620.0,94.0,4.6,35.0,356.0,517.59,395.12
2016,7,8,17,45,573.0,88.0,4.5,34.5,303.0,453.18,347.36
2016,7,8,18,0,526.0,82.0,4.4,34.0,250.0,391.76,300.32
2016,7,8,18,15,462.0,73.0,4.15,33.0,200.0,322.29,246.09
2016,7,8,18,30,398.0,64.0,3.9,32.0,150.0,255.48,192.32
2016,7,8,18,45,303.0,51.5,3.7,31.0,106.5,183.96,134.19
2016,7,8,19,0,208.0,39.0,3.5,30.0,63.0,123.22,83.82
2016,7,8,19,15,104.0,19.5,3.55,29.5,31.5,56.57,14.69
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,10.01,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,18.93,3.99
2016,7,9,6,15,65.0,42.5,3.75,25.5,52.5,34.57,22.66
2016,7,9,6,30,115.0,63.0,3.9,26.0,82.0,50.33,36.77
2016,7,9,6,45,168.0,80.0,4.05,26.5,119.5,61.26,46.46
2016,7,9,7,0,221.0,97.0,4.2,27.0,157.0,73.28,56.78
2016,7,9,7,15,253.5,117.0,4.2,27.5,200.5,86.78,68.05
2016,7,9,7,30,286.0,137.0,4.2,28.0,244.0,99.74,78.61
2016,7,9,7,45,293.5,160.0,4.2,28.5,285.0,113.85,89.89
2016,7,9,8,0,301.0,183.0,4.2,29.0,326.0,127.25,100.4
2016,7,9,8,15,507.0,147.5,4.2,29.5,422.5,116.89,75.94
2016,7,9,8,30,713.0,112.0,4.2,30.0,519.0,145.91,81.17
2016,7,9,8,45,445.5,206.0,4.2,30.5,468.5,217.12,144.84
2016,7,9,9,0,178.0,300.0,4.2,31.0,418.0,267.2,193.49
2016,7,9,9,15,173.0,324.0,4.15,31.5,445.5,298.57,217.26
2016,7,9,9,30,168.0,348.0,4.1,32.0,473.0,329.54,240.49
2016,7,9,9,45,201.0,366.5,4.1,32.5,524.0,371.41,270.81
2016,7,9,10,0,234.0,385.0,4.1,33.0,575.0,416.91,303.57
2016,7,9,10,15,534.5,257.0,4.05,33.5,715.5,480.82,350.37
2016,7,9,10,30,835.0,129.0,4.0,34.0,856.0,579.32,422.95
2016,7,9,10,45,841.0,130.5,4.0,34.5,883.5,626.55,457.1
2016,7,9,11,0,847.0,132.0,4.0,35.0,911.0,672.23,489.37
2016,7,9,11,15,851.0,133.0,3.95,35.0,931.5,714.35,519.26
2016,7,9,11,30,855.0,134.0,3.9,35.0,952.0,754.37,546.76
2016,7,9,11,45,530.0,316.0,3.85,35.5,825.5,701.12,503.51
2016,7,9,12,0,205.0,498.0,3.8,36.0,699.0,614.64,436.53
2016,7,9,12,15,523.5,324.0,3.75,36.0,841.0,749.36,535.63
2016,7,9,12,30,842.0,150.0,3.7,36.0,983.0,875.55,622.35
2016,7,9,12,45,517.5,326.5,3.65,36.5,838.5,785.49,556.82
2016,7,9,13,0,193.0,503.0,3.6,37.0,694.0,653.5,459.91
2016,7,9,13,15,182.0,498.0,3.55,37.0,676.5,646.98,456.11
2016,7,9,13,30,171.0,493.0,3.5,37.0,659.0,638.93,450.67
2016,7,9,13,45,489.0,325.5,3.5,37.0,787.0,808.43,572.42
2016,7,9,14,0,807.0,158.0,3.5,37.0,915.0,952.05,668.74
2016,7,9,14,15,800.5,156.5,3.45,37.0,890.0,947.78,665.33
2016,7,9,14,30,794.0,155.0,3.4,37.0,865.0,940.05,660.95
2016,7,9,14,45,789.0,150.0,3.35,37.0,834.5,926.79,653.18
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,910.17,643.4
2016,7,9,15,15,772.5,142.5,3.2,36.5,766.0,886.91,630.47
2016,7,9,15,30,761.0,140.0,3.1,36.0,728.0,860.81,615.71
2016,7,9,15,45,740.0,139.5,3.05,36.0,684.0,825.72,594.06
2016,7,9,16,0,719.0,139.0,3.0,36.0,640.0,792.85,573.83
2016,7,9,16,15,533.0,192.0,3.0,35.5,548.5,667.65,490.16
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,544.93,403.67
2016,7,9,16,45,480.0,185.5,3.0,35.0,450.5,584.17,435.72
2016,7,9,17,0,613.0,126.0,3.0,35.0,444.0,603.6,452.6
2016,7,9,17,15,511.5,131.5,2.85,34.5,377.0,507.7,383.95
2016,7,9,17,30,410.0,137.0,2.7,34.0,310.0,426.28,324.4
2016,7,9,17,45,369.0,124.0,2.55,33.5,263.0,368.27,281.54
2016,7,9,18,0,328.0,111.0,2.4,33.0,216.0,313.32,239.68
2016,7,9,18,15,279.0,95.0,2.35,32.0,172.0,245.71,187.51
2016,7,9,18,30,230.0,79.0,2.3,31.0,128.0,192.94,145.29
2016,7,9,18,45,163.0,60.0,2.25,30.5,90.0,134.87,98.13
2016,7,9,19,0,96.0,41.0,2.2,30.0,52.0,84.09,56.49
2016,7,9,19,15,48.0,20.5,2.5,29.5,26.0,38.89,7.94
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.5,7.0,6.37,0.0
2016,7,10,6,0,0.0,14.0,2.5,25.0,14.0,12.32,0.15
2016,7,10,6,15,1.0,34.0,2.75,25.0,34.5,29.41,18.44
2016,7,10,6,30,2.0,54.0,3.0,25.0,55.0,45.87,33.16
2016,7,10,6,45,18.5,76.0,3.3,25.5,81.0,62.14,47.4
2016,7,10,7,0,35.0,98.0,3.6,26.0,107.0,78.88,61.75
2016,7,10,7,15,99.0,123.0,3.7,26.5,158.0,93.83,74.27
2016,7,10,7,30,163.0,148.0,3.8,27.0,209.0,111.01,88.35
2016,7,10,7,45,196.5,170.5,3.9,27.5,255.5,125.99,100.33
2016,7,10,8,0,230.0,193.0,4.0,28.0,302.0,132.71,105.3
2016,7,10,8,15,172.0,221.0,4.0,28.5,308.0,165.83,122.12
2016,7,10,8,30,114.0,249.0,4.0,29.0,314.0,193.73,142.18
2016,7,10,8,45,106.5,272.0,4.0,29.5,337.0,227.88,167.51
2016,7,10,9,0,99.0,295.0,4.0,30.0,360.0,253.43,186.67
2016,7,10,9,15,175.0,316.5,3.95,30.5,442.0,294.01,214.64
2016,7,10,9,30,251.0,338.0,3.9,31.0,524.0,344.35,250.68
2016,7,10,9,45,146.0,338.0,3.9,31.5,447.5,328.91,241.4
2016,7,10,10,0,41.0,338.0,3.9,32.0,371.0,298.97,219.97
2016,7,10,10,15,53.5,368.5,3.9,32.5,414.0,334.97,245.67
2016,7,10,10,30,66.0,399.0,3.9,33.0,457.0,372.8,272.25
2016,7,10,10,45,42.0,352.5,3.9,33.5,389.5,327.66,238.92
2016,7,10,11,0,18.0,306.0,3.9,34.0,322.0,279.62,203.37
2016,7,10,11,15,20.5,310.5,3.9,34.0,330.0,287.25,208.92
2016,7,10,11,30,23.0,315.0,3.9,34.0,338.0,295.38,214.74
2016,7,10,11,45,104.0,407.5,3.9,34.5,510.0,445.01,322.44
2016,7,10,12,0,185.0,500.0,3.9,35.0,682.0,600.28,429.56
2016,7,10,12,15,294.0,467.5,3.9,35.0,758.0,678.75,484.72
2016,7,10,12,30,403.0,435.0,3.9,35.0,834.0,760.07,541.35
2016,7,10,12,45,602.0,304.5,3.95,35.5,899.0,839.45,598.24
2016,7,10,13,0,801.0,174.0,4.0,36.0,964.0,914.03,648.2
2016,7,10,13,15,798.5,173.0,4.05,36.0,954.0,927.91,657.1
2016,7,10,13,30,796.0,172.0,4.1,36.0,944.0,938.45,664.35
2016,7,10,13,45,441.5,313.5,4.15,36.0,740.5,751.69,537.63
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,519.27,371.07
2016,7,10,14,15,427.5,313.0,4.2,36.0,697.5,747.91,538.26
2016,7,10,14,30,768.0,171.0,4.2,36.0,858.0,931.94,664.29
2016,7,10,14,45,752.5,172.5,4.2,36.0,825.0,915.57,653.38
2016,7,10,15,0,737.0,174.0,4.2,36.0,792.0,896.22,641.92
2016,7,10,15,15,724.0,171.0,4.2,35.5,755.0,877.83,632.45
2016,7,10,15,30,711.0,168.0,4.2,35.0,718.0,850.78,617.22
2016,7,10,15,45,682.5,170.0,4.25,35.0,673.0,812.88,593.6
2016,7,10,16,0,654.0,172.0,4.3,35.0,628.0,773.46,568.79
2016,7,10,16,15,632.0,167.0,4.3,34.5,581.0,730.92,542.16
2016,7,10,16,30,610.0,162.0,4.3,34.0,534.0,687.22,513.94
2016,7,10,16,45,563.5,161.5,4.3,34.0,482.0,622.47,468.96
2016,7,10,17,0,517.0,161.0,4.3,34.0,430.0,566.3,429.13
2016,7,10,17,15,478.5,152.0,4.1,33.5,379.0,508.4,387.92
2016,7,10,17,30,440.0,143.0,3.9,33.0,328.0,452.39,347.1
2016,7,10,17,45,372.5,134.5,3.75,32.5,276.0,382.16,294.36
2016,7,10,18,0,305.0,126.0,3.6,32.0,224.0,308.75,238.01
2016,7,10,18,15,242.0,108.5,3.4,31.5,177.0,244.14,187.14
2016,7,10,18,30,179.0,91.0,3.2,31.0,130.0,185.99,140.38
2016,7,10,18,45,106.5,67.0,3.0,30.5,88.5,116.85,84.93
2016,7,10,19,0,34.0,43.0,2.8,30.0,47.0,57.02,37.19
2016,7,10,19,15,17.0,21.5,2.9,29.5,23.5,25.93,3.01
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.5,4.5,24.5,10.0,8.64,0.0
2016,7,11,6,0,8.0,19.0,4.6,25.0,20.0,16.59,1.41
2016,7,11,6,15,61.5,45.0,4.75,25.5,55.0,36.15,23.81
2016,7,11,6,30,115.0,71.0,4.9,26.0,90.0,55.38,40.95
2016,7,11,6,45,195.5,89.0,5.1,26.5,136.0,67.48,51.7
2016,7,11,7,0,276.0,107.0,5.3,27.0,182.0,80.25,62.67
2016,7,11,7,15,333.5,121.0,5.45,27.5,231.5,89.89,70.7
2016,7,11,7,30,391.0,135.0,5.6,28.0,281.0,94.34,74.15
2016,7,11,7,45,294.5,165.5,5.75,28.5,285.0,117.33,92.91
2016,7,11,8,0,198.0,196.0,5.9,29.0,289.0,141.9,112.63
2016,7,11,8,15,205.5,221.0,6.0,29.5,328.0,167.03,122.19
2016,7,11,8,30,213.0,246.0,6.1,30.0,367.0,201.97,144.57
2016,7,11,8,45,435.0,203.5,6.2,30.5,479.5,213.23,142.72
2016,7,11,9,0,657.0,161.0,6.3,31.0,592.0,261.42,172.9
2016,7,11,9,15,478.5,244.0,6.35,31.5,570.5,315.95,223.1
2016,7,11,9,30,300.0,327.0,6.4,32.0,549.0,353.31,257.16
2016,7,11,9,45,518.0,249.5,6.5,32.5,658.5,400.69,291.23
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,471.21,344.58
2016,7,11,10,15,747.5,175.0,6.6,33.5,803.0,525.32,386.6
2016,7,11,10,30,759.0,178.0,6.6,34.0,838.0,575.5,424.74
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,623.25,460.25
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,670.18,494.31
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,712.98,525.5
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,754.1,554.94
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,789.81,578.93
2016,7,11,12,0,785.0,196.0,6.6,36.0,965.0,822.9,600.29
2016,7,11,12,15,786.5,196.5,6.55,36.0,971.0,852.79,620.09
2016,7,11,12,30,788.0,197.0,6.5,36.0,977.0,880.26,638.2
2016,7,11,12,45,786.5,197.5,6.45,36.5,974.5,902.51,651.43
2016,7,11,13,0,785.0,198.0,6.4,37.0,972.0,921.91,662.74
2016,7,11,13,15,782.5,197.5,6.3,37.0,962.0,936.39,671.97
2016,7,11,13,30,780.0,197.0,6.2,37.0,952.0,947.56,679.1
