Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,773.5,196.5,6.15,37.0,934.0,951.51,681.83
2016,7,11,14,0,767.0,196.0,6.1,37.0,916.0,952.0,682.43
2016,7,11,14,15,760.0,194.0,6.05,37.0,891.0,947.15,679.64
2016,7,11,14,30,753.0,192.0,6.0,37.0,866.0,938.92,674.78
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,926.82,667.48
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,911.33,658.07
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,893.02,648.24
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,865.75,632.4
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,830.29,609.87
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,792.88,585.91
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,749.48,558.56
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,704.84,529.4
2016,7,11,16,45,605.5,151.5,5.7,35.0,495.0,651.0,491.91
2016,7,11,17,0,572.0,147.0,5.7,35.0,444.0,597.37,453.91
2016,7,11,17,15,534.0,139.0,5.6,34.5,392.0,532.56,407.72
2016,7,11,17,30,496.0,131.0,5.5,34.0,340.0,475.45,365.96
2016,7,11,17,45,440.5,122.0,5.45,33.5,287.5,409.08,316.0
2016,7,11,18,0,385.0,113.0,5.4,33.0,235.0,347.01,267.99
2016,7,11,18,15,317.0,99.0,5.3,32.0,186.5,278.24,214.01
2016,7,11,18,30,249.0,85.0,5.2,31.0,138.0,209.13,158.55
2016,7,11,18,45,165.0,65.0,5.1,30.5,96.0,142.6,104.42
2016,7,11,19,0,81.0,45.0,5.0,30.0,54.0,80.05,53.68
2016,7,11,19,15,40.5,22.5,5.0,29.5,27.0,36.4,5.3
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.5,4.9,24.0,12.5,10.46,0.0
2016,7,12,6,0,43.0,23.0,5.0,24.0,25.0,19.14,1.54
2016,7,12,6,15,135.0,42.5,5.15,24.5,62.0,33.69,21.84
2016,7,12,6,30,227.0,62.0,5.3,25.0,99.0,48.44,35.27
2016,7,12,6,45,324.5,72.5,5.45,25.5,147.5,54.28,40.7
2016,7,12,7,0,422.0,83.0,5.6,26.0,196.0,61.14,46.7
2016,7,12,7,15,247.0,114.0,5.6,26.5,184.0,84.77,66.68
2016,7,12,7,30,72.0,145.0,5.6,27.0,172.0,113.16,90.28
2016,7,12,7,45,159.0,167.5,5.7,28.0,239.0,123.86,98.52
2016,7,12,8,0,246.0,190.0,5.8,29.0,306.0,131.1,103.73
2016,7,12,8,15,233.0,217.0,5.85,29.5,337.5,157.35,114.09
2016,7,12,8,30,220.0,244.0,5.9,30.0,369.0,201.3,143.78
2016,7,12,8,45,486.5,181.0,5.95,30.5,490.5,205.79,134.85
2016,7,12,9,0,753.0,118.0,6.0,31.0,612.0,256.02,165.28
2016,7,12,9,15,769.0,121.5,6.0,31.5,657.5,310.51,210.97
2016,7,12,9,30,785.0,125.0,6.0,32.0,703.0,366.09,257.55
2016,7,12,9,45,799.5,126.0,6.0,32.5,744.0,419.9,302.09
2016,7,12,10,0,814.0,127.0,6.0,33.0,785.0,474.08,345.78
2016,7,12,10,15,468.0,276.0,5.95,33.5,658.5,461.88,339.3
2016,7,12,10,30,122.0,425.0,5.9,34.0,532.0,420.71,307.6
2016,7,12,10,45,486.5,277.5,5.9,34.5,722.0,531.66,391.39
2016,7,12,11,0,851.0,130.0,5.9,35.0,912.0,673.69,496.48
2016,7,12,11,15,594.0,288.0,5.85,35.0,840.0,667.59,488.11
2016,7,12,11,30,337.0,446.0,5.8,35.0,768.0,641.53,464.81
2016,7,12,11,45,610.0,283.5,5.8,35.5,876.5,734.04,534.57
2016,7,12,12,0,883.0,121.0,5.8,36.0,985.0,832.37,603.81
2016,7,12,12,15,883.5,121.5,5.75,36.0,991.0,862.55,623.19
2016,7,12,12,30,884.0,122.0,5.7,36.0,997.0,889.91,640.93
2016,7,12,12,45,885.5,120.0,5.7,36.5,995.0,913.1,654.77
2016,7,12,13,0,887.0,118.0,5.7,37.0,993.0,933.27,666.61
2016,7,12,13,15,885.0,118.0,5.65,37.0,982.5,948.74,676.55
2016,7,12,13,30,883.0,118.0,5.6,37.0,972.0,960.73,684.31
2016,7,12,13,45,879.5,117.0,5.6,37.5,954.5,966.74,687.14
2016,7,12,14,0,876.0,116.0,5.6,38.0,937.0,969.09,687.72
2016,7,12,14,15,583.5,270.5,5.55,38.0,811.0,860.36,614.96
2016,7,12,14,30,291.0,425.0,5.5,38.0,685.0,719.17,513.04
2016,7,12,14,45,568.5,268.0,5.5,38.0,753.0,843.64,606.09
2016,7,12,15,0,846.0,111.0,5.5,38.0,821.0,926.16,663.31
2016,7,12,15,15,835.5,109.0,5.5,37.5,783.0,903.39,650.47
2016,7,12,15,30,825.0,107.0,5.5,37.0,745.0,877.6,636.13
2016,7,12,15,45,807.0,107.0,5.5,37.0,700.5,844.46,615.45
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,816.75,598.4
2016,7,12,16,15,771.0,104.0,5.5,36.5,608.5,775.8,573.38
2016,7,12,16,30,753.0,101.0,5.5,36.0,561.0,733.12,546.83
2016,7,12,16,45,722.5,99.5,5.55,35.5,509.0,681.1,513.36
2016,7,12,17,0,692.0,98.0,5.6,35.0,457.0,631.38,480.67
2016,7,12,17,15,660.0,93.5,5.55,34.5,404.5,575.08,440.86
2016,7,12,17,30,628.0,89.0,5.5,34.0,352.0,519.56,400.5
2016,7,12,17,45,580.0,83.5,5.5,33.5,299.5,454.6,351.79
2016,7,12,18,0,532.0,78.0,5.5,33.0,247.0,392.74,303.86
2016,7,12,18,15,468.5,69.5,5.4,32.5,197.0,323.56,248.7
2016,7,12,18,30,405.0,61.0,5.3,32.0,147.0,260.01,196.48
2016,7,12,18,45,310.5,49.0,5.25,31.5,103.5,185.14,135.05
2016,7,12,19,0,216.0,37.0,5.2,31.0,60.0,124.47,84.03
2016,7,12,19,15,108.0,18.5,5.15,30.5,30.0,56.46,8.98
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.0,11.0,4.05,24.5,13.0,10.01,0.0
2016,7,13,6,0,76.0,22.0,4.2,25.0,26.0,17.88,0.0
2016,7,13,6,15,182.5,38.0,4.35,25.5,63.5,29.47,18.26
2016,7,13,6,30,289.0,54.0,4.5,26.0,101.0,41.28,29.09
2016,7,13,6,45,388.5,61.5,4.65,27.0,150.5,46.31,33.69
2016,7,13,7,0,488.0,69.0,4.8,28.0,200.0,51.63,38.25
2016,7,13,7,15,541.0,76.5,4.9,28.5,251.5,55.42,41.4
2016,7,13,7,30,594.0,84.0,5.0,29.0,303.0,59.03,44.27
2016,7,13,7,45,646.0,85.0,5.15,29.5,358.5,57.73,42.93
2016,7,13,8,0,698.0,86.0,5.3,30.0,414.0,56.65,41.78
2016,7,13,8,15,724.0,89.5,5.4,30.5,466.0,88.04,49.18
2016,7,13,8,30,750.0,93.0,5.5,31.0,518.0,140.08,75.27
2016,7,13,8,45,774.5,94.0,5.6,31.5,568.5,192.93,112.63
2016,7,13,9,0,799.0,95.0,5.7,32.0,619.0,248.28,157.03
2016,7,13,9,15,813.5,97.5,5.7,32.5,664.0,310.45,208.71
2016,7,13,9,30,828.0,100.0,5.7,33.0,709.0,366.49,255.79
2016,7,13,9,45,840.0,101.5,5.75,33.5,750.0,421.23,301.19
2016,7,13,10,0,852.0,103.0,5.8,34.0,791.0,475.9,345.36
2016,7,13,10,15,860.5,104.5,5.85,34.5,826.0,528.48,386.73
2016,7,13,10,30,869.0,106.0,5.9,35.0,861.0,580.13,426.18
2016,7,13,10,45,875.5,107.0,5.95,35.5,889.0,629.0,462.52
2016,7,13,11,0,882.0,108.0,6.0,36.0,917.0,676.28,496.75
2016,7,13,11,15,886.0,109.0,6.0,36.0,938.0,720.02,528.59
2016,7,13,11,30,890.0,110.0,6.0,36.0,959.0,761.55,557.16
2016,7,13,11,45,871.0,125.5,6.0,36.5,967.0,795.02,578.28
2016,7,13,12,0,852.0,141.0,6.0,37.0,975.0,824.35,596.46
2016,7,13,12,15,853.5,141.5,6.0,37.0,980.5,854.65,616.47
2016,7,13,12,30,855.0,142.0,6.0,37.0,986.0,882.32,634.7
2016,7,13,12,45,853.0,142.5,6.05,37.5,983.5,904.19,647.95
2016,7,13,13,0,851.0,143.0,6.1,38.0,981.0,923.11,659.28
2016,7,13,13,15,849.0,142.5,6.1,38.0,971.0,937.99,669.18
2016,7,13,13,30,847.0,142.0,6.1,38.0,961.0,949.5,676.97
2016,7,13,13,45,842.0,141.5,6.1,38.0,943.0,954.66,680.74
2016,7,13,14,0,837.0,141.0,6.1,38.0,925.0,956.28,682.33
2016,7,13,14,15,831.0,139.5,6.05,38.0,900.5,952.45,680.23
2016,7,13,14,30,825.0,138.0,6.0,38.0,876.0,945.12,675.98
2016,7,13,14,45,804.5,143.5,6.0,38.0,841.0,938.05,672.3
2016,7,13,15,0,784.0,149.0,6.0,38.0,806.0,917.58,659.89
2016,7,13,15,15,772.5,146.5,5.95,37.5,768.5,894.35,646.88
2016,7,13,15,30,761.0,144.0,5.9,37.0,731.0,868.26,631.92
2016,7,13,15,45,741.5,143.0,5.9,37.0,687.0,833.91,610.23
2016,7,13,16,0,722.0,142.0,5.9,37.0,643.0,801.99,590.12
2016,7,13,16,15,701.5,137.5,5.85,36.5,596.0,759.22,563.37
2016,7,13,16,30,681.0,133.0,5.8,36.0,549.0,715.06,535.31
2016,7,13,16,45,649.0,130.0,5.75,35.5,497.5,662.65,500.46
2016,7,13,17,0,617.0,127.0,5.7,35.0,446.0,610.3,464.29
2016,7,13,17,15,581.0,120.5,5.6,34.5,394.5,551.87,422.71
2016,7,13,17,30,545.0,114.0,5.5,34.0,343.0,494.66,380.95
2016,7,13,17,45,493.0,106.0,5.4,34.0,290.5,423.2,326.61
2016,7,13,18,0,441.0,98.0,5.3,34.0,238.0,361.49,278.29
2016,7,13,18,15,373.5,86.5,5.0,33.0,189.0,292.67,224.2
2016,7,13,18,30,306.0,75.0,4.7,32.0,140.0,230.41,173.91
2016,7,13,18,45,216.5,58.5,4.45,31.5,98.0,154.23,112.21
2016,7,13,19,0,127.0,42.0,4.2,31.0,56.0,96.47,64.66
2016,7,13,19,15,63.5,21.0,4.05,30.5,28.0,43.83,4.31
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,59.5,10.5,3.6,24.5,14.0,9.55,0.0
2016,7,14,6,0,119.0,21.0,3.8,25.0,28.0,16.54,0.0
2016,7,14,6,15,239.0,34.5,3.95,25.5,66.5,26.86,16.08
2016,7,14,6,30,359.0,48.0,4.1,26.0,105.0,38.2,26.49
2016,7,14,6,45,440.0,56.5,4.25,26.5,154.0,43.44,31.32
2016,7,14,7,0,521.0,65.0,4.4,27.0,203.0,48.54,35.79
2016,7,14,7,15,573.0,71.5,4.5,27.5,256.0,51.72,38.45
2016,7,14,7,30,625.0,78.0,4.6,28.0,309.0,54.77,40.86
2016,7,14,7,45,660.0,83.5,4.75,28.5,362.0,56.82,42.36
2016,7,14,8,0,695.0,89.0,4.9,29.0,415.0,58.73,43.7
2016,7,14,8,15,721.5,93.5,4.9,29.5,467.5,90.56,51.64
2016,7,14,8,30,748.0,98.0,4.9,30.0,520.0,143.31,78.2
2016,7,14,8,45,766.0,102.0,4.95,31.0,569.5,197.34,116.48
2016,7,14,9,0,784.0,106.0,5.0,32.0,619.0,253.14,160.97
2016,7,14,9,15,799.5,108.5,4.95,32.5,664.5,308.59,207.26
2016,7,14,9,30,815.0,111.0,4.9,33.0,710.0,365.01,254.26
2016,7,14,9,45,824.5,114.5,4.85,33.5,750.5,425.04,303.01
2016,7,14,10,0,834.0,118.0,4.8,34.0,791.0,479.48,346.35
2016,7,14,10,15,842.5,120.0,4.75,34.0,825.5,531.7,387.53
2016,7,14,10,30,851.0,122.0,4.7,34.0,860.0,583.03,426.89
2016,7,14,10,45,855.5,124.5,4.7,34.5,888.0,631.2,462.13
2016,7,14,11,0,860.0,127.0,4.7,35.0,916.0,677.66,495.12
2016,7,14,11,15,864.0,128.0,4.7,35.5,936.5,720.64,524.85
2016,7,14,11,30,868.0,129.0,4.7,36.0,957.0,761.48,551.9
2016,7,14,11,45,870.0,130.0,4.7,36.5,970.5,798.45,574.94
2016,7,14,12,0,872.0,131.0,4.7,37.0,984.0,832.85,596.06
2016,7,14,12,15,873.0,131.0,4.7,37.0,989.5,862.89,615.43
2016,7,14,12,30,874.0,131.0,4.7,37.0,995.0,890.18,632.98
2016,7,14,12,45,871.0,132.5,4.75,37.0,992.0,912.38,647.44
2016,7,14,13,0,868.0,134.0,4.8,37.0,989.0,931.53,659.95
2016,7,14,13,15,865.5,133.5,4.85,37.0,978.5,946.09,669.77
2016,7,14,13,30,863.0,133.0,4.9,37.0,968.0,957.22,677.51
2016,7,14,13,45,856.5,133.5,4.95,37.0,949.0,961.9,681.25
2016,7,14,14,0,850.0,134.0,5.0,37.0,930.0,962.99,682.83
2016,7,14,14,15,844.5,132.5,5.05,37.0,905.0,959.56,681.65
2016,7,14,14,30,839.0,131.0,5.1,37.0,880.0,952.58,678.3
2016,7,14,14,45,828.5,130.5,5.15,37.0,847.5,938.34,670.35
2016,7,14,15,0,818.0,130.0,5.2,37.0,815.0,920.86,660.38
2016,7,14,15,15,807.0,128.0,5.25,36.5,777.5,907.7,654.71
2016,7,14,15,30,796.0,126.0,5.3,36.0,740.0,881.88,640.61
2016,7,14,15,45,780.0,124.0,5.35,36.0,696.5,848.8,620.25
2016,7,14,16,0,764.0,122.0,5.4,36.0,653.0,813.39,598.19
2016,7,14,16,15,745.5,118.5,5.35,35.5,605.5,772.16,572.69
2016,7,14,16,30,727.0,115.0,5.3,35.0,558.0,729.28,545.71
2016,7,14,16,45,699.0,111.5,5.25,35.0,506.5,680.91,513.35
2016,7,14,17,0,671.0,108.0,5.2,35.0,455.0,629.13,477.49
2016,7,14,17,15,638.0,103.0,5.05,34.5,402.5,572.29,437.25
2016,7,14,17,30,605.0,98.0,4.9,34.0,350.0,516.33,396.59
2016,7,14,17,45,554.0,91.5,4.8,33.5,297.0,449.29,346.48
2016,7,14,18,0,503.0,85.0,4.7,33.0,244.0,385.64,297.42
2016,7,14,18,15,436.5,75.5,4.45,32.5,194.0,311.17,238.52
2016,7,14,18,30,370.0,66.0,4.2,32.0,144.0,248.17,187.07
2016,7,14,18,45,269.5,52.5,4.0,31.5,100.5,174.6,127.13
2016,7,14,19,0,169.0,39.0,3.8,31.0,57.0,112.57,75.69
2016,7,14,19,15,84.5,19.5,3.8,30.5,28.5,47.34,2.94
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,10.0,3.65,24.5,10.5,9.1,0.0
2016,7,15,6,0,23.0,20.0,3.8,25.0,21.0,16.81,0.0
2016,7,15,6,15,107.0,41.5,3.85,25.5,57.0,32.84,20.82
2016,7,15,6,30,191.0,63.0,3.9,26.0,93.0,48.97,35.48
2016,7,15,6,45,284.5,76.0,4.0,26.5,141.0,56.91,42.7
2016,7,15,7,0,378.0,89.0,4.1,27.0,189.0,65.48,50.15
2016,7,15,7,15,437.0,99.5,4.15,27.5,240.5,71.76,55.4
2016,7,15,7,30,496.0,110.0,4.2,28.0,292.0,77.77,60.24
2016,7,15,7,45,545.5,116.0,4.3,28.5,346.0,80.52,62.21
2016,7,15,8,0,595.0,122.0,4.4,29.0,400.0,81.67,62.81
2016,7,15,8,15,626.0,127.5,4.4,29.5,452.0,104.42,64.7
2016,7,15,8,30,657.0,133.0,4.4,30.0,504.0,153.22,89.45
2016,7,15,8,45,674.5,141.0,4.45,31.0,552.5,205.4,126.28
2016,7,15,9,0,692.0,149.0,4.5,32.0,601.0,259.46,168.75
2016,7,15,9,15,710.5,153.0,4.45,32.5,646.5,312.46,212.17
2016,7,15,9,30,729.0,157.0,4.4,33.0,692.0,366.95,256.74
2016,7,15,9,45,737.5,163.5,4.35,33.5,731.5,420.65,300.08
2016,7,15,10,0,746.0,170.0,4.3,34.0,771.0,474.28,342.12
2016,7,15,10,15,756.5,172.5,4.15,34.5,805.5,528.2,382.88
2016,7,15,10,30,767.0,175.0,4.0,35.0,840.0,578.12,419.53
2016,7,15,10,45,768.5,181.0,3.85,35.5,866.5,624.8,452.65
2016,7,15,11,0,770.0,187.0,3.7,36.0,893.0,669.82,483.51
2016,7,15,11,15,775.0,188.5,3.55,36.0,913.5,711.73,512.47
2016,7,15,11,30,780.0,190.0,3.4,36.0,934.0,751.92,539.54
2016,7,15,11,45,777.0,195.0,3.3,36.5,945.5,786.93,561.5
2016,7,15,12,0,774.0,200.0,3.2,37.0,957.0,819.4,581.05
2016,7,15,12,15,775.5,200.5,3.2,37.0,962.5,849.21,599.9
2016,7,15,12,30,777.0,201.0,3.2,37.0,968.0,876.61,617.17
2016,7,15,12,45,772.5,203.0,3.2,37.5,965.0,897.43,628.93
2016,7,15,13,0,768.0,205.0,3.2,38.0,962.0,915.32,638.87
2016,7,15,13,15,765.0,204.5,3.3,38.0,951.5,929.24,648.34
2016,7,15,13,30,762.0,204.0,3.4,38.0,941.0,939.9,655.88
2016,7,15,13,45,755.5,203.5,3.5,38.0,923.0,943.84,659.33
2016,7,15,14,0,749.0,203.0,3.6,38.0,905.0,944.38,660.78
2016,7,15,14,15,741.5,201.0,3.7,38.0,880.0,946.78,663.55
2016,7,15,14,30,734.0,199.0,3.8,38.0,855.0,938.23,659.46
2016,7,15,14,45,723.0,196.5,3.95,38.0,823.0,922.57,651.24
2016,7,15,15,0,712.0,194.0,4.1,38.0,791.0,903.88,641.1
2016,7,15,15,15,698.5,190.5,4.1,38.0,753.0,878.93,626.21
2016,7,15,15,30,685.0,187.0,4.1,38.0,715.0,851.37,609.62
2016,7,15,15,45,668.5,181.5,4.2,38.0,672.0,816.62,588.64
2016,7,15,16,0,652.0,176.0,4.3,38.0,629.0,779.84,566.12
2016,7,15,16,15,629.5,170.5,4.3,37.5,582.0,736.25,539.12
2016,7,15,16,30,607.0,165.0,4.3,37.0,535.0,691.52,510.64
2016,7,15,16,45,577.0,158.5,4.3,36.5,484.5,639.16,476.14
2016,7,15,17,0,547.0,152.0,4.3,36.0,434.0,581.35,437.05
2016,7,15,17,15,508.0,143.5,4.15,35.5,382.5,522.15,395.46
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,464.84,354.14
2016,7,15,17,45,415.0,124.5,3.85,35.0,279.5,398.75,304.44
2016,7,15,18,0,361.0,114.0,3.7,35.0,228.0,336.89,256.79
2016,7,15,18,15,293.5,99.0,3.4,34.0,179.5,259.72,197.28
2016,7,15,18,30,226.0,84.0,3.1,33.0,131.0,199.36,149.26
2016,7,15,18,45,145.0,63.0,2.8,32.0,90.0,133.74,96.8
2016,7,15,19,0,64.0,42.0,2.5,31.0,49.0,71.46,46.88
2016,7,15,19,15,32.0,21.0,2.55,30.5,24.5,32.46,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,7.28,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,14.1,0.0
2016,7,16,6,15,38.0,37.0,2.95,24.5,43.0,30.33,18.81
2016,7,16,6,30,76.0,58.0,3.0,25.0,70.0,46.47,33.52
2016,7,16,6,45,116.5,79.5,3.15,25.5,106.0,62.62,47.71
2016,7,16,7,0,157.0,101.0,3.3,26.0,142.0,78.41,61.32
2016,7,16,7,15,185.0,120.5,3.3,26.5,180.0,88.72,69.96
2016,7,16,7,30,213.0,140.0,3.3,27.0,218.0,101.27,80.22
2016,7,16,7,45,242.0,161.5,3.35,28.0,264.0,114.53,90.66
2016,7,16,8,0,271.0,183.0,3.4,29.0,310.0,127.18,100.35
2016,7,16,8,15,320.5,198.0,3.4,29.5,365.5,148.47,105.44
2016,7,16,8,30,370.0,213.0,3.4,30.0,421.0,188.16,127.47
2016,7,16,8,45,389.0,231.5,3.45,30.5,468.5,231.31,157.74
2016,7,16,9,0,408.0,250.0,3.5,31.0,516.0,270.55,187.48
2016,7,16,9,15,597.5,187.0,3.45,31.5,609.0,306.44,211.12
2016,7,16,9,30,787.0,124.0,3.4,32.0,702.0,365.61,255.03
2016,7,16,9,45,802.0,125.5,3.4,33.0,743.5,420.37,298.92
2016,7,16,10,0,817.0,127.0,3.4,34.0,785.0,475.56,341.7
2016,7,16,10,15,826.5,129.0,3.35,34.5,820.0,530.82,383.64
2016,7,16,10,30,836.0,131.0,3.3,35.0,855.0,582.1,421.44
2016,7,16,10,45,844.5,131.5,3.3,35.5,884.0,630.58,456.26
2016,7,16,11,0,853.0,132.0,3.3,36.0,913.0,677.73,489.11
2016,7,16,11,15,857.5,133.5,3.3,36.0,934.5,721.33,519.7
2016,7,16,11,30,862.0,135.0,3.3,36.0,956.0,762.86,547.87
2016,7,16,11,45,852.5,144.5,3.3,36.5,966.5,797.77,569.09
2016,7,16,12,0,843.0,154.0,3.3,37.0,977.0,829.38,587.97
2016,7,16,12,15,844.0,154.0,3.35,37.0,983.0,858.85,606.86
2016,7,16,12,30,845.0,154.0,3.4,37.0,989.0,885.7,624.06
2016,7,16,12,45,843.5,154.5,3.5,37.5,986.5,908.05,637.38
2016,7,16,13,0,842.0,155.0,3.6,38.0,984.0,927.52,648.9
2016,7,16,13,15,839.5,154.5,3.65,38.0,973.5,942.06,658.45
2016,7,16,13,30,837.0,154.0,3.7,38.0,963.0,953.25,666.01
2016,7,16,13,45,831.5,153.5,3.8,38.0,944.5,958.1,670.01
2016,7,16,14,0,826.0,153.0,3.9,38.0,926.0,970.93,679.19
2016,7,16,14,15,819.5,151.5,4.0,38.0,901.0,966.74,677.7
2016,7,16,14,30,813.0,150.0,4.1,38.0,876.0,959.02,674.19
2016,7,16,14,45,809.0,145.0,4.2,38.0,845.0,946.6,667.77
2016,7,16,15,0,805.0,140.0,4.3,38.0,814.0,930.7,659.21
2016,7,16,15,15,793.0,137.5,4.35,37.5,775.5,906.62,646.53
2016,7,16,15,30,781.0,135.0,4.4,37.0,737.0,879.62,631.9
2016,7,16,15,45,765.0,132.5,4.45,37.0,693.0,846.32,611.7
2016,7,16,16,0,749.0,130.0,4.5,37.0,649.0,810.7,589.83
2016,7,16,16,15,729.0,126.0,4.55,36.5,601.0,771.73,566.67
2016,7,16,16,30,709.0,122.0,4.6,36.0,553.0,727.55,539.54
2016,7,16,16,45,682.0,117.5,4.65,36.0,502.0,676.24,505.83
2016,7,16,17,0,655.0,113.0,4.7,36.0,451.0,624.59,470.5
2016,7,16,17,15,620.5,107.5,4.65,35.5,398.5,566.68,430.15
2016,7,16,17,30,586.0,102.0,4.6,35.0,346.0,509.81,389.43
2016,7,16,17,45,538.0,94.5,4.55,34.5,293.5,444.15,340.81
2016,7,16,18,0,490.0,87.0,4.5,34.0,241.0,381.64,292.98
2016,7,16,18,15,424.0,76.5,4.25,33.0,191.0,307.11,234.87
2016,7,16,18,30,358.0,66.0,4.0,32.0,141.0,243.73,183.65
2016,7,16,18,45,265.0,52.0,3.75,31.5,98.5,172.96,125.81
2016,7,16,19,0,172.0,38.0,3.5,31.0,56.0,112.91,75.49
2016,7,16,19,15,86.0,19.0,3.4,30.5,28.0,51.34,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,9.5,2.65,23.5,11.0,8.64,0.0
2016,7,17,6,0,55.0,19.0,2.9,24.0,22.0,15.52,0.0
2016,7,17,6,15,156.5,37.0,2.95,24.5,58.5,28.74,17.44
2016,7,17,6,30,258.0,55.0,3.0,25.0,95.0,42.11,29.83
2016,7,17,6,45,350.0,66.0,3.15,25.5,143.5,49.68,36.74
2016,7,17,7,0,442.0,77.0,3.3,26.0,192.0,57.04,43.18
2016,7,17,7,15,497.5,86.0,3.3,26.5,244.0,63.26,48.43
2016,7,17,7,30,553.0,95.0,3.3,27.0,296.0,67.68,51.98
2016,7,17,7,45,411.0,139.0,3.3,28.0,302.0,95.15,74.57
2016,7,17,8,0,269.0,183.0,3.3,29.0,308.0,127.19,100.38
2016,7,17,8,15,276.0,207.0,3.3,29.5,349.0,152.14,109.24
2016,7,17,8,30,283.0,231.0,3.3,30.0,390.0,190.87,132.91
2016,7,17,8,45,520.0,174.5,3.35,31.0,500.5,205.9,132.74
2016,7,17,9,0,757.0,118.0,3.4,32.0,611.0,255.94,163.43
2016,7,17,9,15,773.0,121.5,3.4,32.5,657.0,310.96,208.83
2016,7,17,9,30,789.0,125.0,3.4,33.0,703.0,367.07,255.0
2016,7,17,9,45,802.5,127.0,3.45,33.5,744.0,421.83,299.4
2016,7,17,10,0,816.0,129.0,3.5,34.0,785.0,476.85,342.77
2016,7,17,10,15,824.5,131.0,3.5,34.0,820.0,531.53,385.23
2016,7,17,10,30,833.0,133.0,3.5,34.0,855.0,582.22,423.75
2016,7,17,10,45,840.0,134.5,3.55,34.5,883.0,630.52,458.78
2016,7,17,11,0,847.0,136.0,3.6,35.0,911.0,677.37,491.8
2016,7,17,11,15,851.5,137.0,3.65,35.5,932.0,720.4,521.36
2016,7,17,11,30,856.0,138.0,3.7,36.0,953.0,761.35,548.52
2016,7,17,11,45,867.0,132.5,3.75,36.5,969.0,799.78,572.42
2016,7,17,12,0,878.0,127.0,3.8,37.0,985.0,836.15,594.74
2016,7,17,12,15,879.0,127.0,3.85,37.0,990.0,866.52,614.28
2016,7,17,12,30,880.0,127.0,3.9,37.0,995.0,894.09,632.01
2016,7,17,12,45,879.0,127.0,4.0,37.0,992.5,917.0,647.04
2016,7,17,13,0,878.0,127.0,4.1,37.0,990.0,936.82,660.19
2016,7,17,13,15,875.5,126.5,4.1,37.0,979.5,951.51,669.64
2016,7,17,13,30,873.0,126.0,4.1,37.0,969.0,962.72,676.99
2016,7,17,13,45,868.0,125.0,4.2,37.0,950.5,967.45,680.9
2016,7,17,14,0,863.0,124.0,4.3,37.0,932.0,968.52,682.63
2016,7,17,14,15,522.5,283.5,4.3,37.0,769.0,814.91,580.66
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,620.92,442.49
2016,7,17,14,45,507.5,281.5,4.35,37.0,711.5,799.11,573.52
2016,7,17,15,0,833.0,120.0,4.4,37.0,817.0,927.53,661.36
2016,7,17,15,15,822.5,117.5,4.4,37.0,778.5,904.54,646.79
2016,7,17,15,30,812.0,115.0,4.4,37.0,740.0,878.53,631.22
2016,7,17,15,45,705.5,157.5,4.4,37.0,677.5,825.59,597.74
2016,7,17,16,0,599.0,200.0,4.4,37.0,615.0,760.16,554.4
2016,7,17,16,15,672.5,152.0,4.4,36.5,586.0,754.12,554.47
2016,7,17,16,30,746.0,104.0,4.4,36.0,557.0,734.84,544.1
2016,7,17,16,45,720.0,101.0,4.4,35.5,506.0,684.62,512.12
2016,7,17,17,0,694.0,98.0,4.4,35.0,455.0,636.51,481.08
2016,7,17,17,15,662.0,93.0,4.3,34.5,402.5,579.29,441.16
2016,7,17,17,30,630.0,88.0,4.2,34.0,350.0,522.86,400.64
2016,7,17,17,45,583.0,82.0,4.15,34.0,297.0,457.54,351.48
2016,7,17,18,0,536.0,76.0,4.1,34.0,244.0,395.23,303.15
2016,7,17,18,15,471.5,67.5,3.85,33.0,194.0,325.03,248.27
2016,7,17,18,30,407.0,59.0,3.6,32.0,144.0,260.6,196.11
2016,7,17,18,45,309.0,47.0,3.35,31.5,100.5,183.86,133.49
2016,7,17,19,0,211.0,35.0,3.1,31.0,57.0,121.95,81.15
2016,7,17,19,15,105.5,17.5,3.05,30.5,28.5,54.49,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,9.0,1.75,24.5,10.5,8.19,0.0
2016,7,18,6,0,58.0,18.0,2.0,25.0,21.0,14.74,0.0
2016,7,18,6,15,161.5,35.0,2.15,25.5,56.5,27.2,16.03
2016,7,18,6,30,265.0,52.0,2.3,26.0,92.0,39.84,27.78
2016,7,18,6,45,354.0,62.5,2.5,26.5,139.5,47.1,34.38
2016,7,18,7,0,443.0,73.0,2.7,27.0,187.0,55.25,41.47
2016,7,18,7,15,498.0,81.0,2.75,27.5,238.5,59.23,44.8
2016,7,18,7,30,553.0,89.0,2.8,28.0,290.0,63.03,47.84
2016,7,18,7,45,604.5,91.5,2.85,28.5,344.0,62.5,47.13
2016,7,18,8,0,656.0,94.0,2.9,29.0,398.0,62.12,46.54
2016,7,18,8,15,684.0,98.5,2.9,29.5,450.0,85.24,48.86
2016,7,18,8,30,712.0,103.0,2.9,30.0,502.0,142.45,79.0
2016,7,18,8,45,361.0,154.5,2.95,30.5,357.5,166.23,109.24
2016,7,18,9,0,10.0,206.0,3.0,31.0,213.0,177.04,131.41
2016,7,18,9,15,400.5,160.0,2.95,31.5,453.0,232.35,161.53
2016,7,18,9,30,791.0,114.0,2.9,32.0,693.0,359.05,250.01
2016,7,18,9,45,426.0,235.5,2.9,32.5,549.5,353.76,254.94
2016,7,18,10,0,61.0,357.0,2.9,33.0,406.0,322.85,235.63
2016,7,18,10,15,445.5,241.5,2.9,33.0,624.5,424.37,309.99
2016,7,18,10,30,830.0,126.0,2.9,33.0,843.0,575.3,419.84
2016,7,18,10,45,835.0,128.5,2.9,33.5,871.0,623.03,453.71
2016,7,18,11,0,840.0,131.0,2.9,34.0,899.0,669.15,485.96
2016,7,18,11,15,845.0,132.0,2.9,34.0,920.0,712.24,516.33
2016,7,18,11,30,850.0,133.0,2.9,34.0,941.0,753.32,544.29
2016,7,18,11,45,848.0,136.5,2.9,34.5,953.5,788.82,566.0
2016,7,18,12,0,846.0,140.0,2.9,35.0,966.0,821.56,585.7
2016,7,18,12,15,847.0,140.5,2.9,35.0,972.0,851.52,604.68
2016,7,18,12,30,848.0,141.0,2.9,35.0,978.0,878.82,621.91
2016,7,18,12,45,847.0,141.0,2.95,35.5,975.5,901.16,635.01
2016,7,18,13,0,846.0,141.0,3.0,36.0,973.0,920.57,646.26
2016,7,18,13,15,493.5,315.0,3.05,36.0,799.5,787.79,557.05
2016,7,18,13,30,141.0,489.0,3.1,36.0,626.0,609.68,430.35
2016,7,18,13,45,487.5,313.5,3.15,36.0,772.0,800.93,568.91
2016,7,18,14,0,834.0,138.0,3.2,36.0,918.0,954.78,671.53
2016,7,18,14,15,828.0,136.5,3.25,36.0,893.0,950.96,668.92
2016,7,18,14,30,822.0,135.0,3.3,36.0,868.0,943.63,665.43
2016,7,18,14,45,806.5,137.5,3.35,36.0,834.5,938.14,663.25
2016,7,18,15,0,791.0,140.0,3.4,36.0,801.0,919.23,652.56
2016,7,18,15,15,779.5,137.5,3.45,35.5,763.5,895.8,640.39
2016,7,18,15,30,768.0,135.0,3.5,35.0,726.0,869.48,626.28
2016,7,18,15,45,751.5,132.5,3.55,35.0,682.5,835.97,606.03
2016,7,18,16,0,735.0,130.0,3.6,35.0,639.0,800.22,584.16
2016,7,18,16,15,564.0,180.0,3.65,34.5,554.0,693.39,513.11
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,570.28,426.27
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,526.57,396.91
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,482.19,366.04
2016,7,18,17,15,320.5,173.0,3.9,33.5,324.5,414.83,317.3
2016,7,18,17,30,268.0,158.0,3.9,33.0,269.0,351.19,270.16
2016,7,18,17,45,248.5,137.0,3.95,33.0,228.0,304.48,234.74
2016,7,18,18,0,229.0,116.0,4.0,33.0,187.0,258.98,199.28
2016,7,18,18,15,196.0,95.5,3.9,32.5,148.0,208.85,159.55
2016,7,18,18,30,163.0,75.0,3.8,32.0,109.0,161.78,121.31
2016,7,18,18,45,118.0,55.0,3.75,31.5,75.5,114.01,82.14
2016,7,18,19,0,73.0,35.0,3.7,31.0,42.0,65.13,41.61
2016,7,18,19,15,36.5,17.5,3.7,30.5,21.0,29.19,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,51.5,8.5,1.2,25.0,11.0,7.73,0.0
2016,7,19,6,0,103.0,17.0,1.4,25.0,22.0,13.4,0.0
2016,7,19,6,15,219.5,30.5,1.35,25.5,58.5,23.78,13.23
2016,7,19,6,30,336.0,44.0,1.3,26.0,95.0,34.93,23.67
2016,7,19,6,45,426.0,51.5,1.3,26.5,143.5,39.47,27.93
2016,7,19,7,0,516.0,59.0,1.3,27.0,192.0,43.95,31.89
2016,7,19,7,15,567.0,65.5,1.3,27.5,243.5,47.33,34.73
2016,7,19,7,30,618.0,72.0,1.3,28.0,295.0,50.56,37.33
2016,7,19,7,45,659.5,75.0,1.3,28.5,349.0,51.08,37.56
2016,7,19,8,0,701.0,78.0,1.3,29.0,403.0,56.78,42.08
2016,7,19,8,15,727.0,82.0,1.35,29.5,454.5,80.58,44.46
2016,7,19,8,30,753.0,86.0,1.4,30.0,506.0,133.42,70.26
2016,7,19,8,45,773.5,88.5,1.5,31.0,556.0,187.22,107.71
2016,7,19,9,0,794.0,91.0,1.6,32.0,606.0,243.05,151.62
2016,7,19,9,15,808.5,93.5,1.75,32.5,651.5,305.23,202.37
2016,7,19,9,30,823.0,96.0,1.9,33.0,697.0,361.31,248.55
2016,7,19,9,45,834.5,98.0,2.1,33.5,737.5,416.31,293.23
2016,7,19,10,0,846.0,100.0,2.3,34.0,778.0,471.22,336.65
2016,7,19,10,15,854.5,101.5,2.45,34.0,813.0,523.85,377.84
2016,7,19,10,30,863.0,103.0,2.6,34.0,848.0,575.58,417.31
2016,7,19,10,45,868.5,104.5,2.8,34.5,876.5,624.33,452.98
2016,7,19,11,0,874.0,106.0,3.0,35.0,905.0,671.43,486.58
2016,7,19,11,15,878.5,107.0,3.15,35.0,926.5,715.54,518.24
2016,7,19,11,30,883.0,108.0,3.3,35.0,948.0,757.51,546.67
2016,7,19,11,45,884.0,110.0,3.45,35.5,961.5,795.28,570.58
2016,7,19,12,0,885.0,112.0,3.6,36.0,975.0,830.36,592.58
2016,7,19,12,15,886.0,112.0,3.75,36.0,981.0,860.91,612.78
2016,7,19,12,30,887.0,112.0,3.9,36.0,987.0,888.59,631.16
2016,7,19,12,45,568.0,301.5,4.05,36.5,861.5,812.05,577.28
2016,7,19,13,0,249.0,491.0,4.2,37.0,736.0,705.45,497.56
2016,7,19,13,15,211.0,490.5,4.25,37.0,697.0,670.95,474.69
2016,7,19,13,30,173.0,490.0,4.3,37.0,658.0,641.72,454.67
2016,7,19,13,45,188.5,479.0,4.4,37.0,659.0,652.07,462.89
2016,7,19,14,0,204.0,468.0,4.5,37.0,660.0,661.38,470.29
2016,7,19,14,15,323.5,414.5,4.55,36.5,708.0,741.19,529.01
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,818.15,584.98
2016,7,19,14,45,458.0,339.5,4.65,36.0,735.0,811.37,581.71
2016,7,19,15,0,473.0,318.0,4.7,36.0,714.0,801.69,577.04
2016,7,19,15,15,375.0,334.5,4.7,35.5,639.0,708.07,514.01
2016,7,19,15,30,277.0,351.0,4.7,35.0,564.0,630.73,460.75
2016,7,19,15,45,269.5,329.5,4.75,35.0,527.0,597.26,439.01
2016,7,19,16,0,262.0,308.0,4.8,35.0,490.0,562.75,416.1
2016,7,19,16,15,220.0,289.0,4.8,34.5,434.0,486.96,363.41
2016,7,19,16,30,178.0,270.0,4.8,34.0,378.0,427.39,321.21
2016,7,19,16,45,240.0,236.0,4.8,34.0,367.5,446.69,337.95
2016,7,19,17,0,302.0,202.0,4.8,34.0,357.0,446.41,340.03
2016,7,19,17,15,295.5,178.0,4.7,33.5,315.5,403.72,309.62
2016,7,19,17,30,289.0,154.0,4.6,33.0,274.0,360.54,278.18
2016,7,19,17,45,404.5,115.5,4.6,33.0,256.5,384.44,297.48
2016,7,19,18,0,520.0,77.0,4.6,33.0,239.0,388.6,300.1
2016,7,19,18,15,456.0,68.0,4.35,32.5,189.5,318.76,244.37
2016,7,19,18,30,392.0,59.0,4.1,32.0,140.0,254.69,191.87
2016,7,19,18,45,293.0,46.5,3.95,31.5,97.0,177.86,129.11
2016,7,19,19,0,194.0,34.0,3.8,31.0,54.0,115.87,76.49
2016,7,19,19,15,97.0,17.0,3.7,30.5,27.0,51.51,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,8.5,1.45,24.5,9.5,7.73,0.0
2016,7,20,6,0,46.0,17.0,1.7,25.0,19.0,13.94,0.0
2016,7,20,6,15,149.0,34.5,1.75,25.5,54.0,26.84,15.52
2016,7,20,6,30,252.0,52.0,1.8,26.0,89.0,39.87,27.76
2016,7,20,6,45,347.0,62.0,1.85,26.5,137.0,46.76,34.08
2016,7,20,7,0,442.0,72.0,1.9,27.0,185.0,54.58,40.89
2016,7,20,7,15,498.0,80.0,1.9,27.5,236.5,58.59,44.26
2016,7,20,7,30,554.0,88.0,1.9,28.0,288.0,62.42,47.32
2016,7,20,7,45,605.0,91.0,1.9,28.5,342.0,62.28,46.96
2016,7,20,8,0,656.0,94.0,1.9,29.0,396.0,62.26,46.65
2016,7,20,8,15,684.0,98.5,1.95,29.5,448.0,84.77,48.75
2016,7,20,8,30,712.0,103.0,2.0,30.0,500.0,136.17,74.09
2016,7,20,8,45,737.5,105.0,2.05,30.5,550.5,193.91,114.71
2016,7,20,9,0,763.0,107.0,2.1,31.0,601.0,248.46,157.7
2016,7,20,9,15,453.5,224.5,2.2,31.5,524.0,294.6,205.53
2016,7,20,9,30,144.0,342.0,2.3,32.0,447.0,317.33,230.73
2016,7,20,9,45,483.5,229.0,2.45,32.5,611.0,372.09,267.17
2016,7,20,10,0,823.0,116.0,2.6,33.0,775.0,473.61,340.63
2016,7,20,10,15,530.5,266.5,2.75,33.5,699.0,487.84,352.95
2016,7,20,10,30,238.0,417.0,2.9,34.0,623.0,480.97,346.96
2016,7,20,10,45,221.5,435.5,3.05,34.5,632.0,503.14,362.2
2016,7,20,11,0,205.0,454.0,3.2,35.0,641.0,523.55,375.71
2016,7,20,11,15,233.0,460.5,3.3,35.0,678.5,563.78,404.03
2016,7,20,11,30,261.0,467.0,3.4,35.0,716.0,605.63,433.19
2016,7,20,11,45,553.5,304.5,3.5,35.5,841.5,714.55,512.92
2016,7,20,12,0,846.0,142.0,3.6,36.0,967.0,824.66,589.39
2016,7,20,12,15,847.5,142.5,3.65,36.0,973.0,855.18,608.63
2016,7,20,12,30,849.0,143.0,3.7,36.0,979.0,883.05,626.64
2016,7,20,12,45,848.5,142.5,3.8,36.5,977.0,905.54,640.14
2016,7,20,13,0,848.0,142.0,3.9,37.0,975.0,925.08,651.78
2016,7,20,13,15,845.5,141.5,3.95,37.0,965.0,939.58,661.37
2016,7,20,13,30,843.0,141.0,4.0,37.0,955.0,950.69,668.94
2016,7,20,13,45,441.0,268.5,4.05,37.0,693.5,712.78,510.38
2016,7,20,14,0,39.0,396.0,4.1,37.0,432.0,416.37,297.29
2016,7,20,14,15,429.0,267.5,4.1,37.0,650.0,709.8,512.08
2016,7,20,14,30,819.0,139.0,4.1,37.0,868.0,946.55,670.86
2016,7,20,14,45,783.0,153.5,4.2,37.0,829.5,934.19,662.76
2016,7,20,15,0,747.0,168.0,4.3,37.0,791.0,908.23,647.59
2016,7,20,15,15,734.5,165.0,4.3,36.5,753.5,889.85,638.28
2016,7,20,15,30,722.0,162.0,4.3,36.0,716.0,862.93,623.28
2016,7,20,15,45,575.0,212.0,4.3,36.0,637.0,768.35,560.14
2016,7,20,16,0,428.0,262.0,4.3,36.0,558.0,672.86,493.08
2016,7,20,16,15,377.0,254.0,4.25,35.5,501.0,595.69,441.26
2016,7,20,16,30,326.0,246.0,4.2,35.0,444.0,534.81,399.36
2016,7,20,16,45,436.5,193.5,4.2,35.0,432.5,565.94,425.31
2016,7,20,17,0,547.0,141.0,4.2,35.0,421.0,578.7,437.49
2016,7,20,17,15,507.0,134.5,4.1,34.5,371.0,514.39,391.84
2016,7,20,17,30,467.0,128.0,4.0,34.0,321.0,458.47,351.32
2016,7,20,17,45,449.5,112.0,3.95,34.0,275.5,407.76,313.24
2016,7,20,18,0,432.0,96.0,3.9,34.0,230.0,357.58,274.3
2016,7,20,18,15,364.5,83.5,3.6,33.5,181.0,287.66,219.21
2016,7,20,18,30,297.0,71.0,3.3,33.0,132.0,224.4,168.08
2016,7,20,18,45,212.5,54.0,3.0,32.5,91.0,156.71,113.15
2016,7,20,19,0,128.0,37.0,2.7,32.0,50.0,92.2,59.76
2016,7,20,19,15,64.0,18.5,2.7,31.5,25.0,40.87,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,51.5,8.0,2.25,24.5,10.5,7.28,0.0
2016,7,21,6,0,103.0,16.0,2.5,25.0,21.0,12.63,0.0
2016,7,21,6,15,225.0,29.5,2.6,25.5,58.0,23.05,12.4
2016,7,21,6,30,347.0,43.0,2.7,26.0,95.0,34.22,23.01
2016,7,21,6,45,437.5,51.0,2.8,26.5,144.0,39.23,27.69
2016,7,21,7,0,528.0,59.0,2.9,27.0,193.0,44.14,32.03
2016,7,21,7,15,580.0,65.5,2.8,27.5,245.5,47.52,34.89
2016,7,21,7,30,632.0,72.0,2.7,28.0,298.0,50.77,37.51
2016,7,21,7,45,671.0,76.0,2.6,29.0,352.0,51.98,38.24
2016,7,21,8,0,710.0,80.0,2.5,30.0,406.0,58.48,43.33
2016,7,21,8,15,736.0,84.0,2.3,30.5,458.5,81.91,45.47
2016,7,21,8,30,762.0,88.0,2.1,31.0,511.0,135.45,71.36
2016,7,21,8,45,781.0,91.0,1.9,32.0,561.0,190.08,109.27
2016,7,21,9,0,800.0,94.0,1.7,33.0,611.0,246.58,153.46
2016,7,21,9,15,814.5,96.5,1.7,33.5,657.0,309.21,204.2
2016,7,21,9,30,829.0,99.0,1.7,34.0,703.0,365.83,250.3
2016,7,21,9,45,839.0,102.0,1.75,34.5,744.0,421.55,294.9
2016,7,21,10,0,849.0,105.0,1.8,35.0,785.0,477.01,337.91
2016,7,21,10,15,857.5,106.5,1.95,35.5,820.5,530.0,378.14
