Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,30,866.0,108.0,2.1,36.0,856.0,582.07,416.49
2016,7,21,10,45,871.0,110.5,2.25,36.5,884.0,631.68,452.0
2016,7,21,11,0,876.0,113.0,2.4,37.0,912.0,679.58,485.38
2016,7,21,11,15,880.5,114.0,2.45,37.0,933.5,723.97,516.21
2016,7,21,11,30,885.0,115.0,2.5,37.0,955.0,766.22,543.91
2016,7,21,11,45,887.5,115.5,2.65,37.5,969.0,804.14,567.5
2016,7,21,12,0,890.0,116.0,2.8,38.0,983.0,839.44,589.26
2016,7,21,12,15,891.0,116.5,2.9,38.0,989.0,870.74,609.34
2016,7,21,12,30,892.0,117.0,3.0,38.0,995.0,899.16,627.61
2016,7,21,12,45,892.5,116.0,3.1,38.0,993.5,922.83,642.94
2016,7,21,13,0,893.0,115.0,3.2,38.0,992.0,943.35,656.39
2016,7,21,13,15,891.0,114.5,3.25,38.0,981.5,958.64,666.34
2016,7,21,13,30,889.0,114.0,3.3,38.0,971.0,970.39,674.21
2016,7,21,13,45,888.5,111.0,3.4,38.5,954.0,977.51,678.25
2016,7,21,14,0,888.0,108.0,3.5,39.0,937.0,980.87,680.08
2016,7,21,14,15,519.5,275.0,3.55,39.0,756.5,806.48,567.42
2016,7,21,14,30,151.0,442.0,3.6,39.0,576.0,591.65,416.78
2016,7,21,14,45,507.5,272.0,3.65,39.0,699.5,792.45,562.35
2016,7,21,15,0,864.0,102.0,3.7,39.0,823.0,942.02,661.74
2016,7,21,15,15,854.0,100.5,3.7,38.5,784.5,919.78,649.11
2016,7,21,15,30,844.0,99.0,3.7,38.0,746.0,894.43,635.65
2016,7,21,15,45,832.0,96.5,3.7,38.0,702.5,863.24,617.03
2016,7,21,16,0,820.0,94.0,3.7,38.0,659.0,829.41,596.62
2016,7,21,16,15,803.0,91.0,3.65,37.5,611.0,788.38,572.25
2016,7,21,16,30,786.0,88.0,3.6,37.0,563.0,752.08,550.78
2016,7,21,16,45,764.5,85.0,3.6,37.0,512.0,703.74,519.79
2016,7,21,17,0,743.0,82.0,3.6,37.0,461.0,654.44,487.67
2016,7,21,17,15,713.0,77.5,3.5,36.5,407.5,596.89,449.27
2016,7,21,17,30,683.0,73.0,3.4,36.0,354.0,539.8,408.99
2016,7,21,17,45,641.0,68.0,3.35,35.5,301.0,477.75,363.66
2016,7,21,18,0,599.0,63.0,3.3,35.0,248.0,416.43,317.2
2016,7,21,18,15,537.5,56.0,2.9,34.0,196.5,346.06,262.3
2016,7,21,18,30,476.0,49.0,2.5,33.0,145.0,281.2,209.74
2016,7,21,18,45,378.0,39.0,2.15,32.5,100.5,205.07,147.41
2016,7,21,19,0,280.0,29.0,1.8,32.0,56.0,139.95,90.85
2016,7,21,19,15,140.0,14.5,1.8,31.5,28.0,61.22,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,62.0,7.5,2.15,24.5,10.0,6.82,0.0
2016,7,22,6,0,124.0,15.0,2.4,25.0,20.0,13.64,0.0
2016,7,22,6,15,249.5,27.5,2.35,25.5,57.5,22.17,11.59
2016,7,22,6,30,375.0,40.0,2.3,26.0,95.0,31.68,20.87
2016,7,22,6,45,458.0,48.0,2.3,27.0,143.5,36.82,25.58
2016,7,22,7,0,541.0,56.0,2.3,28.0,192.0,41.82,29.93
2016,7,22,7,15,592.0,62.0,2.15,28.5,244.5,44.94,32.56
2016,7,22,7,30,643.0,68.0,2.0,29.0,297.0,47.94,34.96
2016,7,22,7,45,680.5,72.0,1.9,30.0,351.0,54.09,39.84
2016,7,22,8,0,718.0,76.0,1.8,31.0,405.0,55.58,40.73
2016,7,22,8,15,743.5,79.5,1.85,31.5,457.5,78.66,42.69
2016,7,22,8,30,769.0,83.0,1.9,32.0,510.0,132.26,68.34
2016,7,22,8,45,789.0,85.5,2.0,33.0,560.0,187.13,106.3
2016,7,22,9,0,809.0,88.0,2.1,34.0,610.0,250.77,155.89
2016,7,22,9,15,823.5,90.5,2.2,34.5,656.0,307.2,202.21
2016,7,22,9,30,838.0,93.0,2.3,35.0,702.0,364.35,249.03
2016,7,22,9,45,849.5,94.5,2.4,35.5,743.5,420.0,293.9
2016,7,22,10,0,861.0,96.0,2.5,36.0,785.0,475.52,337.37
2016,7,22,10,15,869.0,97.5,2.55,36.0,820.0,528.89,378.61
2016,7,22,10,30,877.0,99.0,2.6,36.0,855.0,581.28,417.95
2016,7,22,10,45,883.0,100.5,2.65,36.5,884.0,631.21,453.58
2016,7,22,11,0,889.0,102.0,2.7,37.0,913.0,679.5,487.01
2016,7,22,11,15,893.5,103.0,2.75,37.0,934.5,724.45,518.38
2016,7,22,11,30,898.0,104.0,2.8,37.0,956.0,767.21,546.2
2016,7,22,11,45,895.0,108.5,2.85,37.5,968.5,804.75,569.05
2016,7,22,12,0,892.0,113.0,2.9,38.0,981.0,839.28,589.77
2016,7,22,12,15,893.5,113.0,2.95,38.0,987.5,870.65,609.61
2016,7,22,12,30,895.0,113.0,3.0,38.0,994.0,899.15,627.62
2016,7,22,12,45,894.0,113.0,3.05,38.5,991.5,922.41,641.02
2016,7,22,13,0,893.0,113.0,3.1,39.0,989.0,942.46,652.44
2016,7,22,13,15,891.5,112.5,3.15,39.0,979.5,958.21,662.63
2016,7,22,13,30,890.0,112.0,3.2,39.0,970.0,970.42,670.75
2016,7,22,13,45,886.0,111.5,3.25,39.0,952.0,976.58,675.25
2016,7,22,14,0,882.0,111.0,3.3,39.0,934.0,979.02,677.63
2016,7,22,14,15,876.5,110.0,3.3,39.0,909.0,975.81,676.3
2016,7,22,14,30,871.0,109.0,3.3,39.0,884.0,968.92,672.86
2016,7,22,14,45,857.0,111.5,3.35,39.0,850.0,953.87,664.77
2016,7,22,15,0,843.0,114.0,3.4,39.0,816.0,935.58,654.77
2016,7,22,15,15,832.5,112.0,3.4,39.0,778.0,912.8,641.66
2016,7,22,15,30,822.0,110.0,3.4,39.0,740.0,886.96,626.64
2016,7,22,15,45,808.0,108.0,3.4,39.0,696.0,863.33,613.05
2016,7,22,16,0,794.0,106.0,3.4,39.0,652.0,828.68,592.25
2016,7,22,16,15,776.0,102.5,3.4,38.5,604.0,786.67,567.68
2016,7,22,16,30,758.0,99.0,3.4,38.0,556.0,742.9,541.54
2016,7,22,16,45,733.0,96.0,3.4,37.5,505.0,692.79,510.57
2016,7,22,17,0,708.0,93.0,3.4,37.0,454.0,642.03,478.47
2016,7,22,17,15,676.5,88.0,3.3,36.5,401.0,586.72,441.02
2016,7,22,17,30,645.0,83.0,3.2,36.0,348.0,529.71,400.82
2016,7,22,17,45,598.5,77.5,3.15,36.0,294.5,464.27,352.38
2016,7,22,18,0,552.0,72.0,3.1,36.0,241.0,401.79,304.61
2016,7,22,18,15,488.0,63.5,2.75,35.0,190.5,330.71,249.59
2016,7,22,18,30,424.0,55.0,2.4,34.0,140.0,265.4,197.18
2016,7,22,18,45,325.0,43.0,2.05,33.5,96.5,189.42,135.57
2016,7,22,19,0,226.0,31.0,1.7,33.0,53.0,123.3,79.07
2016,7,22,19,15,113.0,15.5,1.75,32.5,26.5,53.59,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,41.5,7.5,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,83.0,15.0,2.6,25.0,18.0,13.64,0.0
2016,7,23,6,15,195.0,30.0,2.6,25.5,53.5,23.43,12.42
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,34.69,23.35
2016,7,23,6,45,393.5,55.0,2.65,27.0,137.0,42.71,30.54
2016,7,23,7,0,480.0,65.0,2.7,28.0,185.0,49.05,36.03
2016,7,23,7,15,533.5,72.5,2.55,28.5,236.5,52.94,39.31
2016,7,23,7,30,587.0,80.0,2.4,29.0,288.0,56.66,42.3
2016,7,23,7,45,630.5,84.0,2.3,29.5,342.0,57.55,42.82
2016,7,23,8,0,674.0,88.0,2.2,30.0,396.0,58.43,43.29
2016,7,23,8,15,701.5,92.5,2.2,30.5,448.5,80.76,45.43
2016,7,23,8,30,729.0,97.0,2.2,31.0,501.0,138.8,75.31
2016,7,23,8,45,753.0,99.5,2.2,32.0,551.5,191.99,111.97
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,247.71,155.44
2016,7,23,9,15,792.5,104.5,2.25,33.5,648.0,303.3,201.12
2016,7,23,9,30,808.0,107.0,2.3,34.0,694.0,359.87,247.45
2016,7,23,9,45,822.0,108.5,2.35,34.5,735.5,420.28,295.54
2016,7,23,10,0,836.0,110.0,2.4,35.0,777.0,475.63,338.69
2016,7,23,10,15,845.0,111.5,2.45,35.5,812.5,528.36,378.68
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,580.25,416.74
2016,7,23,10,45,862.0,113.5,2.65,36.5,877.0,629.63,452.27
2016,7,23,11,0,870.0,114.0,2.8,37.0,906.0,677.59,485.88
2016,7,23,11,15,874.5,115.0,2.9,37.0,927.5,721.85,517.04
2016,7,23,11,30,879.0,116.0,3.0,37.0,949.0,763.98,545.11
2016,7,23,11,45,882.5,116.0,3.1,37.5,963.5,802.16,568.73
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,837.79,590.52
2016,7,23,12,15,887.0,116.5,3.25,38.0,984.0,869.07,610.39
2016,7,23,12,30,888.0,117.0,3.3,38.0,990.0,897.46,628.43
2016,7,23,12,45,887.5,116.5,3.4,38.5,988.0,920.64,642.14
2016,7,23,13,0,887.0,116.0,3.5,39.0,986.0,940.65,653.88
2016,7,23,13,15,885.0,115.5,3.55,39.0,975.5,955.88,663.8
2016,7,23,13,30,883.0,115.0,3.6,39.0,965.0,967.59,671.63
2016,7,23,13,45,878.5,114.5,3.65,39.0,947.0,973.25,675.84
2016,7,23,14,0,874.0,114.0,3.7,39.0,929.0,975.22,677.9
2016,7,23,14,15,868.5,113.0,3.7,39.0,904.0,972.04,676.58
2016,7,23,14,30,863.0,112.0,3.7,39.0,879.0,965.22,673.14
2016,7,23,14,45,848.5,114.5,3.7,39.0,845.0,949.75,664.39
2016,7,23,15,0,834.0,117.0,3.7,39.0,811.0,931.09,653.75
2016,7,23,15,15,823.5,115.0,3.7,39.0,773.0,908.45,640.64
2016,7,23,15,30,813.0,113.0,3.7,39.0,735.0,882.79,625.64
2016,7,23,15,45,798.5,110.5,3.75,39.0,691.0,858.52,611.78
2016,7,23,16,0,784.0,108.0,3.8,39.0,647.0,823.09,590.53
2016,7,23,16,15,560.5,175.5,3.8,38.5,546.5,689.43,502.69
2016,7,23,16,30,337.0,243.0,3.8,38.0,446.0,542.1,398.81
2016,7,23,16,45,517.5,168.5,3.8,37.5,447.5,603.33,448.23
2016,7,23,17,0,698.0,94.0,3.8,37.0,449.0,639.01,478.05
2016,7,23,17,15,666.0,89.0,3.75,36.5,396.0,581.3,438.3
2016,7,23,17,30,634.0,84.0,3.7,36.0,343.0,524.38,398.04
2016,7,23,17,45,588.0,78.0,3.65,36.0,290.0,459.1,349.46
2016,7,23,18,0,542.0,72.0,3.6,36.0,237.0,396.78,301.56
2016,7,23,18,15,477.5,63.5,3.3,35.0,187.0,325.9,246.54
2016,7,23,18,30,413.0,55.0,3.0,34.0,137.0,260.87,194.2
2016,7,23,18,45,315.5,42.5,2.75,33.5,94.0,185.5,132.91
2016,7,23,19,0,218.0,30.0,2.5,33.0,51.0,119.73,76.24
2016,7,23,19,15,109.0,15.0,2.6,32.5,25.5,42.41,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,31.5,7.0,2.35,25.5,8.5,0.0,0.0
2016,7,24,6,0,63.0,14.0,2.6,26.0,17.0,12.73,0.0
2016,7,24,6,15,176.0,30.0,2.65,26.0,52.0,23.42,12.21
2016,7,24,6,30,289.0,46.0,2.7,26.0,87.0,35.45,23.95
2016,7,24,6,45,379.0,56.0,2.75,26.5,134.5,43.64,31.37
2016,7,24,7,0,469.0,66.0,2.8,27.0,182.0,49.94,36.94
2016,7,24,7,15,524.0,73.5,2.75,27.5,234.0,53.78,40.19
2016,7,24,7,30,579.0,81.0,2.7,28.0,286.0,57.46,43.16
2016,7,24,7,45,627.0,84.5,2.65,29.0,340.5,57.96,43.26
2016,7,24,8,0,675.0,88.0,2.6,30.0,395.0,58.5,43.36
2016,7,24,8,15,703.0,92.0,2.55,30.5,447.5,86.27,49.88
2016,7,24,8,30,731.0,96.0,2.5,31.0,500.0,138.17,74.8
2016,7,24,8,45,756.5,97.5,2.45,32.0,550.5,191.01,111.17
2016,7,24,9,0,782.0,99.0,2.4,33.0,601.0,246.56,154.53
2016,7,24,9,15,797.5,101.5,2.35,33.5,647.0,302.49,200.52
2016,7,24,9,30,813.0,104.0,2.3,34.0,693.0,364.71,250.86
2016,7,24,9,45,826.5,105.5,2.3,34.5,734.5,420.0,295.24
2016,7,24,10,0,840.0,107.0,2.3,35.0,776.0,475.41,338.36
2016,7,24,10,15,848.5,108.5,2.3,35.5,811.5,528.15,378.18
2016,7,24,10,30,857.0,110.0,2.3,36.0,847.0,579.99,415.97
2016,7,24,10,45,863.5,111.5,2.35,36.5,875.5,629.46,451.07
2016,7,24,11,0,870.0,113.0,2.4,37.0,904.0,677.38,484.07
2016,7,24,11,15,874.5,114.0,2.45,37.0,925.5,721.7,514.84
2016,7,24,11,30,879.0,115.0,2.5,37.0,947.0,763.88,542.46
2016,7,24,11,45,877.5,118.5,2.6,37.5,960.0,801.17,565.36
2016,7,24,12,0,876.0,122.0,2.7,38.0,973.0,835.62,586.29
2016,7,24,12,15,626.5,281.0,2.7,38.0,892.0,806.12,564.41
2016,7,24,12,30,377.0,440.0,2.7,38.0,811.0,749.63,521.75
2016,7,24,12,45,625.0,282.0,2.75,38.5,895.0,850.83,593.18
2016,7,24,13,0,873.0,124.0,2.8,39.0,979.0,935.97,646.91
2016,7,24,13,15,871.0,123.5,2.8,39.0,969.0,951.12,655.8
2016,7,24,13,30,869.0,123.0,2.8,39.0,959.0,962.79,663.19
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.0,968.46,667.42
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,970.5,669.57
2016,7,24,14,15,853.0,121.5,2.9,39.0,897.5,966.45,667.74
2016,7,24,14,30,847.0,120.0,2.9,39.0,872.0,958.8,663.84
2016,7,24,14,45,826.5,125.5,2.9,39.0,837.0,940.75,653.61
2016,7,24,15,0,806.0,131.0,2.9,39.0,802.0,929.77,647.95
2016,7,24,15,15,447.0,242.0,2.9,38.5,611.5,697.62,497.31
2016,7,24,15,30,88.0,353.0,2.9,38.0,421.0,430.96,309.22
2016,7,24,15,45,416.5,238.5,2.9,38.0,528.5,650.91,471.36
2016,7,24,16,0,745.0,124.0,2.9,38.0,636.0,807.58,579.85
2016,7,24,16,15,725.5,120.5,2.9,37.5,588.5,765.68,553.88
2016,7,24,16,30,706.0,117.0,2.9,37.0,541.0,725.78,530.25
2016,7,24,16,45,674.0,114.5,2.95,37.0,489.0,672.6,496.22
2016,7,24,17,0,642.0,112.0,3.0,37.0,437.0,619.46,460.89
2016,7,24,17,15,607.0,105.5,3.0,36.5,384.5,560.17,420.57
2016,7,24,17,30,572.0,99.0,3.0,36.0,332.0,502.02,379.76
2016,7,24,17,45,516.5,92.5,3.0,36.0,279.0,433.12,328.79
2016,7,24,18,0,461.0,86.0,3.0,36.0,226.0,363.58,275.91
2016,7,24,18,15,395.0,75.0,2.85,35.5,177.5,294.32,221.98
2016,7,24,18,30,329.0,64.0,2.7,35.0,129.0,231.59,171.58
2016,7,24,18,45,232.5,48.5,2.55,34.5,87.0,158.97,113.24
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,90.6,56.28
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,32.97,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.64,0.0
2016,7,25,6,15,0.0,20.5,2.05,26.0,20.5,18.06,7.98
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,32.3,21.31
2016,7,25,6,45,0.0,59.5,2.0,26.5,59.5,50.75,37.36
2016,7,25,7,0,0.0,82.0,2.0,27.0,82.0,68.93,52.98
2016,7,25,7,15,10.0,103.5,2.0,27.0,107.0,86.26,67.7
2016,7,25,7,30,20.0,125.0,2.0,27.0,132.0,103.45,82.01
2016,7,25,7,45,191.5,143.5,2.0,27.5,229.5,102.95,81.17
2016,7,25,8,0,363.0,162.0,2.0,28.0,327.0,115.22,90.86
2016,7,25,8,15,432.0,170.5,1.9,28.0,391.5,126.21,86.99
2016,7,25,8,30,501.0,179.0,1.8,28.0,456.0,170.31,109.54
2016,7,25,8,45,539.0,182.0,1.75,28.5,506.0,214.06,139.13
2016,7,25,9,0,577.0,185.0,1.7,29.0,556.0,261.64,175.28
2016,7,25,9,15,597.5,191.5,1.6,29.5,600.5,310.94,214.66
2016,7,25,9,30,618.0,198.0,1.5,30.0,645.0,362.24,255.36
2016,7,25,9,45,652.0,192.5,1.4,30.5,689.5,411.27,293.48
2016,7,25,10,0,686.0,187.0,1.3,31.0,734.0,463.15,332.64
2016,7,25,10,15,698.0,190.5,1.35,31.5,769.0,513.48,370.15
2016,7,25,10,30,710.0,194.0,1.4,32.0,804.0,563.75,406.46
2016,7,25,10,45,733.5,187.0,1.45,33.0,836.0,612.89,440.22
2016,7,25,11,0,757.0,180.0,1.5,34.0,868.0,660.66,472.08
2016,7,25,11,15,763.0,181.5,1.65,34.5,890.0,703.27,501.12
2016,7,25,11,30,769.0,183.0,1.8,35.0,912.0,744.26,528.53
2016,7,25,11,45,577.5,306.5,1.95,35.5,858.0,736.06,519.05
2016,7,25,12,0,386.0,430.0,2.1,36.0,804.0,712.6,499.22
2016,7,25,12,15,315.5,461.5,2.2,36.5,769.0,699.48,488.86
2016,7,25,12,30,245.0,493.0,2.3,37.0,734.0,676.48,471.83
2016,7,25,12,45,535.0,323.5,2.45,37.5,847.5,809.19,565.67
2016,7,25,13,0,825.0,154.0,2.6,38.0,961.0,919.2,638.06
2016,7,25,13,15,822.5,153.5,2.7,38.0,951.5,933.56,647.05
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,944.61,654.88
2016,7,25,13,45,537.0,305.5,2.9,38.0,818.5,846.82,591.05
2016,7,25,14,0,254.0,458.0,3.0,38.0,695.0,716.35,500.24
2016,7,25,14,15,528.0,302.0,3.1,38.0,776.0,845.58,594.07
2016,7,25,14,30,802.0,146.0,3.2,38.0,857.0,953.08,666.18
2016,7,25,14,45,776.5,153.5,3.35,38.0,821.0,932.88,654.53
2016,7,25,15,0,751.0,161.0,3.5,38.0,785.0,909.72,641.91
2016,7,25,15,15,487.0,260.0,3.6,37.5,657.5,755.12,540.83
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,577.85,417.19
2016,7,25,15,45,444.5,259.5,3.8,37.0,573.5,698.99,508.03
2016,7,25,16,0,666.0,160.0,3.9,37.0,617.0,783.21,570.31
2016,7,25,16,15,524.5,195.0,4.0,36.5,538.5,674.78,496.89
2016,7,25,16,30,383.0,230.0,4.1,36.0,460.0,566.28,421.07
2016,7,25,16,45,191.5,157.5,4.2,35.5,272.5,324.34,245.44
2016,7,25,17,0,0.0,85.0,4.3,35.0,85.0,75.26,53.09
2016,7,25,17,15,0.0,74.5,4.25,34.5,74.5,65.9,46.25
2016,7,25,17,30,0.0,64.0,4.2,34.0,64.0,56.55,39.18
2016,7,25,17,45,0.0,53.5,4.2,33.5,53.5,47.23,32.0
2016,7,25,18,0,0.0,43.0,4.2,33.0,43.0,37.92,24.7
2016,7,25,18,15,0.0,33.5,4.05,32.0,33.5,29.51,18.04
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,21.11,11.24
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,13.62,5.07
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.14,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.18,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,8.0,8.0,2.2,25.0,8.0,7.28,0.0
2016,7,26,6,15,59.5,31.0,2.25,25.0,39.0,25.59,13.48
2016,7,26,6,30,111.0,54.0,2.3,25.0,70.0,42.19,29.61
2016,7,26,6,45,176.0,75.5,2.4,25.5,113.0,57.97,43.6
2016,7,26,7,0,241.0,97.0,2.5,26.0,156.0,73.28,56.88
2016,7,26,7,15,124.0,107.5,2.5,26.0,138.5,83.47,65.64
2016,7,26,7,30,7.0,118.0,2.5,26.0,121.0,98.37,78.13
2016,7,26,7,45,4.5,130.5,2.55,26.5,132.5,108.99,86.62
2016,7,26,8,0,2.0,143.0,2.6,27.0,144.0,119.49,94.84
2016,7,26,8,15,85.0,191.0,2.6,27.0,238.0,150.35,112.95
2016,7,26,8,30,168.0,239.0,2.6,27.0,332.0,191.8,139.76
2016,7,26,8,45,122.0,259.0,2.65,27.5,329.5,213.91,157.28
2016,7,26,9,0,76.0,279.0,2.7,28.0,327.0,237.11,176.35
2016,7,26,9,15,125.5,309.0,2.7,28.0,396.5,275.25,203.68
2016,7,26,9,30,175.0,339.0,2.7,28.0,466.0,326.53,241.3
2016,7,26,9,45,171.5,361.5,2.75,28.5,492.0,357.47,264.32
2016,7,26,10,0,168.0,384.0,2.8,29.0,518.0,388.11,286.7
2016,7,26,10,15,427.0,295.0,2.8,29.0,656.5,459.57,339.71
2016,7,26,10,30,686.0,206.0,2.8,29.0,795.0,560.61,414.84
2016,7,26,10,45,482.0,322.0,2.8,29.5,743.0,570.09,419.4
2016,7,26,11,0,278.0,438.0,2.8,30.0,691.0,559.39,408.44
2016,7,26,11,15,258.5,454.5,2.8,30.0,694.0,578.55,421.67
2016,7,26,11,30,239.0,471.0,2.8,30.0,697.0,595.43,432.91
2016,7,26,11,45,324.0,446.5,2.8,30.0,758.0,658.3,477.88
2016,7,26,12,0,409.0,422.0,2.8,30.0,819.0,727.18,526.1
2016,7,26,12,15,254.5,455.5,2.8,30.0,703.0,642.46,465.16
2016,7,26,12,30,100.0,489.0,2.8,30.0,587.0,538.32,390.09
2016,7,26,12,45,117.0,493.0,2.8,30.0,608.0,572.35,414.62
2016,7,26,13,0,134.0,497.0,2.8,30.0,629.0,600.09,434.06
2016,7,26,13,15,447.5,343.0,2.8,30.0,775.0,777.22,563.53
2016,7,26,13,30,761.0,189.0,2.8,30.0,921.0,935.28,672.1
2016,7,26,13,45,597.0,289.5,2.85,30.0,857.0,891.81,641.19
2016,7,26,14,0,433.0,390.0,2.9,30.0,793.0,835.38,600.3
2016,7,26,14,15,241.5,390.5,2.9,30.0,614.0,641.27,467.03
2016,7,26,14,30,50.0,391.0,2.9,30.0,435.0,428.32,314.17
2016,7,26,14,45,33.5,335.0,2.9,30.0,364.5,356.95,263.85
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,272.78,202.45
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.0,239.67,178.32
2016,7,26,15,30,9.0,217.0,2.8,30.0,224.0,206.59,153.82
2016,7,26,15,45,36.5,257.0,2.8,30.0,282.0,283.79,213.08
2016,7,26,16,0,64.0,297.0,2.8,30.0,340.0,351.62,264.33
2016,7,26,16,15,331.5,228.0,2.75,29.5,428.5,532.25,404.61
2016,7,26,16,30,599.0,159.0,2.7,29.0,517.0,686.77,520.44
2016,7,26,16,45,602.0,140.0,2.7,29.0,471.5,646.51,492.47
2016,7,26,17,0,605.0,121.0,2.7,29.0,426.0,603.59,463.32
2016,7,26,17,15,569.0,114.0,2.6,28.5,374.5,544.4,421.34
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,486.5,379.16
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,416.65,326.02
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,356.36,278.52
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,286.36,222.41
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,223.06,170.15
2016,7,26,18,45,220.5,47.5,1.7,26.5,83.5,153.82,112.73
2016,7,26,19,0,133.0,31.0,1.5,26.0,43.0,94.84,59.94
2016,7,26,19,15,66.5,15.5,1.5,26.0,21.5,31.69,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.75,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.5,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,5.7,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,7.9,1.17
2016,7,27,7,15,0.0,11.5,1.45,25.5,11.5,10.1,3.08
2016,7,27,7,30,0.0,14.0,1.5,26.0,14.0,12.31,4.95
2016,7,27,7,45,0.0,18.5,1.55,26.5,18.5,16.28,8.31
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,20.26,11.62
2016,7,27,8,15,0.0,17.0,1.6,27.5,17.0,14.98,6.52
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,9.7,2.18
2016,7,27,8,45,0.0,63.5,1.65,28.5,63.5,56.19,39.29
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,101.97,74.93
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,65.15,45.88
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,27.44,16.11
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.0,130.37,95.97
2016,7,27,10,0,15.0,259.0,1.9,30.0,271.0,230.38,170.68
2016,7,27,10,15,50.5,332.5,2.0,30.0,375.5,306.57,226.3
2016,7,27,10,30,86.0,406.0,2.1,30.0,480.0,391.65,287.48
2016,7,27,10,45,237.0,399.0,2.25,30.5,612.5,483.36,353.54
2016,7,27,11,0,388.0,392.0,2.4,31.0,745.0,595.31,432.65
2016,7,27,11,15,323.0,429.0,2.5,31.0,728.0,603.66,437.29
2016,7,27,11,30,258.0,466.0,2.6,31.0,711.0,606.39,438.26
2016,7,27,11,45,318.5,449.0,2.75,31.0,755.5,656.79,474.58
2016,7,27,12,0,379.0,432.0,2.9,31.0,800.0,710.05,512.35
2016,7,27,12,15,346.5,454.0,2.95,31.0,792.0,720.81,518.68
2016,7,27,12,30,314.0,476.0,3.0,31.0,784.0,728.94,523.43
2016,7,27,12,45,358.5,452.0,3.15,31.5,802.5,762.18,546.63
2016,7,27,13,0,403.0,428.0,3.3,32.0,821.0,795.01,569.31
2016,7,27,13,15,536.0,342.0,3.35,32.0,859.5,861.41,617.35
2016,7,27,13,30,669.0,256.0,3.4,32.0,898.0,920.4,660.07
2016,7,27,13,45,670.5,249.5,3.45,32.0,882.5,926.25,664.41
2016,7,27,14,0,672.0,243.0,3.5,32.0,867.0,928.85,667.06
2016,7,27,14,15,663.5,240.0,3.5,32.0,842.5,921.86,663.18
2016,7,27,14,30,655.0,237.0,3.5,32.0,818.0,911.73,657.35
2016,7,27,14,45,473.5,311.0,3.5,32.0,723.0,804.41,582.71
2016,7,27,15,0,292.0,385.0,3.5,32.0,628.0,689.9,501.86
2016,7,27,15,15,250.0,372.5,3.45,31.5,573.5,635.57,466.03
2016,7,27,15,30,208.0,360.0,3.4,31.0,519.0,566.12,418.8
2016,7,27,15,45,402.0,276.5,3.35,31.0,559.5,679.66,504.74
2016,7,27,16,0,596.0,193.0,3.3,31.0,600.0,758.32,564.26
2016,7,27,16,15,571.5,186.5,3.15,31.0,553.5,712.98,532.82
2016,7,27,16,30,547.0,180.0,3.0,31.0,507.0,661.19,497.44
2016,7,27,16,45,520.5,170.0,2.85,31.0,458.0,609.88,461.81
2016,7,27,17,0,494.0,160.0,2.7,31.0,409.0,558.76,425.68
2016,7,27,17,15,454.0,150.0,2.3,30.5,358.0,498.82,382.31
2016,7,27,17,30,414.0,140.0,1.9,30.0,307.0,441.02,339.56
2016,7,27,17,45,368.5,125.5,1.55,29.5,257.5,377.56,291.7
2016,7,27,18,0,323.0,111.0,1.2,29.0,208.0,307.86,237.98
2016,7,27,18,15,255.5,94.0,1.1,28.5,161.0,239.65,184.29
2016,7,27,18,30,188.0,77.0,1.0,28.0,114.0,178.56,134.91
2016,7,27,18,45,117.5,54.5,0.9,27.5,75.0,116.54,84.37
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,55.65,32.86
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,20.77,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.5,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,17.0,10.0,2.3,25.0,11.0,9.1,0.0
2016,7,28,6,15,105.5,29.5,2.4,25.0,43.0,23.78,11.57
2016,7,28,6,30,194.0,49.0,2.5,25.0,75.0,37.68,25.78
2016,7,28,6,45,285.5,62.5,2.7,25.5,121.0,47.23,34.49
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,56.47,42.62
2016,7,28,7,15,275.0,105.5,2.95,26.0,181.0,79.3,62.14
2016,7,28,7,30,173.0,135.0,3.0,26.0,195.0,102.39,81.55
2016,7,28,7,45,389.0,120.0,3.15,26.5,286.0,82.73,64.64
2016,7,28,8,0,605.0,105.0,3.3,27.0,377.0,70.39,53.94
2016,7,28,8,15,367.5,171.5,3.25,27.5,343.0,124.67,87.47
2016,7,28,8,30,130.0,238.0,3.2,28.0,309.0,187.47,137.55
2016,7,28,8,45,96.5,255.0,3.2,28.5,310.5,214.29,158.25
2016,7,28,9,0,63.0,272.0,3.2,29.0,312.0,229.54,170.63
2016,7,28,9,15,92.5,303.5,3.1,29.0,368.0,268.6,199.12
2016,7,28,9,30,122.0,335.0,3.0,29.0,424.0,305.93,226.44
2016,7,28,9,45,460.0,230.5,2.9,29.5,591.5,366.11,267.22
2016,7,28,10,0,798.0,126.0,2.8,30.0,759.0,469.87,343.09
2016,7,28,10,15,807.5,128.0,2.75,30.0,794.5,522.64,384.26
2016,7,28,10,30,817.0,130.0,2.7,30.0,830.0,575.79,424.63
2016,7,28,10,45,825.5,131.5,2.7,30.5,859.0,624.94,460.31
2016,7,28,11,0,834.0,133.0,2.7,31.0,888.0,672.8,494.03
2016,7,28,11,15,838.5,134.0,2.75,31.0,910.0,715.93,524.85
2016,7,28,11,30,843.0,135.0,2.8,31.0,932.0,757.01,553.12
2016,7,28,11,45,847.5,135.0,2.85,31.5,946.0,795.04,577.0
2016,7,28,12,0,852.0,135.0,2.9,32.0,960.0,830.71,599.11
2016,7,28,12,15,853.0,135.0,2.95,32.0,966.0,860.9,618.71
2016,7,28,12,30,854.0,135.0,3.0,32.0,972.0,888.3,636.53
2016,7,28,12,45,853.5,135.0,3.1,32.5,970.0,911.48,650.65
2016,7,28,13,0,853.0,135.0,3.2,33.0,968.0,931.6,662.83
2016,7,28,13,15,851.0,134.5,3.25,33.0,958.0,946.62,672.85
2016,7,28,13,30,849.0,134.0,3.3,33.0,948.0,958.22,680.82
2016,7,28,13,45,844.0,133.5,3.4,33.0,930.0,963.38,685.15
2016,7,28,14,0,839.0,133.0,3.5,33.0,912.0,964.96,687.36
2016,7,28,14,15,588.0,269.0,3.55,32.5,808.0,877.19,630.94
2016,7,28,14,30,337.0,405.0,3.6,32.0,704.0,754.04,544.42
2016,7,28,14,45,253.0,404.5,3.7,32.0,624.0,672.95,489.26
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,577.0,422.31
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,567.98,418.73
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,557.39,413.63
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,477.18,356.15
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,384.06,288.33
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,348.72,263.68
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,313.47,238.53
2016,7,28,16,45,58.5,225.5,3.8,30.0,258.5,271.74,207.5
2016,7,28,17,0,45.0,197.0,3.8,30.0,220.0,230.7,176.55
2016,7,28,17,15,41.5,174.0,3.65,29.5,193.5,203.62,156.48
2016,7,28,17,30,38.0,151.0,3.5,29.0,167.0,176.65,136.08
2016,7,28,17,45,31.0,128.5,3.35,28.5,140.0,148.29,114.08
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,120.42,92.01
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,86.71,64.76
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,60.65,43.36
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,39.78,25.96
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,18.51,7.32
2016,7,28,19,15,0.0,10.5,2.4,26.0,10.5,9.55,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.01,0.0
2016,7,29,6,15,107.5,29.0,1.95,24.0,43.0,23.39,11.02
2016,7,29,6,30,215.0,47.0,2.1,24.0,75.0,36.21,24.64
2016,7,29,6,45,299.0,60.5,2.25,24.5,120.5,45.8,33.41
2016,7,29,7,0,383.0,74.0,2.4,25.0,166.0,55.05,41.6
2016,7,29,7,15,443.0,84.0,2.45,25.0,217.0,61.32,47.08
2016,7,29,7,30,503.0,94.0,2.5,25.0,268.0,67.78,52.54
2016,7,29,7,45,251.5,112.5,2.6,25.5,199.5,83.15,65.29
2016,7,29,8,0,0.0,131.0,2.7,26.0,131.0,110.6,87.89
2016,7,29,8,15,164.5,172.5,2.7,26.5,262.5,134.25,99.1
2016,7,29,8,30,329.0,214.0,2.7,27.0,394.0,184.29,127.81
2016,7,29,8,45,519.5,170.0,2.75,27.5,486.0,203.01,132.45
2016,7,29,9,0,710.0,126.0,2.8,28.0,578.0,247.06,161.0
2016,7,29,9,15,569.0,201.0,2.75,28.0,581.0,311.75,218.75
2016,7,29,9,30,428.0,276.0,2.7,28.0,584.0,357.82,259.64
2016,7,29,9,45,368.5,317.0,2.7,28.5,593.5,399.27,292.72
2016,7,29,10,0,309.0,358.0,2.7,29.0,603.0,429.46,315.93
2016,7,29,10,15,240.5,389.5,2.65,29.0,585.5,441.5,325.43
2016,7,29,10,30,172.0,421.0,2.6,29.0,568.0,449.6,331.09
2016,7,29,10,45,121.0,422.5,2.55,29.5,527.5,433.96,318.84
2016,7,29,11,0,70.0,424.0,2.5,30.0,487.0,413.48,302.81
2016,7,29,11,15,55.5,415.0,2.35,30.0,466.5,402.88,294.74
2016,7,29,11,30,41.0,406.0,2.2,30.0,446.0,390.34,285.19
2016,7,29,11,45,220.5,414.0,2.1,30.5,628.0,550.09,400.26
2016,7,29,12,0,400.0,422.0,2.0,31.0,810.0,720.11,515.83
2016,7,29,12,15,356.0,447.0,1.85,31.0,794.0,724.25,515.19
2016,7,29,12,30,312.0,472.0,1.7,31.0,778.0,725.09,513.52
2016,7,29,12,45,590.0,299.0,1.6,31.5,875.0,839.23,593.45
2016,7,29,13,0,868.0,126.0,1.5,32.0,972.0,938.54,655.07
2016,7,29,13,15,866.0,125.5,1.45,32.0,962.5,953.67,662.81
2016,7,29,13,30,864.0,125.0,1.4,32.0,953.0,965.32,669.38
2016,7,29,13,45,864.0,121.5,1.4,32.5,936.0,972.43,672.67
2016,7,29,14,0,864.0,118.0,1.4,33.0,919.0,975.84,673.86
2016,7,29,14,15,858.5,117.0,1.5,33.0,894.0,972.65,673.99
2016,7,29,14,30,853.0,116.0,1.6,33.0,869.0,965.82,672.03
2016,7,29,14,45,816.5,131.5,1.7,33.0,830.5,942.22,659.75
2016,7,29,15,0,780.0,147.0,1.8,33.0,792.0,926.99,652.75
2016,7,29,15,15,768.5,144.0,1.9,33.0,753.5,902.92,640.03
2016,7,29,15,30,757.0,141.0,2.0,33.0,715.0,875.93,625.39
2016,7,29,15,45,747.5,134.5,2.1,33.0,673.0,844.29,607.57
2016,7,29,16,0,738.0,128.0,2.2,33.0,631.0,809.99,587.78
2016,7,29,16,15,718.5,124.0,2.25,33.0,583.0,771.42,564.49
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,727.38,537.18
2016,7,29,16,45,677.0,113.5,2.35,33.0,484.5,677.3,505.23
2016,7,29,17,0,655.0,107.0,2.4,33.0,434.0,626.52,471.79
2016,7,29,17,15,620.0,101.0,2.15,32.0,381.0,566.93,430.89
2016,7,29,17,30,585.0,95.0,1.9,31.0,328.0,508.46,389.51
2016,7,29,17,45,539.5,86.5,1.7,30.5,276.0,442.42,340.55
2016,7,29,18,0,494.0,78.0,1.5,30.0,224.0,379.4,292.19
2016,7,29,18,15,425.5,67.5,1.4,29.5,174.0,306.3,234.69
2016,7,29,18,30,357.0,57.0,1.3,29.0,124.0,237.08,178.48
2016,7,29,18,45,258.5,42.5,1.25,28.5,82.5,163.03,117.73
2016,7,29,19,0,160.0,28.0,1.2,28.0,41.0,99.02,58.43
2016,7,29,19,15,80.0,14.0,1.2,27.5,20.5,33.91,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,9.1,0.0
2016,7,30,6,15,138.5,27.0,2.25,24.5,44.0,21.13,9.04
2016,7,30,6,30,247.0,44.0,2.4,25.0,77.0,33.97,22.63
2016,7,30,6,45,347.5,54.5,2.6,25.5,124.5,41.43,29.55
2016,7,30,7,0,448.0,65.0,2.8,26.0,172.0,49.54,36.72
2016,7,30,7,15,506.0,73.5,2.8,26.5,224.0,54.19,40.72
2016,7,30,7,30,564.0,82.0,2.8,27.0,276.0,58.63,44.37
2016,7,30,7,45,614.5,85.5,2.85,27.5,331.0,59.05,44.49
2016,7,30,8,0,665.0,89.0,2.9,28.0,386.0,59.53,44.64
2016,7,30,8,15,694.0,94.0,2.85,28.0,439.0,81.2,46.87
2016,7,30,8,30,723.0,99.0,2.8,28.0,492.0,139.93,77.57
2016,7,30,8,45,748.5,100.5,2.75,28.5,543.0,192.7,114.58
2016,7,30,9,0,774.0,102.0,2.7,29.0,594.0,248.21,158.94
2016,7,30,9,15,790.0,105.0,2.65,29.5,640.5,304.68,206.15
2016,7,30,9,30,806.0,108.0,2.6,30.0,687.0,362.21,254.01
2016,7,30,9,45,821.5,108.5,2.55,30.5,729.5,422.64,302.87
2016,7,30,10,0,837.0,109.0,2.5,31.0,772.0,478.38,346.9
2016,7,30,10,15,846.0,111.0,2.5,31.5,807.5,532.07,388.12
2016,7,30,10,30,855.0,113.0,2.5,32.0,843.0,584.92,427.29
2016,7,30,10,45,864.0,112.5,2.5,32.5,872.5,634.62,463.02
2016,7,30,11,0,873.0,112.0,2.5,33.0,902.0,682.96,496.7
2016,7,30,11,15,877.5,113.0,2.55,33.0,924.0,727.79,528.32
2016,7,30,11,30,882.0,114.0,2.6,33.0,946.0,770.45,556.48
2016,7,30,11,45,890.0,111.0,2.65,33.5,961.5,810.07,581.0
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,847.36,603.77
2016,7,30,12,15,899.0,108.0,2.8,34.0,982.5,878.82,624.21
2016,7,30,12,30,900.0,108.0,2.9,34.0,988.0,907.28,642.78
2016,7,30,12,45,900.0,107.5,3.0,34.5,986.0,931.27,657.19
2016,7,30,13,0,900.0,107.0,3.1,35.0,984.0,951.97,669.56
2016,7,30,13,15,898.0,106.5,3.15,35.0,974.0,967.33,679.66
2016,7,30,13,30,896.0,106.0,3.2,35.0,964.0,979.07,687.63
2016,7,30,13,45,891.5,106.0,3.3,35.0,945.5,985.17,692.55
2016,7,30,14,0,887.0,106.0,3.4,35.0,927.0,987.53,695.27
2016,7,30,14,15,881.5,105.0,3.45,35.0,901.5,984.14,694.17
2016,7,30,14,30,876.0,104.0,3.5,35.0,876.0,977.04,690.88
2016,7,30,14,45,867.5,103.0,3.55,35.0,843.5,963.38,683.55
2016,7,30,15,0,859.0,102.0,3.6,35.0,811.0,946.23,674.1
2016,7,30,15,15,849.0,100.0,3.65,35.0,772.0,923.25,660.94
2016,7,30,15,30,839.0,98.0,3.7,35.0,733.0,897.12,645.75
2016,7,30,15,45,824.0,96.5,3.75,35.0,688.5,864.06,625.96
2016,7,30,16,0,809.0,95.0,3.8,35.0,644.0,828.53,604.4
2016,7,30,16,15,791.5,92.0,3.75,34.5,595.5,794.25,584.28
2016,7,30,16,30,774.0,89.0,3.7,34.0,547.0,750.48,557.39
2016,7,30,16,45,748.0,86.5,3.7,34.0,495.0,699.13,523.89
2016,7,30,17,0,722.0,84.0,3.7,34.0,443.0,647.19,489.41
2016,7,30,17,15,689.5,79.5,3.45,33.5,389.5,588.18,448.93
2016,7,30,17,30,657.0,75.0,3.2,33.0,336.0,532.2,408.41
2016,7,30,17,45,609.0,69.5,3.0,32.5,282.5,464.81,358.2
2016,7,30,18,0,561.0,64.0,2.8,32.0,229.0,400.62,308.66
2016,7,30,18,15,492.5,56.5,2.55,31.0,178.5,327.59,251.04
2016,7,30,18,30,424.0,49.0,2.3,30.0,128.0,260.92,196.37
2016,7,30,18,45,316.0,37.5,2.1,29.5,85.0,181.75,130.91
2016,7,30,19,0,208.0,26.0,1.9,29.0,42.0,111.49,63.9
2016,7,30,19,15,104.0,13.0,1.9,28.5,21.0,39.35,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,17.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,35.0,10.0,3.3,24.0,11.0,9.1,0.0
2016,7,31,6,15,154.0,25.5,3.4,24.5,44.0,19.98,7.85
2016,7,31,6,30,273.0,41.0,3.5,25.0,77.0,31.73,20.71
2016,7,31,6,45,380.0,49.5,3.65,25.5,125.5,38.52,27.07
2016,7,31,7,0,487.0,58.0,3.8,26.0,174.0,43.85,31.87
2016,7,31,7,15,544.0,65.5,3.8,26.0,226.0,48.0,35.53
2016,7,31,7,30,601.0,73.0,3.8,26.0,278.0,51.97,38.89
2016,7,31,7,45,650.0,75.0,3.85,26.5,333.5,51.7,38.47
2016,7,31,8,0,699.0,77.0,3.9,27.0,389.0,56.69,42.45
2016,7,31,8,15,726.5,81.0,3.9,27.5,441.5,78.62,44.36
