Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,30,754.0,85.0,3.9,28.0,494.0,132.38,70.5
2016,7,31,8,45,773.0,88.5,3.95,28.5,544.5,187.59,109.85
2016,7,31,9,0,792.0,92.0,4.0,29.0,595.0,244.71,156.14
2016,7,31,9,15,807.5,95.0,4.0,29.5,641.5,308.03,209.07
2016,7,31,9,30,823.0,98.0,4.0,30.0,688.0,365.72,257.64
2016,7,31,9,45,836.0,99.0,4.05,30.5,729.5,421.45,303.93
2016,7,31,10,0,849.0,100.0,4.1,31.0,771.0,477.22,348.93
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,531.3,391.21
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,584.47,431.42
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,634.6,468.35
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,683.22,503.15
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,688.19,503.01
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,671.4,486.77
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,757.89,551.2
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,845.69,611.13
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,877.63,631.71
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,906.56,650.62
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,930.11,664.68
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,950.31,676.59
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,965.62,686.81
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,977.32,694.83
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,982.42,698.75
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,983.79,700.44
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,980.4,698.98
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,973.33,695.29
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,954.98,684.42
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,933.61,671.71
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,909.89,658.85
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,892.29,650.05
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,858.07,629.01
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,821.53,606.39
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,778.97,580.36
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,734.75,552.76
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,685.62,520.08
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,633.18,484.47
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,573.56,442.12
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,515.02,399.33
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,446.87,347.86
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,382.23,297.35
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,307.82,237.61
2016,7,31,18,30,362.0,55.0,3.9,30.0,122.0,237.43,179.46
2016,7,31,18,45,253.5,41.0,3.75,29.5,80.0,159.86,115.21
2016,7,31,19,0,145.0,27.0,3.6,29.0,38.0,92.21,50.69
2016,7,31,19,15,72.5,13.5,3.7,28.5,19.0,31.47,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.46,0.0
2016,8,1,6,15,63.0,29.5,3.45,23.5,37.0,24.18,10.23
2016,8,1,6,30,125.0,53.0,3.6,24.0,68.0,41.35,28.75
2016,8,1,6,45,248.0,65.5,3.75,24.5,116.5,49.58,36.55
2016,8,1,7,0,371.0,78.0,3.9,25.0,165.0,58.12,44.18
2016,8,1,7,15,435.0,89.0,3.95,25.5,217.5,65.04,50.14
2016,8,1,7,30,499.0,100.0,4.0,26.0,270.0,71.68,55.65
2016,8,1,7,45,571.0,100.0,4.1,27.0,327.5,69.95,53.81
2016,8,1,8,0,643.0,100.0,4.2,28.0,385.0,67.4,51.25
2016,8,1,8,15,674.5,105.0,4.25,28.5,438.5,88.42,52.9
2016,8,1,8,30,706.0,110.0,4.3,29.0,492.0,140.79,78.66
2016,8,1,8,45,738.5,110.5,4.35,30.0,545.0,199.4,119.76
2016,8,1,9,0,771.0,111.0,4.4,31.0,598.0,255.25,163.72
2016,8,1,9,15,788.0,114.0,4.4,31.5,645.5,312.04,211.1
2016,8,1,9,30,805.0,117.0,4.4,32.0,693.0,370.04,259.37
2016,8,1,9,45,821.0,117.5,4.4,32.5,736.0,426.55,305.65
2016,8,1,10,0,837.0,118.0,4.4,33.0,779.0,486.7,353.23
2016,8,1,10,15,847.0,120.0,4.4,33.5,815.5,541.16,395.31
2016,8,1,10,30,857.0,122.0,4.4,34.0,852.0,594.86,435.5
2016,8,1,10,45,866.0,122.5,4.4,34.5,882.0,645.72,472.46
2016,8,1,11,0,875.0,123.0,4.4,35.0,912.0,695.23,507.39
2016,8,1,11,15,879.5,124.0,4.4,35.0,934.5,740.37,539.46
2016,8,1,11,30,884.0,125.0,4.4,35.0,957.0,783.33,568.25
2016,8,1,11,45,889.0,124.0,4.45,35.5,971.5,822.62,592.85
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,859.42,615.58
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,891.44,636.12
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,920.49,654.71
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.0,945.12,669.05
2016,8,1,13,0,898.0,122.0,4.5,37.0,994.0,966.51,681.31
2016,8,1,13,15,895.5,121.5,4.5,37.0,983.5,981.61,691.02
2016,8,1,13,30,893.0,121.0,4.5,37.0,973.0,993.08,698.57
2016,8,1,13,45,890.0,119.0,4.5,37.0,955.0,998.89,702.65
2016,8,1,14,0,887.0,117.0,4.5,37.0,937.0,1000.88,704.48
2016,8,1,14,15,881.0,115.5,4.5,37.0,910.5,996.63,702.5
2016,8,1,14,30,875.0,114.0,4.5,37.0,884.0,988.63,698.3
2016,8,1,14,45,867.5,112.0,4.5,37.0,851.0,974.97,690.63
2016,8,1,15,0,860.0,110.0,4.5,37.0,818.0,957.78,680.81
2016,8,1,15,15,849.5,108.0,4.45,37.0,778.5,934.33,666.8
2016,8,1,15,30,839.0,106.0,4.4,37.0,739.0,907.73,650.81
2016,8,1,15,45,825.5,103.5,4.4,37.0,694.5,874.91,630.96
2016,8,1,16,0,812.0,101.0,4.4,37.0,650.0,847.49,614.64
2016,8,1,16,15,793.5,97.5,4.35,36.5,600.5,803.93,588.4
2016,8,1,16,30,775.0,94.0,4.3,36.0,551.0,758.56,560.61
2016,8,1,16,45,750.0,90.5,4.3,35.5,498.0,706.62,527.9
2016,8,1,17,0,725.0,87.0,4.3,35.0,445.0,654.0,493.99
2016,8,1,17,15,691.5,82.5,4.0,34.5,391.0,596.43,454.37
2016,8,1,17,30,658.0,78.0,3.7,34.0,337.0,537.42,411.67
2016,8,1,17,45,609.0,72.0,3.4,33.5,282.5,468.6,360.28
2016,8,1,18,0,560.0,66.0,3.1,33.0,228.0,403.07,309.62
2016,8,1,18,15,488.0,58.0,2.9,32.0,176.5,327.59,250.26
2016,8,1,18,30,416.0,50.0,2.7,31.0,125.0,258.83,194.06
2016,8,1,18,45,299.5,38.0,2.5,30.0,82.0,176.21,126.28
2016,8,1,19,0,183.0,26.0,2.3,29.0,39.0,102.82,54.17
2016,8,1,19,15,91.5,13.0,2.5,28.5,19.5,36.04,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,8.0,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,16.0,8.0,2.3,23.0,9.0,7.28,0.0
2016,8,2,6,15,124.0,26.0,2.55,23.5,41.0,20.38,7.23
2016,8,2,6,30,232.0,44.0,2.8,24.0,73.0,34.04,22.65
2016,8,2,6,45,343.5,54.0,3.1,25.0,121.5,41.14,29.31
2016,8,2,7,0,455.0,64.0,3.4,26.0,170.0,48.99,36.23
2016,8,2,7,15,514.5,72.0,3.45,26.5,222.5,53.27,39.93
2016,8,2,7,30,574.0,80.0,3.5,27.0,275.0,57.38,43.31
2016,8,2,7,45,631.0,82.0,3.55,27.5,331.5,56.8,42.61
2016,8,2,8,0,688.0,84.0,3.6,28.0,388.0,56.42,42.04
2016,8,2,8,15,716.0,88.0,3.55,28.5,441.0,83.77,48.43
2016,8,2,8,30,744.0,92.0,3.5,29.0,494.0,137.1,74.26
2016,8,2,8,45,770.5,93.5,3.5,30.0,546.0,191.55,112.29
2016,8,2,9,0,797.0,95.0,3.5,31.0,598.0,248.84,157.74
2016,8,2,9,15,812.5,97.5,3.45,31.5,645.0,312.15,210.12
2016,8,2,9,30,828.0,100.0,3.4,32.0,692.0,369.94,258.2
2016,8,2,9,45,841.5,101.0,3.35,32.5,734.0,426.35,304.29
2016,8,2,10,0,855.0,102.0,3.3,33.0,776.0,482.85,349.02
2016,8,2,10,15,863.5,104.0,3.25,33.5,812.0,537.43,390.85
2016,8,2,10,30,872.0,106.0,3.2,34.0,848.0,591.07,430.52
2016,8,2,10,45,879.5,106.5,3.2,34.5,877.5,641.66,466.89
2016,8,2,11,0,887.0,107.0,3.2,35.0,907.0,690.72,501.08
2016,8,2,11,15,891.5,108.0,3.2,35.0,929.0,736.31,533.01
2016,8,2,11,30,896.0,109.0,3.2,35.0,951.0,779.69,561.13
2016,8,2,11,45,899.0,109.0,3.25,35.5,965.0,818.61,585.13
2016,8,2,12,0,902.0,109.0,3.3,36.0,979.0,854.85,607.18
2016,8,2,12,15,903.0,109.5,3.35,36.0,985.0,887.01,627.73
2016,8,2,12,30,904.0,110.0,3.4,36.0,991.0,916.15,646.35
2016,8,2,12,45,904.0,109.0,3.45,36.5,988.5,939.86,660.16
2016,8,2,13,0,904.0,108.0,3.5,37.0,986.0,960.22,671.88
2016,8,2,13,15,901.5,107.5,3.55,37.0,975.5,975.18,681.68
2016,8,2,13,30,899.0,107.0,3.6,37.0,965.0,986.48,689.33
2016,8,2,13,45,895.5,106.5,3.7,37.0,947.0,993.06,694.48
2016,8,2,14,0,892.0,106.0,3.8,37.0,929.0,995.87,697.42
2016,8,2,14,15,886.5,104.5,3.85,37.0,903.0,991.89,695.93
2016,8,2,14,30,881.0,103.0,3.9,37.0,877.0,984.16,692.24
2016,8,2,14,45,873.0,102.0,3.95,37.0,844.5,970.82,685.12
2016,8,2,15,0,865.0,101.0,4.0,37.0,812.0,953.97,675.87
2016,8,2,15,15,855.0,99.0,4.0,36.5,772.5,930.74,663.71
2016,8,2,15,30,845.0,97.0,4.0,36.0,733.0,904.33,649.47
2016,8,2,15,45,831.0,95.0,4.05,36.0,688.5,871.3,629.73
2016,8,2,16,0,817.0,93.0,4.1,36.0,644.0,835.71,608.18
2016,8,2,16,15,799.5,90.0,4.05,35.5,595.0,801.0,587.85
2016,8,2,16,30,782.0,87.0,4.0,35.0,546.0,756.76,560.73
2016,8,2,16,45,757.5,84.0,4.0,35.0,493.5,705.49,527.36
2016,8,2,17,0,733.0,81.0,4.0,35.0,441.0,653.49,492.91
2016,8,2,17,15,700.5,76.5,3.8,34.5,387.5,593.8,452.41
2016,8,2,17,30,668.0,72.0,3.6,34.0,334.0,537.02,411.49
2016,8,2,17,45,619.0,67.0,3.45,33.5,279.5,468.92,360.82
2016,8,2,18,0,570.0,62.0,3.3,33.0,225.0,404.12,310.79
2016,8,2,18,15,499.5,54.0,3.0,32.0,174.0,328.88,251.32
2016,8,2,18,30,429.0,46.0,2.7,31.0,123.0,260.32,195.02
2016,8,2,18,45,311.5,35.0,2.4,30.5,80.5,177.8,126.76
2016,8,2,19,0,194.0,24.0,2.1,30.0,38.0,103.28,50.9
2016,8,2,19,15,97.0,12.0,2.2,29.5,19.0,36.58,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,19.0,2.35,25.5,37.5,14.88,3.24
2016,8,3,6,30,293.0,38.0,2.5,26.0,75.0,30.67,19.63
2016,8,3,6,45,394.0,47.5,2.65,26.5,123.0,37.06,25.67
2016,8,3,7,0,495.0,57.0,2.8,27.0,171.0,43.28,31.22
2016,8,3,7,15,553.0,64.0,2.75,27.5,224.0,47.06,34.5
2016,8,3,7,30,611.0,71.0,2.7,28.0,277.0,50.71,37.49
2016,8,3,7,45,657.0,74.5,2.7,28.5,332.5,51.57,38.03
2016,8,3,8,0,703.0,78.0,2.7,29.0,388.0,57.67,42.91
2016,8,3,8,15,731.0,82.0,2.7,29.5,441.5,79.88,44.81
2016,8,3,8,30,759.0,86.0,2.7,30.0,495.0,134.21,71.04
2016,8,3,8,45,781.0,88.5,2.7,31.0,546.0,189.7,109.85
2016,8,3,9,0,803.0,91.0,2.7,32.0,597.0,247.45,155.59
2016,8,3,9,15,818.5,93.5,2.65,32.5,644.0,311.21,207.95
2016,8,3,9,30,834.0,96.0,2.6,33.0,691.0,369.39,255.9
2016,8,3,9,45,845.5,98.0,2.6,33.5,733.0,426.17,301.9
2016,8,3,10,0,857.0,100.0,2.6,34.0,775.0,482.83,346.33
2016,8,3,10,15,865.5,102.0,2.6,34.0,811.0,537.57,388.67
2016,8,3,10,30,874.0,104.0,2.6,34.0,847.0,591.36,429.04
2016,8,3,10,45,881.0,105.0,2.65,34.5,876.5,642.21,465.44
2016,8,3,11,0,888.0,106.0,2.7,35.0,906.0,691.48,499.68
2016,8,3,11,15,892.5,107.0,2.75,35.0,928.0,737.16,531.56
2016,8,3,11,30,897.0,108.0,2.8,35.0,950.0,780.63,559.78
2016,8,3,11,45,898.5,109.0,2.85,35.5,963.5,819.31,583.46
2016,8,3,12,0,900.0,110.0,2.9,36.0,977.0,855.21,605.15
2016,8,3,12,15,901.0,110.0,2.95,36.0,983.0,886.9,625.28
2016,8,3,12,30,902.0,110.0,3.0,36.0,989.0,915.56,643.48
2016,8,3,12,45,902.0,109.5,3.1,36.5,987.0,939.69,657.83
2016,8,3,13,0,902.0,109.0,3.2,37.0,985.0,960.5,670.12
2016,8,3,13,15,900.0,109.0,3.25,37.0,974.5,976.4,680.48
2016,8,3,13,30,898.0,109.0,3.3,37.0,964.0,988.66,688.71
2016,8,3,13,45,894.5,107.5,3.4,37.0,945.5,994.25,693.27
2016,8,3,14,0,891.0,106.0,3.5,37.0,927.0,996.03,695.62
2016,8,3,14,15,885.5,105.0,3.55,37.0,901.5,992.54,694.48
2016,8,3,14,30,880.0,104.0,3.6,37.0,876.0,985.3,691.15
2016,8,3,14,45,868.5,104.5,3.65,37.0,842.5,970.12,682.94
2016,8,3,15,0,857.0,105.0,3.7,37.0,809.0,951.53,672.67
2016,8,3,15,15,847.0,103.0,3.75,36.5,769.5,928.43,660.94
2016,8,3,15,30,837.0,101.0,3.8,36.0,730.0,902.17,647.13
2016,8,3,15,45,824.0,98.5,3.9,36.0,686.0,869.68,628.04
2016,8,3,16,0,811.0,96.0,4.0,36.0,642.0,834.57,607.07
2016,8,3,16,15,793.0,93.0,4.0,35.5,593.0,799.73,586.88
2016,8,3,16,30,775.0,90.0,4.0,35.0,544.0,755.24,559.77
2016,8,3,16,45,751.0,86.5,4.0,35.0,491.5,703.94,526.37
2016,8,3,17,0,727.0,83.0,4.0,35.0,439.0,651.91,491.87
2016,8,3,17,15,694.5,78.5,3.9,34.5,385.0,592.38,451.61
2016,8,3,17,30,662.0,74.0,3.8,34.0,331.0,536.0,411.14
2016,8,3,17,45,614.0,68.0,3.7,33.5,277.0,467.48,360.17
2016,8,3,18,0,566.0,62.0,3.6,33.0,223.0,402.21,309.72
2016,8,3,18,15,495.5,54.0,3.3,32.0,172.0,327.11,250.2
2016,8,3,18,30,425.0,46.0,3.0,31.0,121.0,258.72,193.86
2016,8,3,18,45,310.5,34.5,2.7,30.5,78.5,177.01,125.94
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,103.58,47.17
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,36.38,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,18.0,2.65,24.5,37.5,14.26,2.43
2016,8,4,6,30,325.0,36.0,2.8,25.0,75.0,28.99,18.28
2016,8,4,6,45,423.0,44.5,3.0,26.0,123.5,34.62,23.64
2016,8,4,7,0,521.0,53.0,3.2,27.0,172.0,40.13,28.54
2016,8,4,7,15,577.5,59.0,3.2,27.5,225.0,43.3,31.3
2016,8,4,7,30,634.0,65.0,3.2,28.0,278.0,46.39,33.84
2016,8,4,7,45,676.0,69.0,3.25,28.5,333.0,52.43,38.76
2016,8,4,8,0,718.0,73.0,3.3,29.0,388.0,54.02,39.86
2016,8,4,8,15,745.0,76.5,3.3,29.5,441.5,76.43,41.78
2016,8,4,8,30,772.0,80.0,3.3,30.0,495.0,131.2,68.22
2016,8,4,8,45,791.5,83.5,3.3,31.0,546.0,187.9,108.18
2016,8,4,9,0,811.0,87.0,3.3,32.0,597.0,253.01,159.79
2016,8,4,9,15,826.0,89.5,3.3,32.5,644.0,310.71,207.9
2016,8,4,9,30,841.0,92.0,3.3,33.0,691.0,369.2,256.49
2016,8,4,9,45,850.0,95.0,3.3,33.5,732.5,426.21,303.03
2016,8,4,10,0,859.0,98.0,3.3,34.0,774.0,482.83,347.79
2016,8,4,10,15,867.5,100.0,3.3,34.0,810.0,537.73,390.61
2016,8,4,10,30,876.0,102.0,3.3,34.0,846.0,591.68,431.46
2016,8,4,10,45,879.0,105.5,3.35,34.5,874.0,642.3,467.98
2016,8,4,11,0,882.0,109.0,3.4,35.0,902.0,690.99,502.06
2016,8,4,11,15,886.5,109.5,3.45,35.0,924.0,736.05,533.89
2016,8,4,11,30,891.0,110.0,3.5,35.0,946.0,778.9,562.0
2016,8,4,11,45,892.5,111.5,3.6,35.5,959.5,817.84,586.36
2016,8,4,12,0,894.0,113.0,3.7,36.0,973.0,854.04,608.74
2016,8,4,12,15,895.0,113.5,3.75,36.0,979.0,886.05,629.32
2016,8,4,12,30,896.0,114.0,3.8,36.0,985.0,915.06,647.96
2016,8,4,12,45,891.5,116.5,3.9,36.5,982.0,937.75,661.47
2016,8,4,13,0,887.0,119.0,4.0,37.0,979.0,957.01,672.85
2016,8,4,13,15,885.0,118.5,4.05,37.0,968.5,972.33,682.94
2016,8,4,13,30,883.0,118.0,4.1,37.0,958.0,984.05,690.88
2016,8,4,13,45,875.5,119.5,4.15,37.0,938.5,988.67,694.48
2016,8,4,14,0,868.0,121.0,4.2,37.0,919.0,989.58,695.9
2016,8,4,14,15,862.0,119.5,4.2,37.0,893.5,985.27,693.9
2016,8,4,14,30,856.0,118.0,4.2,37.0,868.0,977.28,689.71
2016,8,4,14,45,847.5,116.5,4.25,37.0,835.0,963.24,682.07
2016,8,4,15,0,839.0,115.0,4.3,37.0,802.0,945.76,672.33
2016,8,4,15,15,828.5,113.0,4.3,36.5,763.0,922.54,660.07
2016,8,4,15,30,818.0,111.0,4.3,36.0,724.0,896.25,645.79
2016,8,4,15,45,806.0,107.0,4.3,36.0,680.0,872.11,631.58
2016,8,4,16,0,794.0,103.0,4.3,36.0,636.0,836.3,609.54
2016,8,4,16,15,775.5,99.5,4.2,35.5,587.0,793.09,583.22
2016,8,4,16,30,757.0,96.0,4.1,35.0,538.0,748.13,555.35
2016,8,4,16,45,736.0,91.0,4.1,35.0,486.5,698.02,522.66
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,646.98,488.75
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,589.08,449.23
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,529.73,406.49
2016,8,4,17,45,604.5,69.5,3.7,33.5,274.0,463.92,357.5
2016,8,4,18,0,561.0,63.0,3.6,33.0,221.0,400.91,308.71
2016,8,4,18,15,490.0,54.5,3.25,32.0,170.0,325.17,248.6
2016,8,4,18,30,419.0,46.0,2.9,31.0,119.0,256.21,191.77
2016,8,4,18,45,307.0,34.0,2.6,30.5,77.0,175.25,124.26
2016,8,4,19,0,195.0,22.0,2.3,30.0,35.0,101.62,41.35
2016,8,4,19,15,97.5,11.0,2.4,30.0,17.5,35.78,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,18.5,2.35,25.5,36.5,14.51,1.97
2016,8,5,6,30,302.0,37.0,2.5,26.0,73.0,29.95,18.93
2016,8,5,6,45,397.0,47.0,2.65,26.5,121.0,36.8,25.41
2016,8,5,7,0,492.0,57.0,2.8,27.0,169.0,43.42,31.32
2016,8,5,7,15,551.5,64.5,2.8,27.5,222.5,47.6,34.95
2016,8,5,7,30,611.0,72.0,2.8,28.0,276.0,51.61,38.26
2016,8,5,7,45,654.0,76.5,2.8,28.5,331.0,53.13,39.35
2016,8,5,8,0,697.0,81.0,2.8,29.0,386.0,54.59,40.34
2016,8,5,8,15,725.5,85.5,2.75,29.5,440.0,82.74,47.07
2016,8,5,8,30,754.0,90.0,2.7,30.0,494.0,137.34,73.63
2016,8,5,8,45,776.0,93.0,2.65,30.5,545.5,193.09,112.91
2016,8,5,9,0,798.0,96.0,2.6,31.0,597.0,251.13,159.24
2016,8,5,9,15,813.5,99.0,2.55,31.0,644.0,309.35,208.05
2016,8,5,9,30,829.0,102.0,2.5,31.0,691.0,373.52,261.14
2016,8,5,9,45,840.5,104.0,2.45,31.5,733.0,430.24,307.21
2016,8,5,10,0,852.0,106.0,2.4,32.0,775.0,486.83,351.67
2016,8,5,10,15,860.5,108.0,2.4,32.5,810.5,541.5,393.31
2016,8,5,10,30,869.0,110.0,2.4,33.0,846.0,595.22,432.79
2016,8,5,10,45,874.5,111.5,2.4,33.5,875.0,645.49,468.54
2016,8,5,11,0,880.0,113.0,2.4,34.0,904.0,694.04,501.98
2016,8,5,11,15,884.0,114.0,2.45,34.0,925.5,739.18,533.52
2016,8,5,11,30,888.0,115.0,2.5,34.0,947.0,782.07,561.36
2016,8,5,11,45,884.0,120.0,2.55,34.5,959.0,819.64,584.3
2016,8,5,12,0,880.0,125.0,2.6,35.0,971.0,854.13,605.08
2016,8,5,12,15,542.5,310.0,2.65,35.0,832.5,773.35,548.45
2016,8,5,12,30,205.0,495.0,2.7,35.0,694.0,649.78,458.79
2016,8,5,12,45,224.0,490.5,2.8,35.0,708.0,674.22,476.8
2016,8,5,13,0,243.0,486.0,2.9,35.0,722.0,698.25,493.66
2016,8,5,13,15,556.5,306.0,2.95,35.0,837.5,855.62,606.11
2016,8,5,13,30,870.0,126.0,3.0,35.0,953.0,980.33,688.09
2016,8,5,13,45,863.0,126.5,3.1,35.0,933.5,984.42,690.86
2016,8,5,14,0,856.0,127.0,3.2,35.0,914.0,984.83,692.42
2016,8,5,14,15,849.5,126.0,3.25,35.0,888.0,980.58,690.83
2016,8,5,14,30,843.0,125.0,3.3,35.0,862.0,972.7,687.11
2016,8,5,14,45,823.5,129.0,3.35,35.0,826.0,953.71,676.43
2016,8,5,15,0,804.0,133.0,3.4,35.0,790.0,942.25,670.71
2016,8,5,15,15,792.0,130.5,3.45,34.5,751.0,917.44,657.74
2016,8,5,15,30,780.0,128.0,3.5,34.0,712.0,889.65,642.83
2016,8,5,15,45,438.5,215.0,3.55,34.0,539.5,653.94,482.5
2016,8,5,16,0,97.0,302.0,3.6,34.0,367.0,389.9,288.74
2016,8,5,16,15,401.5,208.0,3.65,33.5,445.5,591.47,444.03
2016,8,5,16,30,706.0,114.0,3.7,33.0,524.0,730.98,547.84
2016,8,5,16,45,680.5,108.5,3.75,33.0,472.5,678.58,512.3
2016,8,5,17,0,655.0,103.0,3.8,33.0,421.0,625.77,476.78
2016,8,5,17,15,618.0,97.0,3.7,32.5,367.5,564.29,433.48
2016,8,5,17,30,581.0,91.0,3.6,32.0,314.0,504.16,389.84
2016,8,5,17,45,536.5,82.0,3.5,32.0,262.0,437.9,339.39
2016,8,5,18,0,492.0,73.0,3.4,32.0,210.0,374.63,289.58
2016,8,5,18,15,417.0,62.5,3.15,31.5,160.5,298.06,228.29
2016,8,5,18,30,342.0,52.0,2.9,31.0,111.0,226.37,169.31
2016,8,5,18,45,238.5,37.5,2.65,30.5,71.0,151.32,106.77
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,81.86,27.63
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,28.29,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.5,19.5,2.45,25.0,33.5,15.28,1.7
2016,8,6,6,30,243.0,39.0,2.6,25.0,67.0,30.27,19.23
2016,8,6,6,45,335.5,51.0,2.8,25.5,113.0,38.95,27.33
2016,8,6,7,0,428.0,63.0,3.0,26.0,159.0,48.39,35.69
2016,8,6,7,15,490.0,71.5,3.05,26.5,211.0,53.08,39.77
2016,8,6,7,30,552.0,80.0,3.1,27.0,263.0,57.58,43.49
2016,8,6,7,45,599.0,85.0,3.15,27.5,317.5,59.11,44.58
2016,8,6,8,0,646.0,90.0,3.2,28.0,372.0,60.6,45.57
2016,8,6,8,15,676.5,95.0,3.15,28.5,425.0,82.4,47.83
2016,8,6,8,30,707.0,100.0,3.1,29.0,478.0,135.09,74.0
2016,8,6,8,45,506.5,182.0,3.1,30.0,467.0,211.6,138.55
2016,8,6,9,0,306.0,264.0,3.1,31.0,456.0,266.77,188.63
2016,8,6,9,15,549.5,187.5,3.05,31.5,565.0,299.06,207.49
2016,8,6,9,30,793.0,111.0,3.0,32.0,674.0,364.01,254.55
2016,8,6,9,45,807.0,112.5,3.0,32.5,716.0,420.13,300.14
2016,8,6,10,0,821.0,114.0,3.0,33.0,758.0,479.66,346.74
2016,8,6,10,15,831.0,116.0,3.0,33.5,794.0,533.54,387.87
2016,8,6,10,30,841.0,118.0,3.0,34.0,830.0,586.7,427.1
2016,8,6,10,45,847.5,120.0,3.0,34.5,859.5,636.71,462.86
2016,8,6,11,0,854.0,122.0,3.0,35.0,889.0,685.18,496.46
2016,8,6,11,15,859.0,123.0,3.0,35.0,911.0,729.98,527.74
2016,8,6,11,30,864.0,124.0,3.0,35.0,933.0,772.7,555.71
2016,8,6,11,45,866.0,125.5,3.05,35.5,946.5,811.18,579.42
2016,8,6,12,0,868.0,127.0,3.1,36.0,960.0,847.05,601.21
2016,8,6,12,15,869.5,127.0,3.1,36.0,966.0,878.42,620.95
2016,8,6,12,30,871.0,127.0,3.1,36.0,972.0,906.9,638.8
2016,8,6,12,45,869.0,128.0,3.15,36.5,969.5,930.05,652.26
2016,8,6,13,0,867.0,129.0,3.2,37.0,967.0,949.94,663.69
2016,8,6,13,15,864.5,128.5,3.2,37.0,956.5,964.57,672.94
2016,8,6,13,30,862.0,128.0,3.2,37.0,946.0,975.65,680.1
2016,8,6,13,45,856.5,128.0,3.25,37.0,927.5,980.66,683.97
2016,8,6,14,0,851.0,128.0,3.3,37.0,909.0,982.01,685.73
2016,8,6,14,15,845.0,126.5,3.25,37.0,883.0,977.72,683.41
2016,8,6,14,30,839.0,125.0,3.2,37.0,857.0,969.81,679.0
2016,8,6,14,45,827.5,125.0,3.2,37.0,823.5,954.51,670.43
2016,8,6,15,0,816.0,125.0,3.2,37.0,790.0,935.93,659.92
2016,8,6,15,15,804.5,122.5,3.15,37.0,750.5,921.46,651.79
2016,8,6,15,30,793.0,120.0,3.1,37.0,711.0,893.81,635.27
2016,8,6,15,45,777.5,117.0,3.1,37.0,666.5,859.11,614.57
2016,8,6,16,0,762.0,114.0,3.1,37.0,622.0,822.01,592.19
2016,8,6,16,15,741.5,110.5,3.05,36.5,573.0,777.93,565.88
2016,8,6,16,30,721.0,107.0,3.0,36.0,524.0,732.29,538.14
2016,8,6,16,45,694.5,102.5,3.0,36.0,472.0,682.99,506.49
2016,8,6,17,0,668.0,98.0,3.0,36.0,420.0,630.0,471.68
2016,8,6,17,15,631.5,92.0,2.9,35.5,366.5,568.27,429.28
2016,8,6,17,30,595.0,86.0,2.8,35.0,313.0,507.85,386.32
2016,8,6,17,45,543.0,78.5,2.7,34.5,260.0,438.09,334.87
2016,8,6,18,0,491.0,71.0,2.6,34.0,207.0,372.06,284.29
2016,8,6,18,15,414.5,61.0,2.3,33.0,157.5,295.33,224.02
2016,8,6,18,30,338.0,51.0,2.0,32.0,108.0,223.63,165.9
2016,8,6,18,45,225.0,36.5,1.75,31.5,68.5,145.21,101.3
2016,8,6,19,0,112.0,22.0,1.5,31.0,29.0,72.72,18.27
2016,8,6,19,15,56.0,11.0,1.55,30.5,14.5,24.79,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,101.5,20.5,2.7,25.5,32.0,16.07,1.21
2016,8,7,6,30,203.0,41.0,2.9,26.0,64.0,31.78,20.31
2016,8,7,6,45,311.5,52.5,3.1,26.5,111.0,40.06,28.1
2016,8,7,7,0,420.0,64.0,3.3,27.0,158.0,49.34,36.31
2016,8,7,7,15,482.5,73.0,3.3,27.5,210.0,54.39,40.69
2016,8,7,7,30,545.0,82.0,3.3,28.0,262.0,59.22,44.69
2016,8,7,7,45,599.5,85.5,3.35,29.0,317.5,59.57,44.68
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,60.03,44.7
2016,8,7,8,15,684.5,93.5,3.3,30.5,426.0,81.91,46.79
2016,8,7,8,30,715.0,98.0,3.2,31.0,479.0,140.39,77.19
2016,8,7,8,45,742.0,100.0,3.15,31.5,531.0,193.9,114.61
2016,8,7,9,0,769.0,102.0,3.1,32.0,583.0,250.37,159.39
2016,8,7,9,15,785.5,105.0,2.95,32.5,630.0,307.31,206.51
2016,8,7,9,30,802.0,108.0,2.8,33.0,677.0,365.38,254.22
2016,8,7,9,45,816.0,109.5,2.7,34.0,719.0,426.07,302.07
2016,8,7,10,0,830.0,111.0,2.6,35.0,761.0,482.22,344.95
2016,8,7,10,15,839.5,113.0,2.55,35.0,797.0,536.38,386.42
2016,8,7,10,30,849.0,115.0,2.5,35.0,833.0,589.74,426.0
2016,8,7,10,45,856.5,116.0,2.45,35.5,862.5,639.98,461.29
2016,8,7,11,0,864.0,117.0,2.4,36.0,892.0,688.74,494.4
2016,8,7,11,15,868.5,118.0,2.45,36.5,913.5,733.64,524.44
2016,8,7,11,30,873.0,119.0,2.5,37.0,935.0,776.38,550.87
2016,8,7,11,45,877.5,118.5,2.55,37.5,949.5,815.47,574.53
2016,8,7,12,0,882.0,118.0,2.6,38.0,964.0,852.04,596.36
2016,8,7,12,15,883.0,118.5,2.65,38.0,970.0,883.8,616.29
2016,8,7,12,30,884.0,119.0,2.7,38.0,976.0,912.58,634.34
2016,8,7,12,45,883.5,118.5,2.8,38.0,973.5,935.96,649.44
2016,8,7,13,0,883.0,118.0,2.9,38.0,971.0,956.03,662.59
2016,8,7,13,15,880.5,117.5,2.95,38.0,960.0,970.73,672.15
2016,8,7,13,30,878.0,117.0,3.0,38.0,949.0,981.82,679.62
2016,8,7,13,45,874.0,116.0,3.1,38.5,930.5,987.26,682.69
2016,8,7,14,0,870.0,115.0,3.2,39.0,912.0,988.96,683.6
2016,8,7,14,15,864.0,114.0,3.2,38.5,886.0,984.94,683.27
2016,8,7,14,30,858.0,113.0,3.2,38.0,860.0,977.25,680.81
2016,8,7,14,45,840.5,116.5,3.25,38.0,825.0,959.41,671.05
2016,8,7,15,0,823.0,120.0,3.3,38.0,790.0,938.41,659.42
2016,8,7,15,15,812.0,117.5,3.3,38.0,750.5,914.32,645.53
2016,8,7,15,30,801.0,115.0,3.3,38.0,711.0,896.53,635.72
2016,8,7,15,45,785.0,112.5,3.3,38.0,666.5,861.66,614.87
2016,8,7,16,0,769.0,110.0,3.3,38.0,622.0,824.41,592.43
2016,8,7,16,15,749.0,106.5,3.3,37.5,573.0,780.47,566.51
2016,8,7,16,30,729.0,103.0,3.3,37.0,524.0,734.93,539.09
2016,8,7,16,45,701.5,99.0,3.3,37.0,471.5,684.81,506.88
2016,8,7,17,0,674.0,95.0,3.3,37.0,419.0,631.34,471.74
2016,8,7,17,15,638.0,89.5,3.2,36.5,365.5,570.24,429.97
2016,8,7,17,30,602.0,84.0,3.1,36.0,312.0,510.38,387.43
2016,8,7,17,45,548.0,77.0,3.05,35.5,258.5,439.62,335.33
2016,8,7,18,0,494.0,70.0,3.0,35.0,205.0,372.76,284.18
2016,8,7,18,15,418.0,60.0,2.7,34.0,155.5,296.09,223.97
2016,8,7,18,30,342.0,50.0,2.4,33.0,106.0,224.38,165.83
2016,8,7,18,45,226.5,35.5,2.1,32.5,66.5,144.82,100.18
2016,8,7,19,0,111.0,21.0,1.8,32.0,27.0,70.67,10.5
2016,8,7,19,15,55.5,10.5,1.85,31.5,13.5,24.19,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.0,22.0,2.7,25.5,29.5,17.89,0.89
2016,8,8,6,30,138.0,44.0,2.8,26.0,59.0,34.8,22.68
2016,8,8,6,45,240.5,59.0,2.95,26.5,104.5,44.87,32.11
2016,8,8,7,0,343.0,74.0,3.1,27.0,150.0,55.34,41.37
2016,8,8,7,15,408.0,85.5,3.1,27.5,201.5,62.7,47.72
2016,8,8,7,30,473.0,97.0,3.1,28.0,253.0,69.77,53.58
2016,8,8,7,45,534.0,101.5,3.1,28.5,308.5,71.62,54.89
2016,8,8,8,0,595.0,106.0,3.1,29.0,364.0,72.13,55.01
2016,8,8,8,15,628.0,112.0,3.05,29.5,417.0,93.48,57.12
2016,8,8,8,30,661.0,118.0,3.0,30.0,470.0,144.39,82.66
2016,8,8,8,45,692.0,120.0,2.95,31.0,521.5,196.03,118.5
2016,8,8,9,0,723.0,122.0,2.9,32.0,573.0,251.17,161.58
2016,8,8,9,15,741.0,126.0,2.85,32.5,620.0,312.05,211.18
2016,8,8,9,30,759.0,130.0,2.8,33.0,667.0,369.0,257.64
2016,8,8,9,45,774.0,132.0,2.8,33.5,709.0,424.26,301.99
2016,8,8,10,0,789.0,134.0,2.8,34.0,751.0,480.01,345.38
2016,8,8,10,15,799.5,136.5,2.8,34.5,787.0,534.07,386.16
2016,8,8,10,30,810.0,139.0,2.8,35.0,823.0,587.62,425.19
2016,8,8,10,45,818.0,140.5,2.8,35.5,852.0,637.99,460.79
2016,8,8,11,0,826.0,142.0,2.8,36.0,881.0,684.98,493.07
2016,8,8,11,15,831.0,143.0,2.85,36.5,903.0,728.79,522.55
2016,8,8,11,30,836.0,144.0,2.9,37.0,925.0,770.6,549.33
2016,8,8,11,45,843.5,141.5,2.95,37.5,940.0,809.26,572.93
2016,8,8,12,0,851.0,139.0,3.0,38.0,955.0,845.7,594.88
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.5,876.71,614.19
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,904.87,631.67
2016,8,8,12,45,658.0,280.0,3.05,38.0,916.5,896.53,625.04
2016,8,8,13,0,463.0,420.0,3.1,38.0,867.0,863.01,598.38
2016,8,8,13,15,414.5,423.5,3.1,38.0,820.5,833.99,579.57
2016,8,8,13,30,366.0,427.0,3.1,38.0,774.0,792.35,552.64
2016,8,8,13,45,430.5,400.0,3.1,38.5,800.0,848.22,589.46
2016,8,8,14,0,495.0,373.0,3.1,39.0,826.0,892.99,618.34
2016,8,8,14,15,654.5,256.5,3.1,38.5,836.5,942.47,656.37
2016,8,8,14,30,814.0,140.0,3.1,38.0,847.0,973.73,678.3
2016,8,8,14,45,801.5,139.5,3.1,38.0,813.5,957.08,668.64
2016,8,8,15,0,789.0,139.0,3.1,38.0,780.0,937.14,657.37
2016,8,8,15,15,776.5,136.5,3.1,37.5,740.5,911.93,644.17
2016,8,8,15,30,764.0,134.0,3.1,37.0,701.0,883.8,629.05
2016,8,8,15,45,746.0,131.0,3.15,37.0,656.0,847.37,607.45
2016,8,8,16,0,728.0,128.0,3.2,37.0,611.0,813.13,587.12
2016,8,8,16,15,706.0,124.0,3.15,36.5,562.0,768.09,560.02
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,721.74,531.64
2016,8,8,16,45,654.0,115.0,3.1,36.0,461.0,666.97,496.04
2016,8,8,17,0,624.0,110.0,3.1,36.0,409.0,612.2,459.17
2016,8,8,17,15,584.5,103.5,3.0,35.5,355.5,549.44,415.66
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,488.31,371.94
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,418.06,319.24
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,347.79,264.95
2016,8,8,18,15,359.0,67.0,2.5,34.5,148.5,271.61,204.83
2016,8,8,18,30,280.0,55.0,2.3,34.0,100.0,203.82,149.75
2016,8,8,18,45,175.5,37.5,2.15,33.5,62.0,128.58,87.91
2016,8,8,19,0,71.0,20.0,2.0,33.0,24.0,50.91,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.5,12.0,18.45,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,105.0,19.5,2.85,26.0,31.0,15.32,0.0
2016,8,9,6,30,210.0,39.0,3.0,26.0,62.0,30.29,18.95
2016,8,9,6,45,315.0,51.0,3.2,26.5,108.5,38.99,27.16
2016,8,9,7,0,420.0,63.0,3.4,27.0,155.0,48.66,35.72
2016,8,9,7,15,483.5,71.5,3.4,27.5,207.0,53.33,39.79
2016,8,9,7,30,547.0,80.0,3.4,28.0,259.0,57.81,43.51
2016,8,9,7,45,601.5,84.0,3.4,29.0,315.0,58.61,43.88
2016,8,9,8,0,656.0,88.0,3.4,30.0,371.0,59.47,44.26
2016,8,9,8,15,687.0,92.5,3.35,30.5,424.5,81.95,46.56
2016,8,9,8,30,718.0,97.0,3.3,31.0,478.0,140.71,77.27
2016,8,9,8,45,747.0,98.5,3.25,31.5,530.0,194.51,114.95
2016,8,9,9,0,776.0,100.0,3.2,32.0,582.0,251.51,160.17
2016,8,9,9,15,792.5,102.5,3.15,32.5,629.0,308.62,207.62
2016,8,9,9,30,809.0,105.0,3.1,33.0,676.0,366.84,255.69
2016,8,9,9,45,823.5,106.5,3.05,33.5,719.0,428.27,304.95
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,485.2,349.48
2016,8,9,10,15,847.5,109.5,2.95,34.5,798.0,539.49,390.65
2016,8,9,10,30,857.0,111.0,2.9,35.0,834.0,592.96,429.75
2016,8,9,10,45,864.5,112.0,2.9,35.5,863.5,643.68,465.79
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,692.9,499.67
2016,8,9,11,15,877.0,114.0,2.95,36.0,915.0,738.58,531.43
2016,8,9,11,30,882.0,115.0,3.0,36.0,937.0,782.12,559.66
2016,8,9,11,45,889.0,112.5,3.1,36.5,952.0,821.83,584.25
2016,8,9,12,0,896.0,110.0,3.2,37.0,967.0,859.11,607.07
2016,8,9,12,15,897.0,110.0,3.3,37.0,973.0,890.82,627.49
2016,8,9,12,30,898.0,110.0,3.4,37.0,979.0,919.46,645.99
2016,8,9,12,45,667.0,264.0,3.5,37.5,908.5,891.39,626.2
2016,8,9,13,0,436.0,418.0,3.6,38.0,838.0,836.69,583.88
2016,8,9,13,15,665.0,263.0,3.65,38.0,895.5,924.83,648.24
2016,8,9,13,30,894.0,108.0,3.7,38.0,953.0,991.03,690.61
2016,8,9,13,45,890.0,107.0,3.8,38.0,934.0,996.39,694.58
2016,8,9,14,0,886.0,106.0,3.9,38.0,915.0,997.94,696.75
2016,8,9,14,15,880.5,105.0,3.95,38.0,889.0,994.21,695.44
2016,8,9,14,30,875.0,104.0,4.0,38.0,863.0,986.72,691.94
2016,8,9,14,45,867.0,102.5,4.05,38.0,830.0,972.57,684.34
2016,8,9,15,0,859.0,101.0,4.1,38.0,797.0,954.88,674.62
2016,8,9,15,15,848.5,99.0,4.1,38.0,757.5,930.86,660.64
2016,8,9,15,30,838.0,97.0,4.1,38.0,718.0,903.69,644.68
2016,8,9,15,45,824.0,94.5,4.15,38.0,673.0,869.8,624.53
2016,8,9,16,0,810.0,92.0,4.2,38.0,628.0,833.36,602.57
2016,8,9,16,15,791.5,89.0,4.15,37.5,578.5,797.69,581.78
2016,8,9,16,30,773.0,86.0,4.1,37.0,529.0,752.39,554.12
2016,8,9,16,45,746.5,83.0,4.1,36.5,476.0,699.35,520.79
2016,8,9,17,0,720.0,80.0,4.1,36.0,423.0,645.79,486.32
2016,8,9,17,15,686.0,75.5,4.0,35.5,369.0,585.07,445.32
2016,8,9,17,30,652.0,71.0,3.9,35.0,315.0,527.79,404.11
2016,8,9,17,45,598.5,65.5,3.8,35.0,260.5,456.71,350.34
2016,8,9,18,0,545.0,60.0,3.7,35.0,206.0,389.5,297.69
2016,8,9,18,15,468.5,51.5,3.35,34.0,156.0,311.72,236.09
2016,8,9,18,30,392.0,43.0,3.0,33.0,106.0,241.46,178.33
2016,8,9,18,45,266.0,30.5,2.65,32.5,65.5,156.38,107.04
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,75.13,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,26.62,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,93.0,19.5,2.5,26.0,30.0,15.32,0.0
2016,8,10,6,30,186.0,39.0,2.7,26.0,60.0,30.27,18.86
2016,8,10,6,45,287.0,52.5,2.9,26.5,105.5,40.09,28.06
2016,8,10,7,0,388.0,66.0,3.1,27.0,151.0,49.6,36.5
2016,8,10,7,15,452.5,76.0,3.15,27.5,202.5,57.07,42.96
2016,8,10,7,30,517.0,86.0,3.2,28.0,254.0,62.58,47.53
2016,8,10,7,45,573.0,90.0,3.3,28.5,309.5,63.08,47.74
2016,8,10,8,0,629.0,94.0,3.4,29.0,365.0,63.68,47.97
2016,8,10,8,15,660.5,99.5,3.4,29.5,418.0,86.32,50.61
2016,8,10,8,30,692.0,105.0,3.4,30.0,471.0,138.84,77.1
2016,8,10,8,45,720.5,107.0,3.45,31.0,522.5,197.43,118.59
2016,8,10,9,0,749.0,109.0,3.5,32.0,574.0,253.17,162.55
2016,8,10,9,15,766.5,112.0,3.45,32.5,621.0,309.45,209.21
2016,8,10,9,30,784.0,115.0,3.4,33.0,668.0,367.03,256.64
2016,8,10,9,45,799.0,116.5,3.35,33.5,710.0,423.37,302.2
