Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,0,814.0,118.0,3.3,34.0,752.0,480.13,346.65
2016,8,10,10,15,823.5,120.0,3.25,34.5,788.0,536.46,389.26
2016,8,10,10,30,833.0,122.0,3.2,35.0,824.0,589.23,427.94
2016,8,10,10,45,841.5,123.0,3.2,35.5,853.5,639.52,463.79
2016,8,10,11,0,850.0,124.0,3.2,36.0,883.0,688.46,497.62
2016,8,10,11,15,855.0,125.0,3.2,36.0,905.0,733.29,528.83
2016,8,10,11,30,860.0,126.0,3.2,36.0,927.0,776.03,556.68
2016,8,10,11,45,864.5,125.5,3.2,36.5,941.5,814.79,580.26
2016,8,10,12,0,869.0,125.0,3.2,37.0,956.0,851.07,601.98
2016,8,10,12,15,870.0,125.5,3.25,37.0,961.5,882.54,622.01
2016,8,10,12,30,871.0,126.0,3.3,37.0,967.0,911.07,640.17
2016,8,10,12,45,870.5,125.5,3.4,37.5,964.5,934.22,653.89
2016,8,10,13,0,870.0,125.0,3.5,38.0,962.0,954.08,665.59
2016,8,10,13,15,868.0,124.5,3.55,38.0,951.5,969.09,675.41
2016,8,10,13,30,866.0,124.0,3.6,38.0,941.0,980.53,683.14
2016,8,10,13,45,861.5,123.0,3.65,38.5,922.5,985.38,685.45
2016,8,10,14,0,857.0,122.0,3.7,39.0,904.0,986.51,685.6
2016,8,10,14,15,851.0,121.0,3.7,39.0,877.5,982.46,683.81
2016,8,10,14,30,845.0,120.0,3.7,39.0,851.0,974.76,679.9
2016,8,10,14,45,836.5,118.0,3.75,39.0,818.0,959.99,671.98
2016,8,10,15,0,828.0,116.0,3.8,39.0,785.0,941.79,662.0
2016,8,10,15,15,816.5,113.5,3.8,38.5,745.5,916.89,648.89
2016,8,10,15,30,805.0,111.0,3.8,38.0,706.0,898.2,639.8
2016,8,10,15,45,789.5,108.5,3.85,38.0,661.0,863.46,619.12
2016,8,10,16,0,774.0,106.0,3.9,38.0,616.0,826.31,596.77
2016,8,10,16,15,754.0,102.5,3.9,37.5,566.5,781.97,570.36
2016,8,10,16,30,734.0,99.0,3.9,37.0,517.0,736.04,542.43
2016,8,10,16,45,688.0,101.0,3.9,37.0,462.0,678.1,504.51
2016,8,10,17,0,642.0,103.0,3.9,37.0,407.0,618.28,464.35
2016,8,10,17,15,610.0,94.5,3.8,36.5,353.5,557.58,422.3
2016,8,10,17,30,578.0,86.0,3.7,36.0,300.0,497.88,379.56
2016,8,10,17,45,526.5,77.5,3.65,35.5,247.5,427.84,327.53
2016,8,10,18,0,475.0,69.0,3.6,35.0,195.0,361.58,276.37
2016,8,10,18,15,397.5,58.5,3.35,34.5,146.5,284.52,214.98
2016,8,10,18,30,320.0,48.0,3.1,34.0,98.0,212.99,156.42
2016,8,10,18,45,160.0,35.0,2.9,33.5,60.0,120.21,80.81
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,22.43,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,69.0,19.0,2.9,26.5,26.5,15.56,0.0
2016,8,11,6,30,138.0,38.0,3.0,27.0,53.0,30.38,18.77
2016,8,11,6,45,228.0,53.5,3.2,27.5,95.5,40.72,28.43
2016,8,11,7,0,318.0,69.0,3.4,28.0,138.0,51.62,38.02
2016,8,11,7,15,367.0,83.0,3.45,28.5,185.0,60.82,45.92
2016,8,11,7,30,416.0,97.0,3.5,29.0,232.0,69.59,53.21
2016,8,11,7,45,364.5,128.0,3.55,29.5,262.5,89.09,69.25
2016,8,11,8,0,313.0,159.0,3.6,30.0,293.0,113.35,88.89
2016,8,11,8,15,341.5,178.0,3.55,30.5,343.0,137.24,96.41
2016,8,11,8,30,370.0,197.0,3.5,31.0,393.0,179.69,120.8
2016,8,11,8,45,335.5,229.5,3.45,32.0,420.5,224.78,154.51
2016,8,11,9,0,301.0,262.0,3.4,33.0,448.0,266.11,187.1
2016,8,11,9,15,387.0,256.5,3.3,33.5,516.0,311.21,219.44
2016,8,11,9,30,473.0,251.0,3.2,34.0,584.0,361.65,256.75
2016,8,11,9,45,651.0,179.5,3.1,34.5,668.5,411.14,293.27
2016,8,11,10,0,829.0,108.0,3.0,35.0,753.0,482.78,346.72
2016,8,11,10,15,838.5,110.0,2.95,35.5,789.0,537.11,387.64
2016,8,11,10,30,848.0,112.0,2.9,36.0,825.0,590.64,426.59
2016,8,11,10,45,853.5,114.5,2.85,36.5,854.0,641.03,462.02
2016,8,11,11,0,859.0,117.0,2.8,37.0,883.0,689.76,495.14
2016,8,11,11,15,597.0,277.0,2.85,37.0,816.0,684.08,487.27
2016,8,11,11,30,335.0,437.0,2.9,37.0,749.0,651.82,460.6
2016,8,11,11,45,596.0,284.5,2.95,37.5,849.0,750.12,531.46
2016,8,11,12,0,857.0,132.0,3.0,38.0,949.0,848.41,597.15
2016,8,11,12,15,858.0,132.0,3.1,38.0,955.0,879.15,616.44
2016,8,11,12,30,859.0,132.0,3.2,38.0,961.0,906.96,634.36
2016,8,11,12,45,854.0,135.0,3.3,38.5,957.0,928.92,647.28
2016,8,11,13,0,849.0,138.0,3.4,39.0,953.0,947.54,658.17
2016,8,11,13,15,846.5,137.5,3.5,39.0,942.5,961.88,667.86
2016,8,11,13,30,844.0,137.0,3.6,39.0,932.0,972.72,675.51
2016,8,11,13,45,835.5,138.5,3.7,39.0,912.0,976.01,678.58
2016,8,11,14,0,827.0,140.0,3.8,39.0,892.0,975.69,679.57
2016,8,11,14,15,820.0,138.5,3.85,39.0,866.0,970.34,677.24
2016,8,11,14,30,813.0,137.0,3.9,39.0,840.0,972.69,679.93
2016,8,11,14,45,802.0,136.0,3.95,39.0,806.5,956.78,671.17
2016,8,11,15,0,791.0,135.0,4.0,39.0,773.0,937.54,660.48
2016,8,11,15,15,779.0,132.0,4.0,38.5,733.5,912.01,646.9
2016,8,11,15,30,767.0,129.0,4.0,38.0,694.0,883.52,631.38
2016,8,11,15,45,751.0,125.5,4.0,38.0,649.5,848.08,609.89
2016,8,11,16,0,735.0,122.0,4.0,38.0,605.0,810.32,586.75
2016,8,11,16,15,714.0,118.0,3.95,37.5,556.0,769.75,562.49
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,723.74,534.16
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,670.19,499.01
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,616.3,462.89
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,553.56,419.1
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,492.42,375.1
2016,8,11,17,45,510.5,80.5,3.4,35.5,244.5,421.74,322.53
2016,8,11,18,0,457.0,72.0,3.3,35.0,192.0,355.02,271.0
2016,8,11,18,15,376.5,60.5,2.95,34.5,143.5,272.89,205.84
2016,8,11,18,30,296.0,49.0,2.6,34.0,95.0,204.09,149.42
2016,8,11,18,45,182.0,33.0,2.3,33.5,57.5,126.25,84.03
2016,8,11,19,0,68.0,17.0,2.0,33.0,20.0,45.4,0.0
2016,8,11,19,15,34.0,8.5,2.05,33.0,10.0,7.73,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,61.0,20.5,3.05,26.0,27.0,16.66,0.0
2016,8,12,6,30,122.0,41.0,3.2,26.0,54.0,32.5,20.46
2016,8,12,6,45,224.5,57.0,3.35,26.5,98.5,43.45,30.82
2016,8,12,7,0,327.0,73.0,3.5,27.0,143.0,54.71,40.79
2016,8,12,7,15,397.0,81.0,3.55,27.5,191.5,59.55,45.04
2016,8,12,7,30,467.0,89.0,3.6,28.0,240.0,64.25,48.94
2016,8,12,7,45,493.0,104.0,3.65,29.0,290.5,73.33,56.24
2016,8,12,8,0,519.0,119.0,3.7,30.0,341.0,81.89,62.91
2016,8,12,8,15,584.5,119.0,3.65,30.5,401.0,98.66,61.34
2016,8,12,8,30,650.0,119.0,3.6,31.0,461.0,145.92,83.84
2016,8,12,8,45,681.0,121.5,3.6,32.0,512.5,197.58,119.89
2016,8,12,9,0,712.0,124.0,3.6,33.0,564.0,252.75,163.05
2016,8,12,9,15,730.5,127.5,3.4,33.5,610.5,308.33,208.64
2016,8,12,9,30,749.0,131.0,3.2,34.0,657.0,369.45,257.97
2016,8,12,9,45,764.0,133.5,3.05,35.0,699.0,424.82,301.47
2016,8,12,10,0,779.0,136.0,2.9,36.0,741.0,480.71,343.71
2016,8,12,10,15,789.5,138.5,2.7,36.5,777.0,534.49,383.43
2016,8,12,10,30,800.0,141.0,2.5,37.0,813.0,587.78,421.17
2016,8,12,10,45,806.0,143.5,2.35,37.5,841.5,637.48,455.14
2016,8,12,11,0,812.0,146.0,2.2,38.0,870.0,685.75,486.84
2016,8,12,11,15,817.5,147.5,2.15,38.0,891.5,731.13,517.17
2016,8,12,11,30,823.0,149.0,2.1,38.0,913.0,769.63,541.89
2016,8,12,11,45,803.0,166.0,2.05,38.5,921.0,809.49,565.11
2016,8,12,12,0,783.0,183.0,2.0,39.0,929.0,840.44,582.35
2016,8,12,12,15,784.5,183.0,2.05,39.0,934.5,870.96,601.32
2016,8,12,12,30,786.0,183.0,2.1,39.0,940.0,898.77,618.6
2016,8,12,12,45,782.0,185.0,2.15,39.5,937.0,920.49,630.84
2016,8,12,13,0,778.0,187.0,2.2,40.0,934.0,939.0,641.18
2016,8,12,13,15,775.0,186.5,2.2,40.0,923.0,952.78,649.62
2016,8,12,13,30,772.0,186.0,2.2,40.0,912.0,963.17,656.13
2016,8,12,13,45,765.5,185.5,2.25,40.0,893.0,966.62,659.08
2016,8,12,14,0,759.0,185.0,2.3,40.0,874.0,966.55,660.08
2016,8,12,14,15,751.5,182.5,2.25,40.0,848.0,960.0,656.35
2016,8,12,14,30,744.0,180.0,2.2,40.0,822.0,950.01,650.71
2016,8,12,14,45,715.0,188.0,2.2,40.0,785.0,934.09,642.05
2016,8,12,15,0,686.0,196.0,2.2,40.0,748.0,908.18,627.36
2016,8,12,15,15,671.5,191.5,2.15,39.5,709.0,880.41,612.43
2016,8,12,15,30,657.0,187.0,2.1,39.0,670.0,850.07,595.82
2016,8,12,15,45,641.0,180.5,2.1,39.0,626.5,813.88,574.53
2016,8,12,16,0,625.0,174.0,2.1,39.0,583.0,775.67,551.78
2016,8,12,16,15,509.5,193.0,2.05,38.5,509.0,671.56,483.93
2016,8,12,16,30,394.0,212.0,2.0,38.0,435.0,565.31,412.63
2016,8,12,16,45,383.5,190.0,1.95,38.0,389.0,518.79,382.13
2016,8,12,17,0,373.0,168.0,1.9,38.0,343.0,485.62,359.71
2016,8,12,17,15,336.0,154.0,1.8,37.5,296.5,414.93,310.38
2016,8,12,17,30,299.0,140.0,1.7,37.0,250.0,360.8,271.57
2016,8,12,17,45,261.0,120.5,1.6,36.5,204.5,302.34,228.35
2016,8,12,18,0,223.0,101.0,1.5,36.0,159.0,247.19,186.23
2016,8,12,18,15,170.0,79.5,1.35,35.0,117.0,185.7,138.27
2016,8,12,18,30,117.0,58.0,1.2,34.0,75.0,129.7,93.51
2016,8,12,18,45,58.5,35.5,1.05,33.5,44.0,68.66,43.24
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.5,1.45,26.0,10.5,9.23,0.0
2016,8,13,6,30,0.0,21.0,1.4,26.0,21.0,18.49,9.18
2016,8,13,6,45,0.0,45.0,1.35,26.0,45.0,38.87,27.06
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,58.34,44.03
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,76.87,59.98
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,95.22,75.47
2016,8,13,7,45,28.5,138.0,1.3,26.5,149.0,108.6,86.3
2016,8,13,8,0,35.0,161.0,1.3,27.0,176.0,124.98,99.37
2016,8,13,8,15,218.5,175.0,1.25,27.0,288.0,131.22,95.01
2016,8,13,8,30,402.0,189.0,1.2,27.0,400.0,172.09,114.96
2016,8,13,8,45,403.5,212.0,1.15,27.5,442.5,219.28,149.28
2016,8,13,9,0,405.0,235.0,1.1,28.0,485.0,266.87,186.14
2016,8,13,9,15,498.0,219.5,1.05,28.0,551.5,312.74,220.14
2016,8,13,9,30,591.0,204.0,1.0,28.0,618.0,368.71,262.71
2016,8,13,9,45,611.0,207.5,0.95,28.0,659.5,418.99,302.2
2016,8,13,10,0,631.0,211.0,0.9,28.0,701.0,470.77,341.7
2016,8,13,10,15,644.0,215.5,0.9,28.0,736.0,520.91,379.18
2016,8,13,10,30,657.0,220.0,0.9,28.0,771.0,571.25,415.71
2016,8,13,10,45,553.0,291.5,0.95,28.5,766.5,604.41,437.37
2016,8,13,11,0,449.0,363.0,1.0,29.0,762.0,626.04,450.13
2016,8,13,11,15,270.5,408.0,1.05,29.0,650.5,560.85,404.16
2016,8,13,11,30,92.0,453.0,1.1,29.0,539.0,475.4,342.93
2016,8,13,11,45,143.5,468.5,1.15,29.0,605.0,543.35,391.3
2016,8,13,12,0,195.0,484.0,1.2,29.0,671.0,612.13,438.39
2016,8,13,12,15,129.0,468.0,1.2,29.0,592.0,552.02,396.05
2016,8,13,12,30,63.0,452.0,1.2,29.0,513.0,477.83,344.29
2016,8,13,12,45,86.0,466.0,1.25,29.0,548.5,518.25,373.43
2016,8,13,13,0,109.0,480.0,1.3,29.0,584.0,559.7,402.26
2016,8,13,13,15,170.5,475.5,1.3,29.0,636.5,633.26,453.21
2016,8,13,13,30,232.0,471.0,1.3,29.0,689.0,696.42,496.28
2016,8,13,13,45,330.5,424.5,1.3,29.0,728.0,767.68,545.42
2016,8,13,14,0,429.0,378.0,1.3,29.0,767.0,837.27,592.57
2016,8,13,14,15,253.0,391.5,1.3,29.0,619.5,666.78,477.9
2016,8,13,14,30,77.0,405.0,1.3,29.0,472.0,476.49,345.86
2016,8,13,14,45,90.5,393.5,1.3,29.0,469.0,480.18,350.84
2016,8,13,15,0,104.0,382.0,1.3,29.0,466.0,483.2,354.06
2016,8,13,15,15,124.5,364.5,1.3,28.5,459.5,502.01,369.23
2016,8,13,15,30,145.0,347.0,1.3,28.0,453.0,502.89,372.04
2016,8,13,15,45,75.5,267.0,1.3,28.0,322.0,334.77,251.26
2016,8,13,16,0,6.0,187.0,1.3,28.0,191.0,177.11,132.63
2016,8,13,16,15,3.0,99.5,1.3,27.5,101.5,91.06,66.9
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,10.58,2.91
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,8.81,1.51
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,7.04,0.09
2016,8,13,17,15,0.0,7.0,1.25,27.0,7.0,6.16,0.0
2016,8,13,17,30,0.0,6.0,1.2,27.0,6.0,5.27,0.0
2016,8,13,17,45,0.0,4.5,1.15,27.0,4.5,3.95,0.0
2016,8,13,18,0,0.0,3.0,1.1,27.0,3.0,2.63,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.5,2.0,1.75,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.88,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.44,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.0,4.6,24.0,12.0,10.56,0.0
2016,8,14,6,30,0.0,24.0,4.7,24.0,24.0,21.16,11.33
2016,8,14,6,45,0.0,46.5,4.85,24.5,46.5,39.96,28.1
2016,8,14,7,0,0.0,69.0,5.0,25.0,69.0,58.28,44.15
2016,8,14,7,15,9.5,91.0,5.15,25.0,94.5,76.08,59.63
2016,8,14,7,30,19.0,113.0,5.3,25.0,120.0,93.74,74.71
2016,8,14,7,45,9.5,109.5,5.45,25.0,113.0,92.84,73.8
2016,8,14,8,0,0.0,106.0,5.6,25.0,106.0,91.23,72.2
2016,8,14,8,15,0.0,122.5,5.75,25.0,122.5,105.03,79.79
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,119.19,90.84
2016,8,14,8,45,56.0,207.5,6.05,25.5,242.0,176.49,133.34
2016,8,14,9,0,112.0,276.0,6.2,26.0,345.0,244.92,184.24
2016,8,14,9,15,137.5,301.5,6.15,26.0,393.5,277.47,208.94
2016,8,14,9,30,163.0,327.0,6.1,26.0,442.0,319.08,240.92
2016,8,14,9,45,140.0,347.5,6.1,26.0,450.5,340.34,258.0
2016,8,14,10,0,117.0,368.0,6.1,26.0,459.0,358.98,272.55
2016,8,14,10,15,128.0,378.0,5.95,26.0,481.5,384.86,292.12
2016,8,14,10,30,139.0,388.0,5.8,26.0,504.0,411.67,312.26
2016,8,14,10,45,121.0,411.0,5.7,26.0,515.5,431.72,326.76
2016,8,14,11,0,103.0,434.0,5.6,26.0,527.0,449.59,339.36
2016,8,14,11,15,57.0,326.0,5.45,26.0,378.0,331.2,250.69
2016,8,14,11,30,11.0,218.0,5.3,26.0,229.0,202.31,152.15
2016,8,14,11,45,5.5,164.5,5.15,26.0,170.0,151.09,112.72
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,99.03,72.18
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,76.74,54.79
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,54.4,37.29
2016,8,14,12,45,46.0,266.0,4.45,26.5,310.0,290.38,219.75
2016,8,14,13,0,92.0,471.0,4.3,27.0,559.0,535.17,397.85
2016,8,14,13,15,55.5,395.5,4.1,27.0,448.5,430.4,320.77
2016,8,14,13,30,19.0,320.0,3.9,27.0,338.0,311.19,232.66
2016,8,14,13,45,17.5,306.5,3.7,27.0,323.0,297.95,223.18
2016,8,14,14,0,16.0,293.0,3.5,27.0,308.0,284.49,213.26
2016,8,14,14,15,13.5,260.0,3.35,26.5,272.5,251.27,188.94
2016,8,14,14,30,11.0,227.0,3.2,26.0,237.0,217.92,164.27
2016,8,14,14,45,5.5,183.5,3.1,26.0,188.5,171.69,129.01
2016,8,14,15,0,0.0,140.0,3.0,26.0,140.0,125.81,93.57
2016,8,14,15,15,33.0,232.0,3.0,26.0,256.0,257.17,196.22
2016,8,14,15,30,66.0,324.0,3.0,26.0,372.0,387.42,294.79
2016,8,14,15,45,63.0,301.0,3.0,26.0,344.5,360.9,275.31
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,334.16,256.1
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,254.82,196.26
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,167.11,128.27
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,108.51,82.25
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,53.02,37.7
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,45.46,31.78
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,37.92,25.75
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,30.83,19.93
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,23.76,14.04
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,17.58,8.85
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,11.42,3.6
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,6.58,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,3.94,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,7.9,0.71
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,14.5,6.74
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,21.11,12.67
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,28.62,19.32
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,36.14,25.88
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,66.03,51.56
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,93.5,74.67
2016,8,15,8,15,0.0,112.0,2.9,23.0,112.0,96.84,73.69
2016,8,15,8,30,0.0,115.0,2.9,23.0,115.0,100.11,76.04
2016,8,15,8,45,4.0,153.5,2.95,23.5,156.0,132.56,101.36
2016,8,15,9,0,8.0,192.0,3.0,24.0,197.0,165.62,126.72
2016,8,15,9,15,12.0,216.0,2.9,24.0,224.0,188.0,143.68
2016,8,15,9,30,16.0,240.0,2.8,24.0,251.0,211.1,161.13
2016,8,15,9,45,10.5,210.0,2.75,24.0,217.5,186.58,141.92
2016,8,15,10,0,5.0,180.0,2.7,24.0,184.0,160.09,121.19
2016,8,15,10,15,2.5,155.0,2.6,24.0,157.0,137.99,103.8
2016,8,15,10,30,0.0,130.0,2.5,24.0,130.0,115.14,85.76
2016,8,15,10,45,0.0,132.0,2.45,24.5,132.0,117.04,86.97
2016,8,15,11,0,0.0,134.0,2.4,25.0,134.0,118.96,88.15
2016,8,15,11,15,6.5,194.5,2.3,25.0,200.5,177.34,133.21
2016,8,15,11,30,13.0,255.0,2.2,25.0,267.0,236.71,178.14
2016,8,15,11,45,11.0,227.5,2.15,25.0,238.0,211.79,159.02
2016,8,15,12,0,9.0,200.0,2.1,25.0,209.0,186.36,139.68
2016,8,15,12,15,9.5,205.5,2.05,25.0,215.5,192.45,144.34
2016,8,15,12,30,10.0,211.0,2.0,25.0,222.0,198.57,148.95
2016,8,15,12,45,12.0,237.0,2.0,25.0,249.0,224.8,168.82
2016,8,15,13,0,14.0,263.0,2.0,25.0,276.0,251.37,188.78
2016,8,15,13,15,11.0,226.5,1.95,25.0,237.5,215.49,161.72
2016,8,15,13,30,8.0,190.0,1.9,25.0,199.0,179.33,134.37
2016,8,15,13,45,10.0,217.5,1.9,25.0,228.0,207.05,155.71
2016,8,15,14,0,12.0,245.0,1.9,25.0,257.0,235.17,177.07
2016,8,15,14,15,17.5,281.0,1.9,25.0,297.0,275.39,207.52
2016,8,15,14,30,23.0,317.0,1.9,25.0,337.0,316.5,238.35
2016,8,15,14,45,19.5,291.0,1.9,25.0,307.5,288.55,217.72
2016,8,15,15,0,16.0,265.0,1.9,25.0,278.0,260.48,197.09
2016,8,15,15,15,47.5,297.5,1.9,25.0,333.0,340.02,258.21
2016,8,15,15,30,79.0,330.0,1.9,25.0,388.0,406.73,308.51
2016,8,15,15,45,103.0,312.5,1.95,25.0,383.0,410.89,313.02
2016,8,15,16,0,127.0,295.0,2.0,25.0,378.0,428.95,327.98
2016,8,15,16,15,88.0,260.5,1.95,24.5,315.5,340.54,262.65
2016,8,15,16,30,49.0,226.0,1.9,24.0,253.0,269.67,209.19
2016,8,15,16,45,66.5,208.0,1.9,24.0,241.0,264.59,206.83
2016,8,15,17,0,84.0,190.0,1.9,24.0,229.0,258.01,202.92
2016,8,15,17,15,75.5,165.5,1.85,24.0,197.0,223.82,176.48
2016,8,15,17,30,67.0,141.0,1.8,24.0,165.0,190.06,149.98
2016,8,15,17,45,54.5,117.0,1.75,24.0,134.0,155.0,121.78
2016,8,15,18,0,42.0,93.0,1.7,24.0,103.0,120.86,93.73
2016,8,15,18,15,24.5,69.5,1.65,23.5,75.0,85.75,64.53
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,47.69,32.77
2016,8,15,18,45,3.5,26.5,1.55,23.0,27.0,26.51,13.24
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,6.37,0.0
2016,8,15,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,9.5,16.0,2.55,21.0,17.0,13.9,0.0
2016,8,16,6,30,19.0,32.0,2.6,21.0,34.0,27.21,16.2
2016,8,16,6,45,47.5,53.5,2.65,21.5,62.5,44.33,32.16
2016,8,16,7,0,76.0,75.0,2.7,22.0,91.0,59.43,45.67
2016,8,16,7,15,93.5,99.0,2.75,22.0,124.5,76.82,60.97
2016,8,16,7,30,111.0,123.0,2.8,22.0,158.0,93.68,75.5
2016,8,16,7,45,66.0,137.5,2.85,22.5,159.5,108.33,87.68
2016,8,16,8,0,21.0,152.0,2.9,23.0,161.0,124.9,101.21
2016,8,16,8,15,10.5,114.0,2.85,23.0,118.5,98.8,75.03
2016,8,16,8,30,0.0,76.0,2.8,23.0,76.0,67.26,49.45
2016,8,16,8,45,25.0,164.5,2.8,23.5,180.0,140.38,106.73
2016,8,16,9,0,50.0,253.0,2.8,24.0,284.0,215.02,163.72
2016,8,16,9,15,35.5,252.5,2.7,24.5,275.5,217.72,165.59
2016,8,16,9,30,21.0,252.0,2.6,25.0,267.0,222.55,169.05
2016,8,16,9,45,36.5,293.0,2.55,25.5,320.5,260.4,197.04
2016,8,16,10,0,52.0,334.0,2.5,26.0,374.0,305.66,230.2
2016,8,16,10,15,56.5,346.5,2.35,26.0,392.5,324.86,244.04
2016,8,16,10,30,61.0,359.0,2.2,26.0,411.0,344.52,258.18
2016,8,16,10,45,62.5,372.0,2.1,26.0,426.5,363.16,271.47
2016,8,16,11,0,64.0,385.0,2.0,26.0,442.0,381.98,284.78
2016,8,16,11,15,50.0,372.5,1.9,26.0,417.5,367.39,273.56
2016,8,16,11,30,36.0,360.0,1.8,26.0,393.0,350.87,261.02
2016,8,16,11,45,36.0,365.0,1.7,26.5,399.0,359.81,266.75
2016,8,16,12,0,36.0,370.0,1.6,27.0,405.0,368.7,272.28
2016,8,16,12,15,32.5,376.0,1.55,27.0,407.5,375.36,276.73
2016,8,16,12,30,29.0,382.0,1.5,27.0,410.0,381.75,280.99
2016,8,16,12,45,19.0,287.0,1.5,27.0,305.0,277.27,205.39
2016,8,16,13,0,9.0,192.0,1.5,27.0,200.0,181.47,134.45
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.0,139.1,102.53
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,96.63,69.89
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,87.56,63.0
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,78.47,56.02
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,56.03,38.56
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,33.74,21.09
2016,8,16,14,45,0.0,31.0,2.0,27.0,31.0,27.5,16.2
2016,8,16,15,0,0.0,24.0,2.1,27.0,24.0,21.27,11.29
2016,8,16,15,15,0.0,40.5,2.2,26.5,40.5,35.89,23.01
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,50.51,34.79
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,60.26,42.65
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,70.01,50.55
2016,8,16,16,15,0.0,113.0,2.5,25.5,113.0,101.15,75.65
2016,8,16,16,30,0.0,147.0,2.5,25.0,147.0,134.42,102.48
2016,8,16,16,45,0.0,114.0,2.55,25.0,114.0,102.86,77.67
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,71.68,52.87
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,61.89,45.22
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,52.11,37.43
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,42.35,29.45
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,32.61,21.34
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,23.77,13.87
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,14.94,6.37
2016,8,16,18,45,0.0,9.5,1.7,24.0,9.5,8.34,0.09
2016,8,16,19,0,0.0,2.0,1.6,24.0,2.0,1.82,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.5,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,11.37,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,21.99,11.78
2016,8,17,6,45,0.0,46.5,2.5,23.5,46.5,39.81,28.03
2016,8,17,7,0,0.0,68.0,2.6,24.0,68.0,57.37,43.51
2016,8,17,7,15,10.0,90.0,2.7,24.0,93.0,75.17,59.05
2016,8,17,7,30,20.0,112.0,2.8,24.0,118.0,92.84,74.17
2016,8,17,7,45,10.5,122.5,2.95,24.5,126.0,102.16,81.77
2016,8,17,8,0,1.0,133.0,3.1,25.0,134.0,111.27,89.01
2016,8,17,8,15,11.5,161.0,3.15,25.0,167.5,134.03,102.63
2016,8,17,8,30,22.0,189.0,3.2,25.0,201.0,159.18,121.49
2016,8,17,8,45,83.5,232.5,3.25,25.5,283.0,198.58,148.95
2016,8,17,9,0,145.0,276.0,3.3,26.0,365.0,247.73,184.24
2016,8,17,9,15,172.5,299.5,3.3,26.0,413.5,287.33,214.23
2016,8,17,9,30,200.0,323.0,3.3,26.0,462.0,330.53,247.15
2016,8,17,9,45,250.0,336.0,3.3,26.5,521.5,375.07,280.3
2016,8,17,10,0,300.0,349.0,3.3,27.0,581.0,429.41,320.6
2016,8,17,10,15,225.5,379.0,3.3,27.0,557.5,438.72,327.97
2016,8,17,10,30,151.0,409.0,3.3,27.0,534.0,437.09,326.5
2016,8,17,10,45,100.5,400.0,3.3,27.5,484.5,411.14,306.56
2016,8,17,11,0,50.0,391.0,3.3,28.0,435.0,377.89,280.94
2016,8,17,11,15,62.5,415.0,3.3,28.0,472.0,414.02,307.3
2016,8,17,11,30,75.0,439.0,3.3,28.0,509.0,451.69,334.34
2016,8,17,11,45,40.5,303.0,3.3,28.5,341.0,307.58,228.72
2016,8,17,12,0,6.0,167.0,3.3,29.0,173.0,154.28,113.37
2016,8,17,12,15,3.0,146.0,3.3,29.0,149.0,133.19,97.43
2016,8,17,12,30,0.0,125.0,3.3,29.0,125.0,111.8,80.99
2016,8,17,12,45,26.5,279.0,3.3,29.0,304.0,285.03,212.2
2016,8,17,13,0,53.0,433.0,3.3,29.0,483.0,461.99,340.32
2016,8,17,13,15,37.0,382.5,3.25,29.0,417.5,400.63,295.5
2016,8,17,13,30,21.0,332.0,3.2,29.0,352.0,324.91,240.55
2016,8,17,13,45,96.0,391.5,3.2,29.0,478.5,474.6,351.55
2016,8,17,14,0,171.0,451.0,3.2,29.0,605.0,630.06,461.89
2016,8,17,14,15,102.5,400.0,3.15,29.0,491.5,495.96,366.15
2016,8,17,14,30,34.0,349.0,3.1,29.0,378.0,376.48,279.2
2016,8,17,14,45,151.0,360.0,3.1,29.0,481.0,523.01,389.43
2016,8,17,15,0,268.0,371.0,3.1,29.0,584.0,667.49,493.52
2016,8,17,15,15,163.5,343.0,3.05,28.5,471.0,518.38,387.29
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,372.25,280.28
2016,8,17,15,45,142.0,301.5,2.95,28.0,395.5,451.5,342.39
2016,8,17,16,0,225.0,288.0,2.9,28.0,433.0,509.44,387.42
2016,8,17,16,15,118.0,236.0,2.8,27.5,312.0,354.32,271.97
2016,8,17,16,30,11.0,184.0,2.7,27.0,191.0,180.85,137.92
2016,8,17,16,45,40.5,184.0,2.65,27.0,203.5,217.39,168.18
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,241.39,188.07
2016,8,17,17,15,66.0,159.5,2.45,26.5,186.5,210.86,164.88
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,180.36,141.32
2016,8,17,17,45,52.0,111.5,2.15,26.0,127.5,147.54,114.95
2016,8,17,18,0,42.0,88.0,2.0,26.0,98.0,115.38,88.59
2016,8,17,18,15,25.5,65.5,1.9,25.5,71.5,81.91,60.83
2016,8,17,18,30,9.0,43.0,1.8,25.0,45.0,45.57,30.62
2016,8,17,18,45,4.5,24.5,1.75,24.5,25.5,24.86,10.68
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.46,0.0
2016,8,17,19,15,0.0,3.0,1.8,24.0,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,23.0,14.5,13.19,0.0
2016,8,18,6,30,0.0,29.0,1.4,23.0,29.0,25.07,14.07
2016,8,18,6,45,19.0,50.5,1.55,23.0,54.5,42.05,29.96
2016,8,18,7,0,38.0,72.0,1.7,23.0,80.0,58.9,45.0
2016,8,18,7,15,53.0,95.5,1.75,23.0,110.5,76.76,60.63
2016,8,18,7,30,68.0,119.0,1.8,23.0,141.0,94.26,75.64
2016,8,18,7,45,34.5,126.0,1.9,23.5,137.5,100.66,80.77
2016,8,18,8,0,1.0,133.0,2.0,24.0,134.0,111.23,89.25
2016,8,18,8,15,0.5,133.0,2.05,24.5,133.5,112.98,86.13
2016,8,18,8,30,0.0,133.0,2.1,25.0,133.0,114.44,86.81
2016,8,18,8,45,2.0,154.5,2.2,25.5,156.0,133.01,100.91
2016,8,18,9,0,4.0,176.0,2.3,26.0,179.0,152.03,115.16
2016,8,18,9,15,14.0,217.0,2.3,26.0,226.5,189.48,143.53
2016,8,18,9,30,24.0,258.0,2.3,26.0,274.0,228.53,172.86
2016,8,18,9,45,56.0,307.5,2.3,26.0,349.5,280.12,211.18
2016,8,18,10,0,88.0,357.0,2.3,26.0,425.0,341.28,256.34
2016,8,18,10,15,98.0,379.0,2.25,26.0,458.0,373.55,279.8
2016,8,18,10,30,108.0,401.0,2.2,26.0,491.0,407.12,304.08
2016,8,18,10,45,102.5,414.5,2.15,26.5,503.0,424.96,315.96
2016,8,18,11,0,97.0,428.0,2.1,27.0,515.0,442.16,327.23
2016,8,18,11,15,177.0,441.0,2.05,27.0,602.5,523.26,385.84
2016,8,18,11,30,257.0,454.0,2.0,27.0,690.0,613.21,449.03
2016,8,18,11,45,190.0,465.0,1.95,27.0,641.5,581.53,425.0
2016,8,18,12,0,123.0,476.0,1.9,27.0,593.0,547.47,399.74
2016,8,18,12,15,131.5,480.5,1.85,27.0,605.5,569.25,414.99
2016,8,18,12,30,140.0,485.0,1.8,27.0,618.0,591.04,429.81
2016,8,18,12,45,140.0,483.5,1.8,27.0,616.5,598.93,435.17
2016,8,18,13,0,140.0,482.0,1.8,27.0,615.0,605.96,440.09
2016,8,18,13,15,209.5,468.0,1.75,27.0,664.5,667.55,483.88
2016,8,18,13,30,279.0,454.0,1.7,27.0,714.0,743.2,535.61
2016,8,18,13,45,210.0,451.0,1.7,27.0,644.5,664.67,481.46
2016,8,18,14,0,141.0,448.0,1.7,27.0,575.0,597.56,435.03
2016,8,18,14,15,71.0,293.5,1.7,27.0,357.5,355.06,264.61
2016,8,18,14,30,1.0,139.0,1.7,27.0,140.0,125.86,92.46
2016,8,18,14,45,38.0,251.0,1.75,27.0,281.0,280.97,211.97
2016,8,18,15,0,75.0,363.0,1.8,27.0,422.0,436.73,326.3
2016,8,18,15,15,46.5,307.0,1.85,27.0,343.0,350.29,262.85
2016,8,18,15,30,18.0,251.0,1.9,27.0,264.0,250.63,188.99
2016,8,18,15,45,19.0,240.5,1.95,27.0,253.5,241.99,183.39
2016,8,18,16,0,20.0,230.0,2.0,27.0,243.0,233.34,177.47
2016,8,18,16,15,115.0,233.5,2.0,26.5,298.0,349.34,269.33
2016,8,18,16,30,210.0,237.0,2.0,26.0,353.0,430.69,333.26
2016,8,18,16,45,148.5,211.5,2.05,26.0,289.5,347.99,270.58
2016,8,18,17,0,87.0,186.0,2.1,26.0,226.0,256.87,200.58
2016,8,18,17,15,82.5,160.5,2.0,25.5,194.5,224.05,176.04
2016,8,18,17,30,78.0,135.0,1.9,25.0,163.0,191.22,150.67
2016,8,18,17,45,66.5,111.5,1.85,25.0,132.0,156.71,122.9
2016,8,18,18,0,55.0,88.0,1.8,25.0,101.0,122.99,95.15
2016,8,18,18,15,36.0,65.5,1.85,24.5,73.0,87.63,65.67
2016,8,18,18,30,17.0,43.0,1.9,24.0,45.0,53.55,36.96
2016,8,18,18,45,8.5,24.5,1.95,24.0,25.5,29.16,12.4
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.46,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.5,17.5,2.0,23.0,22.5,15.92,0.0
2016,8,19,6,30,117.0,35.0,2.2,23.0,45.0,27.96,16.14
2016,8,19,6,45,220.5,51.0,2.4,23.5,88.5,39.07,27.35
2016,8,19,7,0,324.0,67.0,2.6,24.0,132.0,50.48,37.61
2016,8,19,7,15,395.0,78.0,2.8,24.5,183.0,57.66,43.98
2016,8,19,7,30,466.0,89.0,3.0,25.0,234.0,64.57,49.86
2016,8,19,7,45,236.0,113.5,3.2,25.5,187.5,84.09,66.22
2016,8,19,8,0,6.0,138.0,3.4,26.0,141.0,114.8,91.66
2016,8,19,8,15,327.5,126.0,3.5,26.0,294.5,97.61,66.15
2016,8,19,8,30,649.0,114.0,3.6,26.0,448.0,146.42,85.72
2016,8,19,8,45,342.0,176.5,3.7,26.5,354.5,186.58,128.42
2016,8,19,9,0,35.0,239.0,3.8,27.0,261.0,201.97,152.52
2016,8,19,9,15,394.0,181.5,3.8,27.0,453.0,257.61,185.64
2016,8,19,9,30,753.0,124.0,3.8,27.0,645.0,371.55,268.53
2016,8,19,9,45,774.0,123.0,3.8,27.5,688.5,427.15,314.35
2016,8,19,10,0,795.0,122.0,3.8,28.0,732.0,483.87,359.88
2016,8,19,10,15,478.5,265.0,3.75,28.0,637.5,480.14,359.06
2016,8,19,10,30,162.0,408.0,3.7,28.0,543.0,443.88,330.73
2016,8,19,10,45,498.0,267.5,3.7,28.5,702.5,555.75,416.13
2016,8,19,11,0,834.0,127.0,3.7,29.0,862.0,690.8,516.52
2016,8,19,11,15,839.0,128.5,3.65,29.0,883.5,735.67,548.08
2016,8,19,11,30,844.0,130.0,3.6,29.0,905.0,778.47,576.54
2016,8,19,11,45,832.5,140.5,3.6,29.5,914.5,813.46,598.47
2016,8,19,12,0,821.0,151.0,3.6,30.0,924.0,844.93,617.88
2016,8,19,12,15,822.0,151.5,3.55,30.0,929.5,875.21,637.38
2016,8,19,12,30,823.0,152.0,3.5,30.0,935.0,902.66,654.94
2016,8,19,12,45,602.5,287.0,3.45,30.0,859.5,865.39,627.55
2016,8,19,13,0,382.0,422.0,3.4,30.0,784.0,791.52,572.05
2016,8,19,13,15,595.0,288.5,3.35,30.0,844.5,893.24,646.71
2016,8,19,13,30,808.0,155.0,3.3,30.0,905.0,976.11,702.24
2016,8,19,13,45,799.0,156.5,3.25,30.0,884.5,978.74,703.43
2016,8,19,14,0,790.0,158.0,3.2,30.0,864.0,977.75,703.07
2016,8,19,14,15,573.5,270.0,3.1,30.0,774.0,886.09,641.49
2016,8,19,14,30,357.0,382.0,3.0,30.0,684.0,768.38,557.79
2016,8,19,14,45,287.0,380.0,2.95,30.0,617.0,697.44,509.6
2016,8,19,15,0,217.0,378.0,2.9,30.0,550.0,609.76,448.83
2016,8,19,15,15,118.5,318.5,2.7,29.5,412.0,449.26,334.92
2016,8,19,15,30,20.0,259.0,2.5,29.0,274.0,260.72,195.31
2016,8,19,15,45,199.0,256.0,2.4,29.0,384.0,454.21,345.02
2016,8,19,16,0,378.0,253.0,2.3,29.0,494.0,623.32,469.18
2016,8,19,16,15,321.0,241.0,2.15,28.5,433.5,550.94,417.22
2016,8,19,16,30,264.0,229.0,2.0,28.0,373.0,481.24,367.68
2016,8,19,16,45,342.0,189.5,1.9,28.0,355.5,488.66,376.35
2016,8,19,17,0,420.0,150.0,1.8,28.0,338.0,502.71,388.67
2016,8,19,17,15,466.5,120.0,1.7,27.5,302.5,482.15,375.39
2016,8,19,17,30,513.0,90.0,1.6,27.0,267.0,461.14,360.85
2016,8,19,17,45,454.0,80.0,1.55,27.0,215.5,382.46,300.03
2016,8,19,18,0,395.0,70.0,1.5,27.0,164.0,315.27,246.1
2016,8,19,18,15,304.0,57.0,1.55,26.5,117.5,234.52,180.38
2016,8,19,18,30,213.0,44.0,1.6,26.0,71.0,164.11,121.02
2016,8,19,18,45,106.5,22.0,1.7,26.0,35.5,80.51,38.83
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,24.0,6.0,5.46,0.0
2016,8,20,6,30,0.0,12.0,1.9,24.0,12.0,10.54,2.47
2016,8,20,6,45,0.0,24.5,2.0,24.0,24.5,21.57,12.56
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,32.62,22.37
2016,8,20,7,15,0.0,51.5,2.15,24.0,51.5,45.47,33.63
2016,8,20,7,30,0.0,66.0,2.2,24.0,66.0,58.05,44.48
2016,8,20,7,45,0.0,71.0,2.3,24.5,71.0,62.7,48.28
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,67.23,51.86
2016,8,20,8,15,0.0,97.0,2.5,25.0,97.0,84.83,63.48
2016,8,20,8,30,0.0,118.0,2.6,25.0,118.0,102.48,77.36
2016,8,20,8,45,2.5,149.5,2.75,25.5,151.5,129.12,97.93
2016,8,20,9,0,5.0,181.0,2.9,26.0,185.0,156.27,118.59
2016,8,20,9,15,4.0,177.5,2.9,26.0,181.0,154.69,117.0
2016,8,20,9,30,3.0,174.0,2.9,26.0,177.0,152.56,115.06
2016,8,20,9,45,6.0,195.0,2.95,26.5,200.5,172.34,129.83
2016,8,20,10,0,9.0,216.0,3.0,27.0,224.0,192.66,144.85
2016,8,20,10,15,14.0,253.5,2.95,27.0,266.0,228.55,171.85
