Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,30,19.0,291.0,2.9,27.0,308.0,265.37,199.23
2016,8,20,10,45,23.5,318.0,2.9,27.0,339.0,293.82,220.16
2016,8,20,11,0,28.0,345.0,2.9,27.0,370.0,324.05,242.29
2016,8,20,11,15,26.0,345.5,2.85,27.0,369.5,327.3,244.32
2016,8,20,11,30,24.0,346.0,2.8,27.0,369.0,326.46,243.45
2016,8,20,11,45,20.5,328.0,2.8,27.5,348.0,309.86,230.61
2016,8,20,12,0,17.0,310.0,2.8,28.0,327.0,292.56,217.34
2016,8,20,12,15,16.0,299.0,2.7,28.0,315.0,283.25,210.41
2016,8,20,12,30,15.0,288.0,2.6,28.0,303.0,273.63,203.25
2016,8,20,12,45,17.0,306.0,2.55,28.0,322.5,293.31,217.82
2016,8,20,13,0,19.0,324.0,2.5,28.0,342.0,313.27,232.44
2016,8,20,13,15,21.0,332.5,2.45,28.0,352.5,324.53,240.72
2016,8,20,13,30,23.0,341.0,2.4,28.0,363.0,335.89,249.12
2016,8,20,13,45,19.0,309.5,2.35,28.0,327.0,303.04,225.14
2016,8,20,14,0,15.0,278.0,2.3,28.0,291.0,269.85,200.88
2016,8,20,14,15,7.5,179.0,2.15,27.5,185.5,169.4,125.94
2016,8,20,14,30,0.0,80.0,2.0,27.0,80.0,71.13,50.4
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,70.2,49.85
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,69.26,49.22
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,44.76,30.06
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,20.35,10.7
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,16.35,7.54
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,12.36,4.35
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,10.59,2.95
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.81,1.53
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,7.49,0.47
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,6.16,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,5.27,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.64,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,7.02,0.0
2016,8,21,6,45,0.0,15.5,2.6,21.5,15.5,13.62,5.94
2016,8,21,7,0,0.0,23.0,2.6,22.0,23.0,20.23,11.87
2016,8,21,7,15,0.0,32.0,2.55,22.0,32.0,28.18,18.92
2016,8,21,7,30,0.0,41.0,2.5,22.0,41.0,36.14,25.89
2016,8,21,7,45,0.0,65.5,2.5,22.0,65.5,57.89,44.67
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,78.54,62.24
2016,8,21,8,15,0.0,110.5,2.55,22.0,110.5,95.56,73.01
2016,8,21,8,30,0.0,131.0,2.6,22.0,131.0,112.83,86.68
2016,8,21,8,45,8.0,171.0,2.65,22.5,176.0,147.01,113.15
2016,8,21,9,0,16.0,211.0,2.7,23.0,221.0,182.48,140.21
2016,8,21,9,15,82.0,266.5,2.6,23.0,322.5,242.59,184.76
2016,8,21,9,30,148.0,322.0,2.5,23.0,424.0,312.94,237.31
2016,8,21,9,45,100.0,326.5,2.45,23.5,397.5,313.92,238.37
2016,8,21,10,0,52.0,331.0,2.4,24.0,371.0,304.57,231.06
2016,8,21,10,15,116.0,368.5,2.1,24.0,463.0,374.36,282.81
2016,8,21,10,30,180.0,406.0,1.8,24.0,555.0,454.07,340.46
2016,8,21,10,45,146.0,418.5,1.5,24.5,542.5,457.8,340.71
2016,8,21,11,0,112.0,431.0,1.2,25.0,530.0,456.45,337.27
2016,8,21,11,15,70.0,395.0,0.95,25.0,457.0,403.55,298.03
2016,8,21,11,30,28.0,359.0,0.7,25.0,384.0,345.24,254.73
2016,8,21,11,45,73.0,415.5,0.45,25.5,483.5,437.66,319.46
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,541.65,387.28
2016,8,21,12,15,71.0,413.5,0.5,26.0,480.5,446.39,323.33
2016,8,21,12,30,24.0,355.0,0.8,26.0,378.0,353.08,259.08
2016,8,21,12,45,19.0,313.0,1.1,26.0,331.5,301.79,223.6
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,259.22,193.09
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,329.08,245.09
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,391.66,290.63
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.0,364.6,271.34
2016,8,21,14,0,22.0,325.0,2.1,26.0,344.0,322.14,240.96
2016,8,21,14,15,87.5,370.5,2.2,26.0,444.5,451.92,338.29
2016,8,21,14,30,153.0,416.0,2.3,26.0,545.0,585.3,434.46
2016,8,21,14,45,132.0,394.5,2.45,26.0,503.0,543.7,405.1
2016,8,21,15,0,111.0,373.0,2.6,26.0,461.0,484.54,363.92
2016,8,21,15,15,71.5,327.0,2.6,25.5,383.0,397.4,301.14
2016,8,21,15,30,32.0,281.0,2.6,25.0,305.0,311.11,237.21
2016,8,21,15,45,47.5,275.5,2.65,25.0,307.5,321.31,246.49
2016,8,21,16,0,63.0,270.0,2.7,25.0,310.0,330.92,255.03
2016,8,21,16,15,36.0,223.5,2.65,25.0,246.0,256.45,198.12
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,172.72,132.89
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,171.6,132.89
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,170.28,132.52
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,144.99,112.82
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,120.05,93.06
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,95.11,72.7
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,70.65,52.42
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,49.71,34.91
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,28.09,16.62
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,13.65,0.04
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.5,2.35,24.0,3.5,3.07,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.39,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,82.5,67.98,52.84
2016,8,22,8,0,24.0,150.0,2.5,25.0,160.0,123.15,99.02
2016,8,22,8,15,13.5,154.0,2.6,25.5,159.5,128.97,98.32
2016,8,22,8,30,3.0,158.0,2.7,26.0,159.0,134.08,101.98
2016,8,22,8,45,5.0,172.0,2.85,26.5,175.0,147.28,111.69
2016,8,22,9,0,7.0,186.0,3.0,27.0,191.0,160.75,121.54
2016,8,22,9,15,10.5,208.0,3.05,27.0,215.5,181.38,137.07
2016,8,22,9,30,14.0,230.0,3.1,27.0,240.0,202.65,153.03
2016,8,22,9,45,33.5,280.5,3.2,27.5,306.0,250.49,188.59
2016,8,22,10,0,53.0,331.0,3.3,28.0,372.0,305.31,228.95
2016,8,22,10,15,171.0,359.0,3.35,28.0,499.0,396.75,296.8
2016,8,22,10,30,289.0,387.0,3.4,28.0,626.0,502.9,374.65
2016,8,22,10,45,303.0,399.0,3.45,28.0,657.0,543.23,403.74
2016,8,22,11,0,317.0,411.0,3.5,28.0,688.0,584.45,433.39
2016,8,22,11,15,318.0,422.0,3.5,28.0,706.5,615.96,455.56
2016,8,22,11,30,319.0,433.0,3.5,28.0,725.0,646.9,477.1
2016,8,22,11,45,588.0,280.5,3.55,28.5,828.0,754.23,557.4
2016,8,22,12,0,857.0,128.0,3.6,29.0,931.0,859.17,630.49
2016,8,22,12,15,858.5,128.0,3.6,29.0,936.5,890.3,650.32
2016,8,22,12,30,860.0,128.0,3.6,29.0,942.0,918.44,668.64
2016,8,22,12,45,617.5,275.5,3.6,29.0,858.5,872.61,636.25
2016,8,22,13,0,375.0,423.0,3.6,29.0,775.0,788.84,573.41
2016,8,22,13,15,615.5,274.5,3.6,29.0,844.5,903.54,658.42
2016,8,22,13,30,856.0,126.0,3.6,29.0,914.0,986.55,714.01
2016,8,22,13,45,851.0,125.0,3.6,29.0,894.5,990.18,716.27
2016,8,22,14,0,846.0,124.0,3.6,29.0,875.0,990.1,716.88
2016,8,22,14,15,839.5,122.5,3.6,29.0,848.0,984.29,713.94
2016,8,22,14,30,833.0,121.0,3.6,29.0,821.0,974.85,708.81
2016,8,22,14,45,823.0,120.0,3.6,29.0,787.0,958.92,699.57
2016,8,22,15,0,813.0,119.0,3.6,29.0,753.0,950.02,695.12
2016,8,22,15,15,418.0,190.0,3.6,29.0,515.5,633.02,477.19
2016,8,22,15,30,23.0,261.0,3.6,29.0,278.0,266.16,199.91
2016,8,22,15,45,384.5,186.0,3.6,29.0,428.5,581.89,445.55
2016,8,22,16,0,746.0,111.0,3.6,29.0,579.0,812.93,611.83
2016,8,22,16,15,723.5,107.0,3.4,28.5,529.0,765.73,579.65
2016,8,22,16,30,701.0,103.0,3.2,28.0,479.0,721.1,550.76
2016,8,22,16,45,667.5,99.0,3.05,28.0,425.5,663.15,510.97
2016,8,22,17,0,634.0,95.0,2.9,28.0,372.0,605.53,470.74
2016,8,22,17,15,590.5,88.5,2.7,27.5,318.0,538.73,422.1
2016,8,22,17,30,547.0,82.0,2.5,27.0,264.0,474.07,373.47
2016,8,22,17,45,481.0,73.5,2.35,27.0,211.0,396.28,312.35
2016,8,22,18,0,415.0,65.0,2.2,27.0,158.0,323.83,253.39
2016,8,22,18,15,318.5,52.0,2.25,26.5,111.5,235.72,181.17
2016,8,22,18,30,222.0,39.0,2.3,26.0,65.0,162.43,118.25
2016,8,22,18,45,111.0,19.5,2.35,26.0,32.5,76.76,15.96
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,16.0,3.7,24.0,21.0,14.55,0.0
2016,8,23,6,30,124.0,32.0,3.8,24.0,42.0,25.67,13.34
2016,8,23,6,45,230.5,48.0,3.9,24.5,86.0,36.91,25.27
2016,8,23,7,0,337.0,64.0,4.0,25.0,130.0,48.42,35.63
2016,8,23,7,15,410.5,75.0,4.2,25.0,181.5,55.69,42.18
2016,8,23,7,30,484.0,86.0,4.4,25.0,233.0,63.8,49.2
2016,8,23,7,45,543.5,91.5,4.6,25.5,288.5,65.32,50.33
2016,8,23,8,0,603.0,97.0,4.8,26.0,344.0,66.89,51.4
2016,8,23,8,15,638.5,103.0,4.9,26.0,398.0,95.28,56.57
2016,8,23,8,30,674.0,109.0,5.0,26.0,452.0,148.36,86.15
2016,8,23,8,45,710.0,109.0,5.1,26.5,505.0,201.35,125.16
2016,8,23,9,0,746.0,109.0,5.2,27.0,558.0,262.91,175.44
2016,8,23,9,15,515.5,206.5,5.2,27.5,529.0,315.85,227.31
2016,8,23,9,30,285.0,304.0,5.2,28.0,500.0,346.39,257.46
2016,8,23,9,45,556.0,208.5,5.2,28.5,621.0,406.68,301.79
2016,8,23,10,0,827.0,113.0,5.2,29.0,742.0,498.45,371.94
2016,8,23,10,15,837.5,115.0,5.2,29.0,779.0,553.92,416.24
2016,8,23,10,30,848.0,117.0,5.2,29.0,816.0,608.63,458.88
2016,8,23,10,45,859.0,116.5,5.25,29.5,846.0,660.54,497.6
2016,8,23,11,0,870.0,116.0,5.3,30.0,876.0,711.2,534.39
2016,8,23,11,15,875.0,117.0,5.25,30.0,898.0,757.27,567.04
2016,8,23,11,30,880.0,118.0,5.2,30.0,920.0,801.12,596.6
2016,8,23,11,45,881.5,119.5,5.2,30.0,933.5,840.15,622.84
2016,8,23,12,0,883.0,121.0,5.2,30.0,947.0,876.36,647.05
2016,8,23,12,15,884.0,121.5,5.2,30.0,952.5,908.26,668.25
2016,8,23,12,30,885.0,122.0,5.2,30.0,958.0,937.03,687.33
2016,8,23,12,45,884.5,122.0,5.2,30.5,955.0,960.66,701.55
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,980.85,713.5
2016,8,23,13,15,881.5,121.0,5.15,31.0,940.5,994.52,722.34
2016,8,23,13,30,879.0,120.0,5.1,31.0,929.0,1004.47,728.86
2016,8,23,13,45,874.0,119.5,5.1,31.0,909.0,1008.65,732.11
2016,8,23,14,0,869.0,119.0,5.1,31.0,889.0,1009.03,733.05
2016,8,23,14,15,862.5,118.0,5.05,31.0,861.5,1003.6,729.95
2016,8,23,14,30,856.0,117.0,5.0,31.0,834.0,994.45,724.59
2016,8,23,14,45,837.5,120.0,4.95,31.0,797.0,974.04,711.93
2016,8,23,15,0,819.0,123.0,4.9,31.0,760.0,961.11,704.42
2016,8,23,15,15,806.0,120.5,4.8,30.5,719.0,933.67,688.34
2016,8,23,15,30,793.0,118.0,4.7,30.0,678.0,903.24,670.3
2016,8,23,15,45,771.5,117.0,4.65,30.0,630.5,863.9,645.1
2016,8,23,16,0,750.0,116.0,4.6,30.0,583.0,822.46,618.33
2016,8,23,16,15,726.5,111.5,4.35,29.5,532.5,777.84,589.7
2016,8,23,16,30,703.0,107.0,4.1,29.0,482.0,727.8,556.81
2016,8,23,16,45,667.0,103.0,3.9,29.0,427.5,667.69,515.22
2016,8,23,17,0,631.0,99.0,3.7,29.0,373.0,608.09,473.09
2016,8,23,17,15,586.0,92.5,3.4,28.5,318.5,540.24,423.3
2016,8,23,17,30,541.0,86.0,3.1,28.0,264.0,474.61,373.6
2016,8,23,17,45,473.5,76.5,2.85,27.5,210.5,394.92,311.37
2016,8,23,18,0,406.0,67.0,2.6,27.0,157.0,317.91,249.13
2016,8,23,18,15,305.5,53.5,2.55,26.5,110.0,231.59,177.87
2016,8,23,18,30,205.0,40.0,2.5,26.0,63.0,156.99,113.49
2016,8,23,18,45,102.5,20.0,2.5,26.0,31.5,73.8,3.13
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,14.0,2.75,23.0,23.0,12.73,0.0
2016,8,24,6,30,223.0,28.0,3.0,23.0,46.0,22.0,10.42
2016,8,24,6,45,341.5,39.0,3.3,23.5,92.5,31.07,20.47
2016,8,24,7,0,460.0,50.0,3.6,24.0,139.0,38.81,27.58
2016,8,24,7,15,529.5,58.0,3.75,24.5,192.5,43.59,31.9
2016,8,24,7,30,599.0,66.0,3.9,25.0,246.0,48.21,35.87
2016,8,24,7,45,653.0,69.0,4.1,25.5,303.0,48.81,36.26
2016,8,24,8,0,707.0,72.0,4.3,26.0,360.0,54.33,40.75
2016,8,24,8,15,737.5,76.0,4.3,26.0,415.0,85.61,46.16
2016,8,24,8,30,768.0,80.0,4.3,26.0,470.0,142.39,77.47
2016,8,24,8,45,794.5,81.5,4.35,26.5,523.0,200.12,120.64
2016,8,24,9,0,821.0,83.0,4.4,27.0,576.0,266.31,175.27
2016,8,24,9,15,836.5,85.5,4.4,27.5,624.0,326.26,226.79
2016,8,24,9,30,852.0,88.0,4.4,28.0,672.0,387.0,278.48
2016,8,24,9,45,580.0,215.0,4.4,28.5,624.0,423.17,312.68
2016,8,24,10,0,308.0,342.0,4.4,29.0,576.0,433.16,322.46
2016,8,24,10,15,601.0,218.0,4.4,29.0,702.5,512.38,383.32
2016,8,24,10,30,894.0,94.0,4.4,29.0,829.0,617.3,463.67
2016,8,24,10,45,900.0,95.5,4.4,29.5,858.5,669.86,502.08
2016,8,24,11,0,906.0,97.0,4.4,30.0,888.0,720.61,538.29
2016,8,24,11,15,910.0,97.5,4.35,30.0,909.0,766.95,569.98
2016,8,24,11,30,914.0,98.0,4.3,30.0,930.0,810.86,599.14
2016,8,24,11,45,908.5,103.5,4.3,30.5,941.5,848.99,623.09
2016,8,24,12,0,903.0,109.0,4.3,31.0,953.0,883.73,644.56
2016,8,24,12,15,903.5,109.5,4.25,31.0,957.5,915.66,665.11
2016,8,24,12,30,904.0,110.0,4.2,31.0,962.0,944.34,683.47
2016,8,24,12,45,901.0,111.0,4.2,31.0,958.0,966.84,698.04
2016,8,24,13,0,898.0,112.0,4.2,31.0,954.0,985.73,710.35
2016,8,24,13,15,895.5,111.5,4.15,31.0,941.5,999.92,719.43
2016,8,24,13,30,893.0,111.0,4.1,31.0,929.0,1010.34,726.2
2016,8,24,13,45,885.5,111.5,4.1,31.0,908.5,1012.95,728.39
2016,8,24,14,0,878.0,112.0,4.1,31.0,888.0,1011.71,728.28
2016,8,24,14,15,871.5,111.0,4.05,31.0,860.0,1006.1,725.22
2016,8,24,14,30,865.0,110.0,4.0,31.0,832.0,996.73,719.89
2016,8,24,14,45,843.5,115.0,3.95,31.0,794.5,975.3,706.86
2016,8,24,15,0,822.0,120.0,3.9,31.0,757.0,961.28,698.86
2016,8,24,15,15,809.0,117.5,3.85,30.5,715.5,933.68,683.34
2016,8,24,15,30,796.0,115.0,3.8,30.0,674.0,903.08,665.84
2016,8,24,15,45,776.5,113.0,3.75,30.0,627.0,864.29,641.4
2016,8,24,16,0,757.0,111.0,3.7,30.0,580.0,823.31,615.33
2016,8,24,16,15,734.0,106.5,3.5,29.5,529.5,774.57,584.16
2016,8,24,16,30,711.0,102.0,3.3,29.0,479.0,728.47,554.42
2016,8,24,16,45,677.5,97.5,3.1,29.0,425.0,669.38,513.81
2016,8,24,17,0,644.0,93.0,2.9,29.0,371.0,610.62,472.77
2016,8,24,17,15,600.5,86.5,2.6,28.5,316.5,543.26,423.7
2016,8,24,17,30,557.0,80.0,2.3,28.0,262.0,478.04,374.54
2016,8,24,17,45,487.5,71.5,2.05,27.5,208.0,397.63,312.05
2016,8,24,18,0,418.0,63.0,1.8,27.0,154.0,322.93,251.77
2016,8,24,18,15,320.5,50.0,1.75,26.5,107.5,234.45,179.22
2016,8,24,18,30,223.0,37.0,1.7,26.0,61.0,160.99,115.21
2016,8,24,18,45,111.5,18.5,1.65,26.0,30.5,74.34,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.5,1.4,22.5,22.0,12.28,0.0
2016,8,25,6,30,213.0,27.0,1.6,23.0,44.0,21.21,9.57
2016,8,25,6,45,319.0,40.0,1.8,23.5,89.5,32.01,21.24
2016,8,25,7,0,425.0,53.0,2.0,24.0,135.0,41.39,29.78
2016,8,25,7,15,495.5,62.0,2.1,24.0,188.0,46.83,34.76
2016,8,25,7,30,566.0,71.0,2.2,24.0,241.0,52.07,39.36
2016,8,25,7,45,611.5,77.5,2.3,24.5,296.0,55.0,41.73
2016,8,25,8,0,657.0,84.0,2.4,25.0,351.0,57.8,43.89
2016,8,25,8,15,689.5,89.0,2.4,25.0,405.5,88.79,49.77
2016,8,25,8,30,722.0,94.0,2.4,25.0,460.0,149.28,84.94
2016,8,25,8,45,748.5,97.0,2.4,25.5,512.0,205.4,126.79
2016,8,25,9,0,775.0,100.0,2.4,26.0,564.0,264.44,175.36
2016,8,25,9,15,792.0,103.0,2.35,26.5,611.5,323.23,225.22
2016,8,25,9,30,809.0,106.0,2.3,27.0,659.0,383.17,275.34
2016,8,25,9,45,824.5,107.0,2.25,27.5,702.0,444.84,325.33
2016,8,25,10,0,840.0,108.0,2.2,28.0,745.0,502.9,371.0
2016,8,25,10,15,849.5,110.0,2.15,28.0,781.0,558.59,414.12
2016,8,25,10,30,859.0,112.0,2.1,28.0,817.0,613.38,455.16
2016,8,25,10,45,866.0,113.0,2.05,28.5,846.0,664.56,491.42
2016,8,25,11,0,873.0,114.0,2.0,29.0,875.0,714.11,525.3
2016,8,25,11,15,549.5,284.0,1.95,29.0,767.5,672.94,491.46
2016,8,25,11,30,226.0,454.0,1.9,29.0,660.0,591.7,429.07
2016,8,25,11,45,559.0,283.5,1.9,29.0,802.0,736.92,536.3
2016,8,25,12,0,892.0,113.0,1.9,29.0,944.0,879.3,632.36
2016,8,25,12,15,892.5,113.5,1.9,29.0,948.5,910.9,651.01
2016,8,25,12,30,893.0,114.0,1.9,29.0,953.0,939.29,668.64
2016,8,25,12,45,626.0,271.5,1.9,29.5,858.5,880.6,628.15
2016,8,25,13,0,359.0,429.0,1.9,30.0,764.0,782.37,556.5
2016,8,25,13,15,621.5,270.5,1.9,30.0,842.5,909.02,647.23
2016,8,25,13,30,884.0,112.0,1.9,30.0,921.0,1003.42,707.0
2016,8,25,13,45,879.0,111.5,1.9,30.0,900.5,1007.37,708.99
2016,8,25,14,0,874.0,111.0,1.9,30.0,880.0,1007.5,709.73
2016,8,25,14,15,680.5,214.5,1.9,30.0,802.0,943.05,670.21
2016,8,25,14,30,487.0,318.0,1.9,30.0,724.0,851.46,608.58
2016,8,25,14,45,427.5,327.0,1.95,30.0,672.5,800.03,576.0
2016,8,25,15,0,368.0,336.0,2.0,30.0,621.0,733.37,532.57
2016,8,25,15,15,336.5,322.5,2.0,29.5,571.5,684.82,502.05
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,635.83,470.46
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,638.93,476.03
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,653.12,488.56
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,666.29,502.11
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,676.77,513.23
2016,8,25,16,45,619.5,112.5,1.75,28.0,406.5,641.77,489.99
2016,8,25,17,0,635.0,92.0,1.7,28.0,363.0,602.74,463.84
2016,8,25,17,15,590.5,85.5,1.55,27.5,309.0,535.06,415.2
2016,8,25,17,30,546.0,79.0,1.4,27.0,255.0,469.65,366.61
2016,8,25,17,45,479.5,70.0,1.3,26.5,202.0,391.02,306.19
2016,8,25,18,0,413.0,61.0,1.2,26.0,149.0,317.9,247.57
2016,8,25,18,15,315.5,48.0,1.2,25.5,103.0,229.54,175.29
2016,8,25,18,30,218.0,35.0,1.2,25.0,57.0,156.5,111.0
2016,8,25,18,45,109.0,17.5,1.2,25.0,28.5,71.39,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,14.0,0.7,23.0,19.0,12.73,0.0
2016,8,26,6,30,122.0,28.0,0.8,23.0,38.0,21.9,9.72
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,34.66,23.44
2016,8,26,7,0,323.0,62.0,1.0,24.0,123.0,46.97,34.53
2016,8,26,7,15,394.5,74.0,1.0,24.0,174.0,55.01,41.77
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,62.76,48.5
2016,8,26,7,45,517.0,94.5,1.05,24.5,278.5,67.89,52.71
2016,8,26,8,0,568.0,103.0,1.1,25.0,332.0,71.55,55.54
2016,8,26,8,15,387.5,158.5,1.0,25.0,325.0,125.93,86.65
2016,8,26,8,30,207.0,214.0,0.9,25.0,318.0,184.9,133.42
2016,8,26,8,45,283.0,226.0,0.85,25.5,385.5,220.31,156.35
2016,8,26,9,0,359.0,238.0,0.8,26.0,453.0,270.7,192.5
2016,8,26,9,15,351.0,263.5,0.7,26.5,487.5,314.92,227.05
2016,8,26,9,30,343.0,289.0,0.6,27.0,522.0,358.31,260.01
2016,8,26,9,45,387.0,293.5,0.5,27.5,573.0,406.62,294.85
2016,8,26,10,0,431.0,298.0,0.4,28.0,624.0,458.16,331.11
2016,8,26,10,15,610.0,221.5,0.45,28.0,707.5,522.52,378.23
2016,8,26,10,30,789.0,145.0,0.5,28.0,791.0,601.75,435.57
2016,8,26,10,45,554.5,276.0,0.6,28.0,738.0,607.06,437.73
2016,8,26,11,0,320.0,407.0,0.7,28.0,685.0,587.05,421.76
2016,8,26,11,15,322.5,417.5,0.8,28.0,704.0,619.42,444.74
2016,8,26,11,30,325.0,428.0,0.9,28.0,723.0,651.31,466.64
2016,8,26,11,45,347.5,424.0,1.0,28.5,743.5,685.9,489.77
2016,8,26,12,0,370.0,420.0,1.1,29.0,764.0,720.76,512.83
2016,8,26,12,15,603.5,283.0,1.2,29.0,847.5,827.59,589.02
2016,8,26,12,30,837.0,146.0,1.3,29.0,931.0,918.94,649.43
2016,8,26,12,45,835.0,146.0,1.4,29.0,927.5,940.19,663.04
2016,8,26,13,0,833.0,146.0,1.5,29.0,924.0,958.1,675.48
2016,8,26,13,15,470.5,299.5,1.55,29.0,738.0,787.7,563.56
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,549.98,396.55
2016,8,26,13,45,108.5,442.0,1.7,29.0,539.5,543.66,394.84
2016,8,26,14,0,109.0,431.0,1.8,29.0,527.0,536.66,391.03
2016,8,26,14,15,321.0,367.5,1.9,29.0,637.0,720.08,523.37
2016,8,26,14,30,533.0,304.0,2.0,29.0,747.0,883.93,636.37
2016,8,26,14,45,529.5,286.5,2.1,29.0,710.5,860.14,621.62
2016,8,26,15,0,526.0,269.0,2.2,29.0,674.0,833.57,606.7
2016,8,26,15,15,437.5,282.5,2.25,28.5,606.5,755.37,555.45
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,663.44,493.87
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,525.47,396.42
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,410.02,311.41
2016,8,26,16,15,160.0,251.0,2.35,27.5,341.0,412.11,316.29
2016,8,26,16,30,198.0,225.0,2.3,27.0,329.0,410.75,318.0
2016,8,26,16,45,185.0,199.5,2.25,27.0,288.0,366.25,285.3
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,322.01,252.35
2016,8,26,17,15,160.0,149.5,2.1,26.5,209.5,280.12,220.85
2016,8,26,17,30,148.0,125.0,2.0,26.0,172.0,238.71,188.81
2016,8,26,17,45,128.0,101.5,1.9,26.0,136.0,194.42,153.02
2016,8,26,18,0,108.0,78.0,1.8,26.0,100.0,151.62,117.54
2016,8,26,18,15,74.5,55.5,1.8,25.5,68.5,105.16,78.59
2016,8,26,18,30,41.0,33.0,1.8,25.0,37.0,61.17,40.24
2016,8,26,18,45,20.5,16.5,1.85,24.5,18.5,22.5,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,73.5,13.5,0.6,22.5,19.0,12.28,0.0
2016,8,27,6,30,147.0,27.0,0.7,23.0,38.0,21.16,8.82
2016,8,27,6,45,249.5,42.5,0.8,23.5,81.0,32.81,21.86
2016,8,27,7,0,352.0,58.0,0.9,24.0,124.0,44.07,32.04
2016,8,27,7,15,422.5,69.0,0.9,24.0,175.0,51.48,38.74
2016,8,27,7,30,493.0,80.0,0.9,24.0,226.0,59.24,45.5
2016,8,27,7,45,541.5,88.0,0.9,24.5,279.5,62.93,48.49
2016,8,27,8,0,590.0,96.0,0.9,25.0,333.0,66.44,51.21
2016,8,27,8,15,624.5,102.5,0.75,25.5,386.5,97.25,57.46
2016,8,27,8,30,659.0,109.0,0.6,26.0,440.0,150.03,87.19
2016,8,27,8,45,686.0,113.0,0.45,26.5,491.0,203.85,126.53
2016,8,27,9,0,713.0,117.0,0.3,27.0,542.0,260.69,171.54
2016,8,27,9,15,732.0,121.0,0.4,27.0,589.0,322.05,221.9
2016,8,27,9,30,751.0,125.0,0.5,27.0,636.0,380.15,269.46
2016,8,27,9,45,763.5,129.5,0.6,27.5,677.5,437.15,314.72
2016,8,27,10,0,776.0,134.0,0.7,28.0,719.0,494.37,358.69
2016,8,27,10,15,787.0,136.5,0.8,28.0,755.0,549.01,400.25
2016,8,27,10,30,798.0,139.0,0.9,28.0,791.0,603.14,440.33
2016,8,27,10,45,804.0,142.0,1.05,28.5,819.5,653.72,476.49
2016,8,27,11,0,810.0,145.0,1.2,29.0,848.0,702.81,510.74
2016,8,27,11,15,534.0,295.5,1.3,29.0,763.5,674.0,487.43
2016,8,27,11,30,258.0,446.0,1.4,29.0,679.0,615.78,443.3
2016,8,27,11,45,166.0,445.0,1.5,29.0,595.5,550.57,398.4
2016,8,27,12,0,74.0,444.0,1.6,29.0,512.0,474.31,344.39
2016,8,27,12,15,454.0,295.5,1.65,29.0,719.5,706.28,514.11
2016,8,27,12,30,834.0,147.0,1.7,29.0,927.0,918.31,655.44
2016,8,27,12,45,599.5,285.5,1.8,29.0,845.0,871.04,621.9
2016,8,27,13,0,365.0,424.0,1.9,29.0,763.0,785.2,561.02
2016,8,27,13,15,593.5,285.5,1.95,29.0,829.0,898.0,642.61
2016,8,27,13,30,822.0,147.0,2.0,29.0,895.0,990.47,703.22
2016,8,27,13,45,513.5,291.5,2.05,29.0,755.5,842.15,605.18
2016,8,27,14,0,205.0,436.0,2.1,29.0,616.0,655.94,474.55
2016,8,27,14,15,161.0,419.5,2.1,29.0,558.0,598.0,435.94
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,539.16,395.06
2016,8,27,14,45,204.5,377.5,2.15,29.0,537.5,601.29,442.41
2016,8,27,15,0,292.0,352.0,2.2,29.0,575.0,677.59,497.86
2016,8,27,15,15,513.5,244.5,2.15,29.0,610.5,788.58,579.75
2016,8,27,15,30,735.0,137.0,2.1,29.0,646.0,876.68,640.8
2016,8,27,15,45,713.0,134.0,2.1,29.0,599.5,835.77,614.64
2016,8,27,16,0,691.0,131.0,2.1,29.0,553.0,793.04,588.19
2016,8,27,16,15,666.0,125.5,2.0,28.5,503.0,743.31,556.99
2016,8,27,16,30,641.0,120.0,1.9,28.0,453.0,692.64,524.61
2016,8,27,16,45,608.0,113.0,1.85,28.0,400.5,633.39,484.78
2016,8,27,17,0,575.0,106.0,1.8,28.0,348.0,574.58,443.46
2016,8,27,17,15,528.5,97.5,1.65,27.5,294.5,505.57,393.52
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,434.03,340.06
2016,8,27,17,45,418.0,77.0,1.4,26.5,189.5,357.86,280.95
2016,8,27,18,0,354.0,65.0,1.3,26.0,138.0,287.69,224.17
2016,8,27,18,15,260.5,49.0,1.3,25.5,93.5,204.86,155.83
2016,8,27,18,30,167.0,33.0,1.3,25.0,49.0,133.1,91.21
2016,8,27,18,45,83.5,16.5,1.3,25.0,24.5,45.42,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,13.0,1.7,21.5,18.0,11.82,0.0
2016,8,28,6,30,125.0,26.0,1.9,22.0,36.0,20.36,7.87
2016,8,28,6,45,221.0,43.5,2.1,22.5,78.0,33.55,22.51
2016,8,28,7,0,317.0,61.0,2.3,23.0,120.0,46.27,34.02
2016,8,28,7,15,387.5,73.5,2.35,23.5,170.5,54.7,41.57
2016,8,28,7,30,458.0,86.0,2.4,24.0,221.0,62.81,48.56
2016,8,28,7,45,508.0,95.0,2.45,24.5,274.0,68.48,53.24
2016,8,28,8,0,558.0,104.0,2.5,25.0,327.0,72.49,56.38
2016,8,28,8,15,594.0,111.0,2.6,25.5,380.0,103.02,62.75
2016,8,28,8,30,630.0,118.0,2.7,26.0,433.0,154.51,92.36
2016,8,28,8,45,660.5,121.5,2.8,26.5,484.5,206.83,131.29
2016,8,28,9,0,691.0,125.0,2.9,27.0,536.0,262.67,176.81
2016,8,28,9,15,711.0,129.5,2.95,27.0,583.0,319.35,224.85
2016,8,28,9,30,731.0,134.0,3.0,27.0,630.0,377.71,273.91
2016,8,28,9,45,751.5,134.5,3.15,27.5,673.0,437.43,322.55
2016,8,28,10,0,772.0,135.0,3.3,28.0,716.0,494.5,367.98
2016,8,28,10,15,516.5,262.0,3.35,28.0,659.0,507.45,379.01
2016,8,28,10,30,261.0,389.0,3.4,28.0,602.0,493.2,367.32
2016,8,28,10,45,241.0,408.5,3.45,28.0,610.5,515.55,383.57
2016,8,28,11,0,221.0,428.0,3.5,28.0,619.0,535.81,397.8
2016,8,28,11,15,265.0,429.5,3.5,28.0,664.5,589.24,436.41
2016,8,28,11,30,309.0,431.0,3.5,28.0,710.0,643.5,475.09
2016,8,28,11,45,565.5,291.0,3.55,28.5,811.0,752.68,556.26
2016,8,28,12,0,822.0,151.0,3.6,29.0,912.0,865.44,635.08
2016,8,28,12,15,823.0,151.0,3.65,29.0,916.5,896.17,654.84
2016,8,28,12,30,824.0,151.0,3.7,29.0,921.0,923.86,673.16
2016,8,28,12,45,827.0,148.5,3.75,29.0,918.5,937.27,682.13
2016,8,28,13,0,830.0,146.0,3.8,29.0,916.0,957.41,695.74
2016,8,28,13,15,827.0,145.0,3.8,29.0,904.0,969.78,704.0
2016,8,28,13,30,824.0,144.0,3.8,29.0,892.0,978.6,710.11
2016,8,28,13,45,823.5,140.0,3.85,29.0,873.0,983.35,714.04
2016,8,28,14,0,823.0,136.0,3.9,29.0,854.0,984.42,715.74
2016,8,28,14,15,815.5,134.5,3.9,29.0,826.5,988.93,719.56
2016,8,28,14,30,808.0,133.0,3.9,29.0,799.0,978.19,713.52
2016,8,28,14,45,546.5,242.5,3.95,29.0,684.0,831.15,614.95
2016,8,28,15,0,285.0,352.0,4.0,29.0,569.0,671.39,499.08
2016,8,28,15,15,262.0,334.5,3.95,28.5,525.5,628.09,470.96
2016,8,28,15,30,239.0,317.0,3.9,28.0,482.0,567.12,429.36
2016,8,28,15,45,467.0,222.5,3.85,28.0,516.0,701.29,532.99
2016,8,28,16,0,695.0,128.0,3.8,28.0,550.0,793.3,601.52
2016,8,28,16,15,669.5,122.5,3.65,27.5,499.5,742.93,567.94
2016,8,28,16,30,644.0,117.0,3.5,27.0,449.0,691.67,534.07
2016,8,28,16,45,612.5,110.0,3.4,27.0,396.5,633.43,493.59
2016,8,28,17,0,581.0,103.0,3.3,27.0,344.0,575.52,451.75
2016,8,28,17,15,534.0,94.5,2.9,26.5,290.5,505.9,399.6
2016,8,28,17,30,487.0,86.0,2.5,26.0,237.0,438.87,347.85
2016,8,28,17,45,421.0,74.5,2.15,26.0,186.0,356.5,282.01
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,285.76,223.27
2016,8,28,18,15,260.0,47.5,1.65,25.5,91.0,202.89,154.24
2016,8,28,18,30,165.0,32.0,1.5,25.0,47.0,131.46,88.07
2016,8,28,18,45,82.5,16.0,1.4,24.5,23.5,44.52,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,13.0,2.9,22.0,17.5,11.82,0.0
2016,8,29,6,30,123.0,26.0,3.1,22.0,35.0,20.38,7.38
2016,8,29,6,45,229.5,41.5,3.3,22.5,77.0,32.04,21.19
2016,8,29,7,0,336.0,57.0,3.5,23.0,119.0,43.32,31.48
2016,8,29,7,15,408.5,68.5,3.65,23.5,169.5,51.13,38.49
2016,8,29,7,30,481.0,80.0,3.8,24.0,220.0,59.39,45.63
2016,8,29,7,45,541.0,85.0,3.95,24.5,275.0,60.75,46.65
2016,8,29,8,0,601.0,90.0,4.1,25.0,330.0,62.18,47.64
2016,8,29,8,15,300.5,77.5,4.2,25.0,197.5,67.34,41.49
2016,8,29,8,30,0.0,65.0,4.3,25.0,65.0,57.47,41.22
2016,8,29,8,45,35.5,160.0,4.4,25.5,181.0,139.69,105.24
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,223.47,169.08
2016,8,29,9,15,103.0,285.0,4.55,26.0,352.0,264.37,199.75
2016,8,29,9,30,135.0,315.0,4.6,26.0,407.0,306.59,231.75
2016,8,29,9,45,149.5,337.5,4.65,26.5,445.5,343.77,259.7
2016,8,29,10,0,164.0,360.0,4.7,27.0,484.0,382.84,288.77
2016,8,29,10,15,223.5,371.5,4.7,27.0,548.5,439.37,331.23
2016,8,29,10,30,283.0,383.0,4.7,27.0,613.0,502.29,378.16
2016,8,29,10,45,273.0,401.0,4.75,27.5,629.5,532.05,399.12
2016,8,29,11,0,263.0,419.0,4.8,28.0,646.0,560.55,418.85
2016,8,29,11,15,142.5,375.0,4.8,28.0,498.5,447.35,335.38
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,312.82,233.83
2016,8,29,11,45,452.5,219.5,4.8,28.5,637.0,595.8,451.67
2016,8,29,12,0,883.0,108.0,4.8,29.0,923.0,871.86,646.13
2016,8,29,12,15,491.0,285.0,4.8,29.0,738.5,731.49,543.61
2016,8,29,12,30,99.0,462.0,4.8,29.0,554.0,528.58,390.03
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.0,514.86,380.89
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,499.88,370.14
2016,8,29,13,15,186.0,440.0,4.9,29.0,610.0,624.61,462.54
2016,8,29,13,30,297.0,436.0,4.9,29.0,706.0,753.03,554.65
2016,8,29,13,45,578.5,273.5,4.9,29.0,782.5,894.3,660.23
2016,8,29,14,0,860.0,111.0,4.9,29.0,859.0,996.56,730.67
2016,8,29,14,15,473.5,250.0,4.9,28.5,660.0,768.19,574.02
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,477.68,357.79
2016,8,29,14,45,453.0,249.0,4.9,28.0,596.0,745.58,563.28
2016,8,29,15,0,819.0,109.0,4.9,28.0,731.0,938.19,699.87
2016,8,29,15,15,806.0,106.5,4.8,27.5,690.0,920.16,688.61
2016,8,29,15,30,793.0,104.0,4.7,27.0,649.0,889.13,669.79
2016,8,29,15,45,771.5,103.0,4.65,27.0,602.0,849.32,643.86
2016,8,29,16,0,750.0,102.0,4.6,27.0,555.0,807.49,616.38
2016,8,29,16,15,727.0,98.0,4.4,26.5,504.5,759.15,584.59
2016,8,29,16,30,704.0,94.0,4.2,26.0,454.0,713.14,554.17
2016,8,29,16,45,352.0,110.0,4.05,26.0,290.0,421.21,334.83
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,117.7,89.6
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,99.26,75.48
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,80.75,60.7
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,62.66,45.84
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,44.37,30.6
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,28.67,17.38
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,14.08,4.35
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,7.28,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,12.0,2.15,22.0,17.5,10.91,0.0
2016,8,30,6,30,147.0,24.0,2.4,22.0,35.0,18.84,5.87
2016,8,30,6,45,253.5,39.0,2.65,22.5,77.0,30.17,19.6
2016,8,30,7,0,360.0,54.0,2.9,23.0,119.0,41.16,29.62
2016,8,30,7,15,431.5,64.5,2.95,23.5,170.0,49.14,36.77
2016,8,30,7,30,503.0,75.0,3.0,24.0,221.0,55.45,42.24
2016,8,30,7,45,362.5,116.0,3.05,24.5,233.0,82.04,64.82
2016,8,30,8,0,222.0,157.0,3.1,25.0,245.0,111.82,89.62
2016,8,30,8,15,271.5,175.5,3.15,25.0,299.5,139.26,100.0
2016,8,30,8,30,321.0,194.0,3.2,25.0,354.0,180.76,126.27
2016,8,30,8,45,381.0,204.0,3.25,25.5,414.0,224.65,157.33
2016,8,30,9,0,441.0,214.0,3.3,26.0,474.0,272.14,193.52
2016,8,30,9,15,603.0,164.5,3.35,26.5,552.5,316.58,226.35
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,380.29,276.13
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,426.61,316.34
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,453.01,337.85
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,502.49,375.5
