Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,556.98,416.29
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,555.2,414.09
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,540.39,401.76
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,560.39,415.87
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,579.05,428.7
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,668.66,493.5
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,766.41,562.19
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,755.06,552.5
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,745.86,544.65
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,576.55,425.06
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,395.58,292.49
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,712.88,531.37
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,983.51,716.07
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,846.46,620.62
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,659.93,484.93
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,504.5,374.78
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,314.43,234.7
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,383.55,287.55
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,436.51,327.38
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,560.94,423.2
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,677.83,510.93
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,620.83,470.22
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,564.39,430.36
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,550.08,422.97
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,531.5,411.99
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,471.49,367.86
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,412.96,324.17
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,357.05,281.93
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,303.4,240.18
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,242.58,191.03
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,185.72,143.88
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,124.62,92.85
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,59.45,34.42
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,21.94,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,10.91,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,19.49,5.59
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,33.55,22.26
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,47.78,35.09
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,57.63,43.95
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,67.09,52.21
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,70.8,55.23
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,74.33,57.95
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,106.28,65.03
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,157.22,94.88
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,208.94,133.05
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,264.99,178.1
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,321.99,226.14
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,380.73,275.17
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,410.86,303.19
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,412.97,306.31
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,420.48,312.15
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,422.24,313.05
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,477.93,353.01
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,538.21,395.46
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,574.65,420.96
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,617.0,450.34
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,612.43,446.31
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,609.99,443.83
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,681.75,494.64
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,748.44,540.99
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,759.31,546.99
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,768.38,552.19
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,755.26,543.3
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,739.87,533.06
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,872.03,629.21
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,984.71,705.26
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,976.57,699.56
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,964.9,692.78
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,946.14,681.57
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,924.09,668.38
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,900.34,655.1
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,867.8,636.01
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,827.87,611.03
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,785.97,584.56
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,734.96,552.02
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,683.15,518.41
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,622.59,476.83
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,562.58,433.87
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,491.71,382.15
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,419.25,327.55
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,341.82,266.91
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,270.89,209.12
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,186.58,139.44
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,109.63,63.21
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,36.68,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,10.46,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,18.05,4.09
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,31.71,20.69
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,44.89,32.61
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,53.75,40.53
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,62.27,47.88
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,68.13,52.73
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,72.18,55.9
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,105.84,63.82
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,157.98,94.54
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,212.07,134.9
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,269.15,180.86
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,325.52,228.0
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,383.58,276.03
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,375.41,276.39
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,332.09,245.94
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,392.3,290.1
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,460.16,338.98
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,489.37,358.84
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,518.41,378.44
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,557.92,406.14
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,598.89,434.53
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,649.11,469.47
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,695.74,501.69
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,721.33,518.7
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,746.01,535.16
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,861.93,619.04
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,967.65,690.08
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,979.55,697.01
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,987.83,702.6
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,988.99,703.85
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,986.49,702.99
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,977.23,697.58
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,964.44,690.1
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,929.79,669.14
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,885.33,641.74
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,838.11,612.34
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,784.15,578.14
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,683.35,508.5
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,571.67,429.81
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,420.6,320.66
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,279.51,214.13
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,246.52,189.9
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,213.96,165.2
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,179.29,138.61
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,145.16,111.81
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,110.13,83.61
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,69.85,50.7
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,42.35,27.79
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,14.97,3.2
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,7.73,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.64,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,7.02,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,19.81,10.86
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,32.64,22.3
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,47.72,35.54
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,62.41,48.22
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,78.49,61.79
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,94.37,74.91
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,109.98,83.78
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,125.99,96.18
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,112.53,84.94
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,97.68,72.73
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,157.36,118.79
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,218.08,164.46
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,243.12,182.43
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,272.71,203.67
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,354.65,263.64
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,445.78,328.73
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,516.39,377.97
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,593.66,430.82
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,680.38,492.62
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,776.17,559.2
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,812.47,580.88
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,846.37,601.19
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,875.22,620.01
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,901.42,637.1
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,842.83,595.77
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,767.02,543.25
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,748.03,531.19
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,726.64,516.96
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,688.38,492.7
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,663.76,477.1
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,814.53,584.3
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,935.17,666.84
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,822.05,591.94
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,701.4,510.55
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,550.57,407.78
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,404.36,302.94
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,469.03,354.12
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,527.45,399.15
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,602.05,457.85
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,654.35,499.93
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,587.31,452.42
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,528.39,410.24
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,457.77,358.19
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,390.72,307.01
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,312.71,244.95
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,241.5,186.31
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,161.76,119.76
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,76.24,33.51
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,27.2,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,10.01,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,17.93,2.39
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,32.47,21.31
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,47.14,34.63
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,57.03,43.49
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,66.51,51.71
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,72.31,56.41
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,77.86,60.71
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,112.83,70.01
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,163.92,100.84
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,215.72,139.65
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,271.39,184.69
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,327.45,231.09
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,385.37,278.15
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,419.09,307.67
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,428.33,315.62
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,506.91,374.25
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,607.16,448.0
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,583.47,427.73
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,527.02,383.47
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,543.0,394.58
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,557.38,403.95
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,628.23,453.8
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,697.5,501.57
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,536.26,389.72
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,360.91,263.68
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,545.82,397.87
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,739.11,528.97
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,645.67,463.89
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,546.3,395.06
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,524.48,380.94
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,501.8,365.67
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,747.44,544.84
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,944.84,680.92
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,926.0,668.98
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,904.03,657.0
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,871.55,637.66
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,836.64,616.63
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,797.04,592.51
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,755.44,566.65
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,702.19,532.76
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,641.79,492.58
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,579.79,448.84
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,519.19,404.88
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,448.21,351.92
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,380.95,300.01
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,301.19,236.49
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,218.78,169.14
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,141.07,103.8
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,64.76,21.54
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,22.85,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,9.1,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,16.37,0.72
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,33.76,22.22
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,50.63,37.41
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,61.4,47.01
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,72.91,56.92
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,80.59,63.3
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,87.9,69.18
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,122.11,78.63
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,171.52,108.71
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,223.44,147.68
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,277.69,191.4
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,331.49,236.18
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,387.49,282.34
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,413.27,306.05
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,416.49,309.64
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,445.31,331.12
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,471.4,349.99
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,578.22,429.57
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,703.49,520.35
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,666.49,489.95
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,598.44,437.6
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,732.46,535.9
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,865.32,627.87
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,804.42,582.03
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,716.49,516.69
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,845.16,610.75
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,964.11,691.33
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,836.71,603.79
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,669.09,484.35
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,844.01,612.37
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,984.42,707.99
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,841.85,611.55
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,682.25,497.92
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,655.89,481.81
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,610.41,451.76
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,749.6,556.95
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,849.8,630.75
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,807.39,602.9
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,763.21,574.53
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,710.28,540.3
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,656.8,505.0
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,594.16,460.43
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,526.84,411.41
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,455.32,357.87
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,387.67,305.43
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,306.95,240.92
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,233.6,180.24
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,142.3,104.04
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,63.83,12.59
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,22.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,9.55,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,16.54,0.0
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,26.83,16.52
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,37.82,26.66
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,43.4,31.8
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,48.81,36.54
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,76.48,60.12
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,113.1,90.79
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,136.12,103.3
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,169.81,127.45
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,202.09,151.28
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,237.1,177.55
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,285.09,212.29
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,344.42,256.33
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,411.6,305.76
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,508.62,379.47
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,563.9,422.92
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,618.23,464.57
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,611.02,455.7
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,569.72,420.79
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,541.51,399.73
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,509.62,375.39
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,695.65,516.11
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,879.12,645.06
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,909.2,663.73
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,936.06,681.26
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,882.58,643.16
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,787.32,571.51
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,803.97,585.71
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,832.23,606.89
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,846.82,618.02
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,858.85,627.62
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,624.03,462.47
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,369.92,275.1
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,353.93,264.64
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,337.69,253.27
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,346.46,261.44
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,354.86,269.35
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,328.88,250.62
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,302.71,231.68
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,296.39,228.69
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,288.78,224.55
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,256.5,200.25
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,224.07,175.44
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,188.32,147.59
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,153.09,119.45
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,222.14,175.08
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,264.24,204.64
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,170.87,124.83
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,80.15,1.97
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,26.94,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,9.55,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,17.12,0.0
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,29.09,18.22
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,41.27,29.43
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,48.81,36.26
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,56.9,43.29
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,66.99,51.79
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,85.89,67.54
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,112.01,79.09
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,175.11,117.46
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,211.29,138.43
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,270.4,181.72
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,328.96,232.04
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,388.85,282.9
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,447.17,330.94
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,508.04,379.37
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,563.4,423.04
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,617.83,464.8
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,669.3,502.38
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,719.32,537.86
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,674.6,500.73
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,586.55,431.79
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,640.68,470.12
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,690.81,504.68
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,487.16,359.95
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,260.45,191.98
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,359.51,265.69
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,453.14,333.34
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,751.78,555.53
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,1000.34,723.99
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,737.68,544.49
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,407.53,300.46
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,546.57,406.13
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,685.11,507.42
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,698.03,518.29
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,707.81,527.71
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,788.67,589.92
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,849.15,634.56
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,806.21,606.34
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,761.6,577.29
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,707.67,541.81
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,653.3,505.35
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,587.87,458.21
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,518.31,406.79
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,444.06,350.51
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,374.29,295.79
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,288.41,226.55
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,201.54,155.0
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,116.14,82.76
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,20.12,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,9.55,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,17.07,0.0
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,31.91,20.35
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,44.98,32.39
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,54.23,40.69
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,63.15,48.41
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,68.38,52.75
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,73.62,56.94
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,134.44,92.11
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,180.58,131.07
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,207.92,141.76
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,272.42,185.69
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,319.27,231.65
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,340.61,253.98
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,364.43,272.83
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,381.0,285.21
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,357.76,268.03
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,326.35,244.11
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,506.76,382.09
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,714.15,534.14
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,759.56,565.46
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,802.93,594.33
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,838.39,616.55
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,878.26,641.57
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,908.44,660.98
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,935.45,678.32
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,956.35,691.92
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,973.71,703.33
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,985.98,711.25
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,994.57,716.94
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,995.43,718.08
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,992.59,717.01
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,983.99,712.08
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,983.1,712.38
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,958.58,697.3
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,931.0,680.42
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,899.52,660.7
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,865.31,639.15
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,827.76,615.51
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,783.22,586.89
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,730.22,552.51
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,676.61,517.1
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,610.52,470.91
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,545.8,423.63
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,469.78,367.01
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,393.94,308.58
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,307.97,239.96
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,230.87,176.22
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,124.36,87.35
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,20.73,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,8.64,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,16.37,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,33.59,21.72
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,51.16,37.73
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,61.23,46.82
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,71.74,55.94
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,74.66,58.32
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,77.57,60.53
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,116.47,71.36
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,168.57,103.46
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,220.1,142.07
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,277.43,188.63
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,335.9,238.32
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,399.46,291.34
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,457.25,338.34
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,516.46,385.05
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,572.83,429.04
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,628.56,471.32
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,681.17,509.51
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,729.51,543.78
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,774.77,575.05
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,817.78,603.65
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,856.31,627.76
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,892.02,649.78
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,922.45,669.5
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,949.69,687.13
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,970.28,699.34
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,987.3,709.31
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,999.19,717.23
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,1007.36,722.92
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,1007.77,723.78
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,1016.24,730.05
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,1006.57,724.41
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,993.19,716.64
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,972.17,704.33
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,947.81,689.94
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,915.85,671.65
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,881.11,651.41
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,841.61,626.47
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,795.64,596.88
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,741.46,561.73
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,686.66,525.51
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,620.4,479.18
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,555.48,431.94
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,478.15,374.82
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,400.71,315.4
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,310.8,243.22
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,230.53,176.46
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,140.66,98.23
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,30.52,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,8.19,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,15.23,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,32.49,20.73
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,49.75,36.5
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,59.77,45.56
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,70.33,54.73
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,73.98,57.74
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,77.55,60.52
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,116.61,71.66
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,167.92,103.51
2016,9,9,8,45,647.5,125.0,4.1,27.5,467.5,219.3,142.22
2016,9,9,9,0,693.0,125.0,4.1,28.0,521.0,276.13,188.47
2016,9,9,9,15,714.5,129.0,4.1,28.0,568.5,333.64,237.33
2016,9,9,9,30,736.0,133.0,4.1,28.0,616.0,392.96,287.14
2016,9,9,9,45,762.5,131.0,4.1,28.5,660.5,453.55,336.18
2016,9,9,10,0,789.0,129.0,4.1,29.0,705.0,512.45,382.66
2016,9,9,10,15,800.5,131.5,4.1,29.0,740.5,568.33,426.34
2016,9,9,10,30,812.0,134.0,4.1,29.0,776.0,623.67,468.42
2016,9,9,10,45,826.0,132.0,4.1,29.5,806.0,675.71,506.18
2016,9,9,11,0,840.0,130.0,4.1,30.0,836.0,723.55,540.07
2016,9,9,11,15,845.5,131.0,4.05,30.0,856.5,768.71,571.18
2016,9,9,11,30,851.0,132.0,4.0,30.0,877.0,811.69,599.63
2016,9,9,11,45,866.5,125.0,4.0,30.5,892.5,853.26,625.84
2016,9,9,12,0,882.0,118.0,4.0,31.0,908.0,892.69,650.34
2016,9,9,12,15,882.5,118.0,4.0,31.0,912.0,922.95,669.91
2016,9,9,12,30,883.0,118.0,4.0,31.0,916.0,949.9,687.37
2016,9,9,12,45,882.5,117.5,4.0,31.5,911.5,971.98,700.27
2016,9,9,13,0,882.0,117.0,4.0,32.0,907.0,990.49,710.89
