Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,15,882.5,109.0,2.55,35.0,859.5,1002.6,700.62
2016,9,19,13,30,879.0,108.0,2.6,35.0,845.0,1009.15,705.6
2016,9,19,13,45,873.5,107.0,2.7,35.0,822.5,1009.81,707.58
2016,9,19,14,0,868.0,106.0,2.8,35.0,800.0,1006.62,707.34
2016,9,19,14,15,859.5,104.5,2.85,35.0,769.5,996.04,702.2
2016,9,19,14,30,851.0,103.0,2.9,35.0,739.0,981.77,694.9
2016,9,19,14,45,839.0,101.0,2.95,35.0,701.0,959.89,682.89
2016,9,19,15,0,827.0,99.0,3.0,35.0,663.0,934.7,668.83
2016,9,19,15,15,811.5,96.5,3.0,34.5,619.5,912.25,657.55
2016,9,19,15,30,796.0,94.0,3.0,34.0,576.0,876.96,637.77
2016,9,19,15,45,774.0,91.0,3.0,34.0,527.0,832.62,610.53
2016,9,19,16,0,752.0,88.0,3.0,34.0,478.0,786.41,581.69
2016,9,19,16,15,722.5,83.5,2.85,33.5,425.5,730.53,546.09
2016,9,19,16,30,693.0,79.0,2.7,33.0,373.0,677.92,512.0
2016,9,19,16,45,651.5,74.0,2.55,32.5,319.0,611.85,467.29
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,547.19,422.1
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,466.93,362.48
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,391.26,303.43
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,295.1,225.38
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,209.51,149.6
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,97.46,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,73.0,12.0,1.6,23.0,14.0,10.91,0.0
2016,9,20,6,45,211.5,27.0,1.85,23.5,52.5,21.17,10.04
2016,9,20,7,0,350.0,42.0,2.1,24.0,91.0,33.73,22.69
2016,9,20,7,15,437.5,52.5,2.0,24.5,142.5,40.8,29.24
2016,9,20,7,30,525.0,63.0,1.9,25.0,194.0,47.62,35.3
2016,9,20,7,45,585.0,69.0,1.85,26.0,249.5,50.43,37.62
2016,9,20,8,0,645.0,75.0,1.8,27.0,305.0,53.23,39.77
2016,9,20,8,15,682.5,80.0,1.7,27.5,359.0,105.73,56.36
2016,9,20,8,30,720.0,85.0,1.6,28.0,413.0,167.19,97.14
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.0,225.52,142.51
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,286.74,192.38
2016,9,20,9,15,793.0,96.0,1.45,30.5,564.5,347.03,242.36
2016,9,20,9,30,812.0,99.0,1.5,31.0,612.0,408.6,292.22
2016,9,20,9,45,825.5,102.0,1.55,31.5,653.5,468.66,339.49
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,529.6,385.65
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,585.95,427.89
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,641.38,468.25
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,692.95,504.2
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,742.7,537.84
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,787.95,566.59
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,830.77,593.5
2016,9,20,11,45,888.0,113.5,1.95,33.5,873.0,869.8,616.96
2016,9,20,12,0,894.0,112.0,2.0,34.0,885.0,906.07,638.49
2016,9,20,12,15,894.5,112.0,2.0,34.0,887.5,935.86,656.68
2016,9,20,12,30,895.0,112.0,2.0,34.0,890.0,962.24,672.79
2016,9,20,12,45,893.0,112.0,2.0,34.5,884.0,982.71,683.9
2016,9,20,13,0,891.0,112.0,2.0,35.0,878.0,999.46,692.8
2016,9,20,13,15,887.5,111.5,2.0,35.0,863.0,1010.41,699.72
2016,9,20,13,30,884.0,111.0,2.0,35.0,848.0,1017.49,704.49
2016,9,20,13,45,877.5,110.0,2.05,35.0,825.0,1017.13,705.5
2016,9,20,14,0,871.0,109.0,2.1,35.0,802.0,1012.9,704.36
2016,9,20,14,15,862.5,107.0,2.05,35.0,771.0,1001.7,697.99
2016,9,20,14,30,854.0,105.0,2.0,35.0,740.0,986.79,689.55
2016,9,20,14,45,825.5,111.0,2.0,35.0,698.5,968.36,679.64
2016,9,20,15,0,797.0,117.0,2.0,35.0,657.0,936.49,661.42
2016,9,20,15,15,574.5,182.0,2.0,34.5,557.5,789.52,570.1
2016,9,20,15,30,352.0,247.0,2.0,34.0,458.0,619.71,454.74
2016,9,20,15,45,532.5,175.0,2.0,34.0,464.0,709.45,523.0
2016,9,20,16,0,713.0,103.0,2.0,34.0,470.0,774.52,568.57
2016,9,20,16,15,681.5,98.0,1.9,33.5,417.5,717.78,532.03
2016,9,20,16,30,650.0,93.0,1.8,33.0,365.0,660.75,495.41
2016,9,20,16,45,603.5,86.5,1.7,33.0,310.5,590.6,447.46
2016,9,20,17,0,557.0,80.0,1.6,33.0,256.0,522.29,398.55
2016,9,20,17,15,491.5,70.5,1.45,32.0,203.0,440.2,338.27
2016,9,20,17,30,426.0,61.0,1.3,31.0,150.0,362.86,278.63
2016,9,20,17,45,323.0,47.5,1.15,30.0,102.5,264.12,199.97
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,180.95,126.36
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,64.48,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,14.0,4.5,0.6,23.0,5.0,0.0,0.0
2016,9,21,6,30,28.0,9.0,0.7,23.0,10.0,8.19,0.0
2016,9,21,6,45,128.0,30.0,0.8,23.5,46.5,23.45,11.44
2016,9,21,7,0,228.0,51.0,0.9,24.0,83.0,39.28,27.32
2016,9,21,7,15,309.0,67.5,0.95,24.5,132.0,51.02,37.92
2016,9,21,7,30,390.0,84.0,1.0,25.0,181.0,62.32,47.81
2016,9,21,7,45,460.0,93.5,1.1,26.0,235.5,68.05,52.56
2016,9,21,8,0,530.0,103.0,1.2,27.0,290.0,75.55,58.59
2016,9,21,8,15,571.5,111.0,1.2,27.5,343.5,123.2,73.82
2016,9,21,8,30,613.0,119.0,1.2,28.0,397.0,176.41,108.64
2016,9,21,8,45,649.5,123.5,1.25,28.5,449.5,230.98,150.54
2016,9,21,9,0,686.0,128.0,1.3,29.0,502.0,289.85,198.03
2016,9,21,9,15,708.5,132.5,1.35,29.5,549.5,348.04,245.64
2016,9,21,9,30,731.0,137.0,1.4,30.0,597.0,408.13,293.73
2016,9,21,9,45,374.5,194.0,1.45,30.5,430.5,341.44,251.24
2016,9,21,10,0,18.0,251.0,1.5,31.0,264.0,228.99,169.15
2016,9,21,10,15,14.0,237.0,1.55,31.0,247.0,216.8,160.26
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,203.67,150.3
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,285.92,210.75
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,370.08,270.64
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,499.21,363.88
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,641.75,463.12
2016,9,21,11,45,599.0,261.5,2.0,32.5,774.0,780.08,560.59
2016,9,21,12,0,882.0,125.0,2.1,33.0,884.0,908.83,644.77
2016,9,21,12,15,609.0,265.5,2.2,33.0,790.5,842.98,600.06
2016,9,21,12,30,336.0,406.0,2.3,33.0,697.0,734.14,523.12
2016,9,21,12,45,610.0,264.0,2.4,33.5,787.5,883.01,628.28
2016,9,21,13,0,884.0,122.0,2.5,34.0,878.0,1003.26,704.34
2016,9,21,13,15,880.5,121.5,2.55,34.0,863.5,1014.17,710.89
2016,9,21,13,30,877.0,121.0,2.6,34.0,849.0,1021.24,716.23
2016,9,21,13,45,872.0,119.0,2.65,34.0,826.0,1021.34,717.43
2016,9,21,14,0,867.0,117.0,2.7,34.0,803.0,1017.55,716.43
2016,9,21,14,15,858.5,115.0,2.75,33.5,772.5,1006.41,712.46
2016,9,21,14,30,850.0,113.0,2.8,33.0,742.0,991.57,706.3
2016,9,21,14,45,839.5,110.0,2.85,33.0,704.0,980.7,701.34
2016,9,21,15,0,829.0,107.0,2.9,33.0,666.0,955.5,687.25
2016,9,21,15,15,813.5,104.5,2.9,33.0,622.0,922.86,668.04
2016,9,21,15,30,798.0,102.0,2.9,33.0,578.0,887.38,646.92
2016,9,21,15,45,778.0,97.5,2.9,33.0,529.0,842.86,619.6
2016,9,21,16,0,758.0,93.0,2.9,33.0,480.0,796.31,590.57
2016,9,21,16,15,728.0,88.5,2.8,32.5,426.5,744.05,557.7
2016,9,21,16,30,698.0,84.0,2.7,32.0,373.0,687.12,520.77
2016,9,21,16,45,657.0,77.5,2.6,31.5,318.0,619.23,474.84
2016,9,21,17,0,616.0,71.0,2.5,31.0,263.0,552.69,428.04
2016,9,21,17,15,552.0,62.5,2.2,30.0,208.5,470.26,366.06
2016,9,21,17,30,488.0,54.0,1.9,29.0,154.0,392.49,304.66
2016,9,21,17,45,386.0,42.0,1.65,28.0,105.5,294.93,225.28
2016,9,21,18,0,284.0,30.0,1.4,27.0,57.0,208.3,144.26
2016,9,21,18,15,142.0,15.0,1.4,26.5,28.5,76.7,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,56.0,10.0,1.1,21.0,11.0,9.1,0.0
2016,9,22,6,45,171.0,28.0,1.35,22.0,48.0,21.95,10.08
2016,9,22,7,0,286.0,46.0,1.6,23.0,85.0,35.56,24.27
2016,9,22,7,15,370.5,59.5,1.5,23.5,135.0,45.2,33.1
2016,9,22,7,30,455.0,73.0,1.4,24.0,185.0,56.14,42.74
2016,9,22,7,45,507.5,84.0,1.3,25.0,238.0,62.53,48.1
2016,9,22,8,0,560.0,95.0,1.2,26.0,291.0,70.07,54.22
2016,9,22,8,15,599.5,102.5,1.3,26.5,344.5,119.26,69.89
2016,9,22,8,30,639.0,110.0,1.4,27.0,398.0,173.65,105.95
2016,9,22,8,45,665.0,117.0,1.5,28.0,448.5,229.8,149.67
2016,9,22,9,0,691.0,124.0,1.6,29.0,499.0,288.88,197.71
2016,9,22,9,15,712.5,128.5,1.7,29.5,546.0,347.01,245.64
2016,9,22,9,30,734.0,133.0,1.8,30.0,593.0,406.9,294.01
2016,9,22,9,45,749.0,137.0,1.95,30.5,633.5,464.88,339.87
2016,9,22,10,0,764.0,141.0,2.1,31.0,674.0,524.84,385.7
2016,9,22,10,15,775.5,144.0,2.15,31.0,709.0,579.79,427.13
2016,9,22,10,30,787.0,147.0,2.2,31.0,744.0,634.18,467.04
2016,9,22,10,45,794.5,149.0,2.25,31.5,771.0,684.15,501.9
2016,9,22,11,0,802.0,151.0,2.3,32.0,798.0,732.63,534.81
2016,9,22,11,15,519.0,282.5,2.35,32.0,705.5,678.46,493.37
2016,9,22,11,30,236.0,414.0,2.4,32.0,613.0,584.84,423.89
2016,9,22,11,45,523.5,287.0,2.5,32.5,734.5,739.16,535.64
2016,9,22,12,0,811.0,160.0,2.6,33.0,856.0,889.63,637.05
2016,9,22,12,15,811.0,160.0,2.65,33.0,858.0,917.8,654.13
2016,9,22,12,30,811.0,160.0,2.7,33.0,860.0,942.77,670.22
2016,9,22,12,45,617.5,259.5,2.8,33.5,790.0,886.34,631.94
2016,9,22,13,0,424.0,359.0,2.9,34.0,720.0,810.28,577.18
2016,9,22,13,15,608.5,259.5,2.95,34.0,767.5,906.71,646.59
2016,9,22,13,30,793.0,160.0,3.0,34.0,815.0,990.28,701.39
2016,9,22,13,45,782.5,160.0,3.1,34.0,791.5,986.98,700.09
2016,9,22,14,0,772.0,160.0,3.2,34.0,768.0,980.0,697.3
2016,9,22,14,15,537.0,248.0,3.25,33.5,663.0,840.45,607.48
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,684.35,499.33
2016,9,22,14,45,491.0,251.5,3.35,33.0,590.5,793.99,581.44
2016,9,22,15,0,680.0,167.0,3.4,33.0,623.0,885.58,646.54
2016,9,22,15,15,342.0,173.0,3.4,32.5,402.5,548.76,413.08
2016,9,22,15,30,4.0,179.0,3.4,32.0,182.0,170.64,126.64
2016,9,22,15,45,6.5,175.0,3.45,32.0,179.0,170.3,127.51
2016,9,22,16,0,9.0,171.0,3.5,32.0,176.0,170.23,128.0
2016,9,22,16,15,4.5,130.5,3.4,31.5,133.0,125.19,93.55
2016,9,22,16,30,0.0,90.0,3.3,31.0,90.0,81.09,59.17
2016,9,22,16,45,0.0,76.0,3.25,31.0,76.0,67.96,48.92
2016,9,22,17,0,0.0,62.0,3.2,31.0,62.0,54.81,38.48
2016,9,22,17,15,0.0,48.5,2.9,30.0,48.5,42.81,28.94
2016,9,22,17,30,0.0,35.0,2.6,29.0,35.0,30.85,19.21
2016,9,22,17,45,0.0,23.0,2.3,28.5,23.0,20.24,10.4
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,9.66,1.19
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.5,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,19.0,9.0,2.1,23.0,9.0,8.19,0.0
2016,9,23,6,45,139.0,27.5,2.4,23.5,44.5,21.53,9.29
2016,9,23,7,0,259.0,46.0,2.7,24.0,80.0,35.53,24.07
2016,9,23,7,15,349.5,58.5,2.85,24.5,129.0,44.41,32.25
2016,9,23,7,30,440.0,71.0,3.0,25.0,178.0,54.45,41.1
2016,9,23,7,45,520.0,75.0,3.2,25.5,233.5,55.23,41.79
2016,9,23,8,0,600.0,79.0,3.4,26.0,289.0,58.59,44.51
2016,9,23,8,15,344.5,134.0,3.45,26.5,259.0,123.84,82.56
2016,9,23,8,30,89.0,189.0,3.5,27.0,229.0,164.67,122.65
2016,9,23,8,45,182.5,209.0,3.6,27.5,303.5,206.31,151.17
2016,9,23,9,0,276.0,229.0,3.7,28.0,378.0,261.34,191.36
2016,9,23,9,15,205.5,258.5,3.75,28.5,375.0,284.61,211.96
2016,9,23,9,30,135.0,288.0,3.8,29.0,372.0,297.61,223.28
2016,9,23,9,45,190.5,305.5,3.85,29.5,433.5,350.25,262.4
2016,9,23,10,0,246.0,323.0,3.9,30.0,495.0,409.35,306.04
2016,9,23,10,15,545.5,215.0,3.9,30.0,620.0,510.29,382.92
2016,9,23,10,30,845.0,107.0,3.9,30.0,745.0,632.78,475.39
2016,9,23,10,45,854.0,107.5,3.95,30.5,772.5,683.73,511.83
2016,9,23,11,0,863.0,108.0,4.0,31.0,800.0,733.09,546.21
2016,9,23,11,15,867.5,109.0,4.0,31.0,819.5,777.66,576.05
2016,9,23,11,30,872.0,110.0,4.0,31.0,839.0,819.82,604.01
2016,9,23,11,45,865.5,116.0,4.0,31.5,847.5,854.96,625.81
2016,9,23,12,0,859.0,122.0,4.0,32.0,856.0,886.66,645.18
2016,9,23,12,15,442.5,227.5,4.05,32.0,606.0,650.87,481.51
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,343.89,252.51
2016,9,23,12,45,79.5,379.0,4.15,32.5,447.0,445.44,327.71
2016,9,23,13,0,133.0,425.0,4.2,33.0,538.0,566.54,413.43
2016,9,23,13,15,488.5,274.0,4.2,33.0,677.5,798.74,583.66
2016,9,23,13,30,844.0,123.0,4.2,33.0,817.0,990.25,713.07
2016,9,23,13,45,834.5,123.0,4.25,33.0,793.5,987.62,711.01
2016,9,23,14,0,825.0,123.0,4.3,33.0,770.0,992.62,715.46
2016,9,23,14,15,815.5,121.0,4.3,32.5,739.0,980.48,710.04
2016,9,23,14,30,806.0,119.0,4.3,32.0,708.0,964.74,702.47
2016,9,23,14,45,792.0,117.0,4.35,32.0,670.5,941.1,688.6
2016,9,23,15,0,778.0,115.0,4.4,32.0,633.0,914.29,672.67
2016,9,23,15,15,760.5,112.0,4.35,31.5,589.5,880.02,652.56
2016,9,23,15,30,743.0,109.0,4.3,31.0,546.0,843.19,630.55
2016,9,23,15,45,659.0,123.0,4.3,31.0,486.0,770.07,581.92
2016,9,23,16,0,575.0,137.0,4.3,31.0,426.0,692.66,529.36
2016,9,23,16,15,474.5,140.0,4.15,30.5,360.5,585.76,453.37
2016,9,23,16,30,374.0,143.0,4.0,30.0,295.0,492.26,384.29
2016,9,23,16,45,351.5,123.5,3.85,30.0,249.5,437.41,343.56
2016,9,23,17,0,329.0,104.0,3.7,30.0,204.0,383.2,301.94
2016,9,23,17,15,286.0,85.5,3.4,29.5,159.5,317.72,250.25
2016,9,23,17,30,243.0,67.0,3.1,29.0,115.0,255.76,199.54
2016,9,23,17,45,175.0,48.0,2.8,28.5,76.5,171.54,129.86
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,104.95,65.73
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,36.78,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,8.19,0.0
2016,9,24,6,45,137.5,27.0,2.85,23.5,43.5,21.16,8.58
2016,9,24,7,0,252.0,45.0,3.0,24.0,78.0,34.77,23.39
2016,9,24,7,15,342.0,58.0,3.1,24.0,126.5,44.04,31.99
2016,9,24,7,30,432.0,71.0,3.2,24.0,175.0,53.03,40.04
2016,9,24,7,45,493.5,79.5,3.35,24.5,228.0,58.94,45.15
2016,9,24,8,0,555.0,88.0,3.5,25.0,281.0,66.07,51.1
2016,9,24,8,15,277.5,70.5,3.6,25.5,167.0,72.68,43.86
2016,9,24,8,30,0.0,53.0,3.7,26.0,53.0,46.8,32.56
2016,9,24,8,45,0.0,63.0,3.85,26.5,63.0,55.69,39.55
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,64.6,46.45
2016,9,24,9,15,96.5,179.0,4.0,27.0,239.5,185.76,139.9
2016,9,24,9,30,193.0,285.0,4.0,27.0,406.0,318.68,240.84
2016,9,24,9,45,235.5,300.5,4.05,27.5,457.5,367.24,277.24
2016,9,24,10,0,278.0,316.0,4.1,28.0,509.0,422.17,318.31
2016,9,24,10,15,143.5,267.5,4.05,28.0,367.5,322.09,243.95
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,199.71,149.93
2016,9,24,10,45,419.5,171.0,4.0,28.5,506.5,454.21,347.78
2016,9,24,11,0,830.0,123.0,4.0,29.0,787.0,723.94,545.37
2016,9,24,11,15,561.5,261.0,4.0,29.0,715.0,692.52,516.79
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,626.47,464.3
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,655.26,484.11
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,683.63,502.97
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,699.49,513.84
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,713.91,523.78
2016,9,24,12,45,300.5,408.0,4.05,30.0,663.5,717.52,526.41
2016,9,24,13,0,292.0,407.0,4.1,30.0,653.0,719.31,527.89
2016,9,24,13,15,254.5,406.0,4.05,30.0,618.5,690.57,507.39
2016,9,24,13,30,217.0,405.0,4.0,30.0,584.0,642.58,473.82
2016,9,24,13,45,512.0,268.0,4.0,30.0,672.0,831.7,613.84
2016,9,24,14,0,807.0,131.0,4.0,30.0,760.0,983.34,717.71
2016,9,24,14,15,702.0,180.0,4.0,30.0,711.5,939.32,688.58
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,878.18,648.53
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,738.76,550.53
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,568.92,428.25
2016,9,24,15,15,133.0,263.0,3.95,29.5,350.0,417.66,318.01
2016,9,24,15,30,26.0,222.0,3.9,29.0,237.0,236.91,180.37
2016,9,24,15,45,13.0,171.0,3.9,29.0,178.5,172.41,131.07
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,109.57,81.8
2016,9,24,16,15,0.0,106.0,3.7,28.5,106.0,96.45,71.9
2016,9,24,16,30,0.0,92.0,3.5,28.0,92.0,83.33,61.8
2016,9,24,16,45,0.0,77.0,3.35,28.0,77.0,69.18,50.57
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,55.0,39.16
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,42.37,28.89
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,29.97,18.64
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,19.36,9.72
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,8.78,0.04
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.55,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,12.31,2.36
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,24.68,15.04
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,40.98,29.5
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,56.81,43.47
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,73.59,57.9
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,90.26,71.92
2016,9,25,8,15,17.0,139.0,2.6,24.0,147.0,117.8,90.13
2016,9,25,8,30,34.0,171.0,2.6,24.0,187.0,144.46,110.29
2016,9,25,8,45,88.0,205.0,2.65,24.5,251.0,186.77,141.16
2016,9,25,9,0,142.0,239.0,2.7,25.0,315.0,235.12,177.1
2016,9,25,9,15,93.5,247.5,2.65,25.0,299.5,240.35,182.76
2016,9,25,9,30,45.0,256.0,2.6,25.0,284.0,237.26,181.19
2016,9,25,9,45,101.0,292.0,2.6,25.5,360.5,298.59,227.22
2016,9,25,10,0,157.0,328.0,2.6,26.0,437.0,368.8,279.33
2016,9,25,10,15,258.0,329.0,2.6,26.0,518.0,443.83,335.44
2016,9,25,10,30,359.0,330.0,2.6,26.0,599.0,527.2,397.13
2016,9,25,10,45,317.5,355.0,2.6,26.5,600.0,545.43,408.72
2016,9,25,11,0,276.0,380.0,2.6,27.0,601.0,559.38,417.1
2016,9,25,11,15,145.0,323.5,2.55,27.0,440.5,417.14,313.29
2016,9,25,11,30,14.0,267.0,2.5,27.0,280.0,251.75,188.51
2016,9,25,11,45,12.0,245.0,2.5,27.0,256.0,231.11,173.36
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,210.05,157.43
2016,9,25,12,15,23.5,291.0,2.45,27.0,311.0,297.54,223.37
2016,9,25,12,30,37.0,359.0,2.4,27.0,390.0,381.15,284.68
2016,9,25,12,45,162.5,382.0,2.4,27.0,519.0,544.01,405.08
2016,9,25,13,0,288.0,405.0,2.4,27.0,648.0,713.89,524.85
2016,9,25,13,15,291.5,396.5,2.3,27.0,638.0,717.75,526.27
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,720.03,527.91
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,634.31,468.1
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,564.37,418.38
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.5,616.15,458.85
2016,9,25,14,30,311.0,327.0,1.9,26.0,552.0,684.25,509.0
2016,9,25,14,45,166.5,286.0,1.85,26.0,406.0,475.68,359.49
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,254.1,192.9
2016,9,25,15,15,11.0,184.0,1.8,26.0,191.5,181.68,138.36
2016,9,25,15,30,0.0,123.0,1.8,26.0,123.0,111.22,83.37
2016,9,25,15,45,0.0,88.0,1.85,26.0,88.0,77.94,57.28
2016,9,25,16,0,0.0,53.0,1.9,26.0,53.0,46.82,32.45
2016,9,25,16,15,0.0,46.5,1.85,25.5,46.5,41.04,27.97
2016,9,25,16,30,0.0,40.0,1.8,25.0,40.0,35.27,23.41
2016,9,25,16,45,0.0,33.5,1.75,25.0,33.5,29.51,18.74
2016,9,25,17,0,0.0,27.0,1.7,25.0,27.0,23.76,14.02
2016,9,25,17,15,0.0,20.5,1.65,24.5,20.5,18.02,9.26
2016,9,25,17,30,0.0,14.0,1.6,24.0,14.0,12.29,4.44
2016,9,25,17,45,0.0,9.0,1.6,24.0,9.0,7.9,0.66
2016,9,25,18,0,0.0,4.0,1.6,24.0,4.0,3.5,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.5,2.0,1.82,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,7.46,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,14.94,6.99
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,25.1,16.13
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,35.27,25.24
2016,9,26,7,45,0.0,52.5,4.0,20.0,52.5,46.35,35.03
2016,9,26,8,0,0.0,65.0,4.1,20.0,65.0,57.44,44.68
2016,9,26,8,15,0.0,64.0,4.15,20.0,64.0,56.55,41.7
2016,9,26,8,30,0.0,63.0,4.2,20.0,63.0,55.67,40.82
2016,9,26,8,45,0.0,64.5,4.3,20.0,64.5,57.02,41.78
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,58.37,42.74
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,91.02,69.32
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,123.15,95.14
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,125.69,96.7
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,128.18,98.26
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,166.49,128.58
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,205.76,159.34
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,248.57,192.25
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,298.44,230.12
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,215.42,165.63
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,136.49,103.53
2016,9,26,11,45,8.5,214.0,4.4,22.0,221.5,199.72,153.33
2016,9,26,12,0,15.0,277.0,4.4,22.0,290.0,264.71,203.63
2016,9,26,12,15,22.0,308.0,4.35,22.0,326.5,301.72,232.0
2016,9,26,12,30,29.0,339.0,4.3,22.0,363.0,353.76,271.54
2016,9,26,12,45,20.5,291.5,4.25,22.5,308.5,287.66,220.63
2016,9,26,13,0,12.0,244.0,4.2,23.0,254.0,234.99,179.85
2016,9,26,13,15,15.0,263.5,4.15,23.0,275.5,257.62,197.56
2016,9,26,13,30,18.0,283.0,4.1,23.0,297.0,280.8,215.51
2016,9,26,13,45,14.0,257.0,4.1,23.0,268.0,252.25,193.69
2016,9,26,14,0,10.0,231.0,4.1,23.0,239.0,223.52,171.68
2016,9,26,14,15,5.0,154.0,4.05,22.5,158.0,144.48,110.28
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,68.29,49.71
2016,9,26,14,45,3.0,136.0,3.95,22.0,138.0,125.74,96.12
2016,9,26,15,0,6.0,195.0,3.9,22.0,199.0,187.16,145.18
2016,9,26,15,15,149.5,220.0,3.8,22.0,306.5,383.43,303.91
2016,9,26,15,30,293.0,245.0,3.7,22.0,414.0,563.78,443.8
2016,9,26,15,45,260.5,226.0,3.65,22.0,366.0,506.91,400.79
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,434.39,346.49
2016,9,26,16,15,218.0,183.5,3.55,21.5,279.5,393.33,316.52
2016,9,26,16,30,208.0,160.0,3.5,21.0,241.0,352.07,285.51
2016,9,26,16,45,189.0,137.0,3.45,21.0,202.0,304.69,248.04
2016,9,26,17,0,170.0,114.0,3.4,21.0,163.0,258.24,210.33
2016,9,26,17,15,139.5,91.0,3.2,20.5,125.5,205.33,166.35
2016,9,26,17,30,109.0,68.0,3.0,20.0,88.0,154.69,123.09
2016,9,26,17,45,61.5,45.5,2.85,20.0,56.0,97.63,73.34
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,32.75,12.04
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,13.52,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,17.16,4.67
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,33.44,22.87
2016,9,27,7,15,12.0,62.0,3.05,17.5,65.0,52.16,39.89
2016,9,27,7,30,24.0,85.0,3.1,18.0,91.0,68.74,54.78
2016,9,27,7,45,36.5,108.5,3.2,18.5,119.5,86.32,70.19
2016,9,27,8,0,49.0,132.0,3.3,19.0,148.0,104.28,85.55
2016,9,27,8,15,34.5,146.5,3.3,19.5,159.0,120.94,93.73
2016,9,27,8,30,20.0,161.0,3.3,20.0,170.0,138.61,108.05
2016,9,27,8,45,23.5,181.5,3.35,20.5,193.5,159.0,123.86
2016,9,27,9,0,27.0,202.0,3.4,21.0,217.0,180.0,140.07
2016,9,27,9,15,32.5,225.5,3.3,21.5,244.5,202.86,157.53
2016,9,27,9,30,38.0,249.0,3.2,22.0,272.0,229.2,177.58
2016,9,27,9,45,37.0,263.5,3.1,22.5,287.5,246.11,190.1
2016,9,27,10,0,36.0,278.0,3.0,23.0,303.0,262.98,202.43
2016,9,27,10,15,72.0,316.5,2.9,23.0,369.5,321.97,247.43
2016,9,27,10,30,108.0,355.0,2.8,23.0,436.0,385.78,295.39
2016,9,27,10,45,131.0,372.5,2.7,23.5,474.0,431.41,328.46
2016,9,27,11,0,154.0,390.0,2.6,24.0,512.0,475.4,359.9
2016,9,27,11,15,194.0,397.5,2.55,24.0,555.5,525.18,396.35
2016,9,27,11,30,234.0,405.0,2.5,24.0,599.0,577.84,434.42
2016,9,27,11,45,265.0,404.5,2.45,24.0,626.0,627.65,469.73
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,669.74,499.38
2016,9,27,12,15,205.5,411.5,2.4,23.5,585.0,597.35,447.33
2016,9,27,12,30,115.0,419.0,2.4,23.0,517.0,516.7,388.75
2016,9,27,12,45,84.5,397.5,2.4,23.0,469.5,471.3,355.81
2016,9,27,13,0,54.0,376.0,2.4,23.0,422.0,423.78,320.67
2016,9,27,13,15,48.0,361.0,2.4,23.0,401.0,405.81,307.8
2016,9,27,13,30,42.0,346.0,2.4,23.0,380.0,387.2,294.29
2016,9,27,13,45,37.0,328.0,2.4,23.0,357.5,365.81,278.73
2016,9,27,14,0,32.0,310.0,2.4,23.0,335.0,343.95,262.76
2016,9,27,14,15,122.0,325.0,2.35,23.0,413.5,472.51,361.71
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,582.51,443.8
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.5,625.48,476.54
2016,9,27,15,0,330.0,279.0,2.3,23.0,493.0,646.33,494.24
2016,9,27,15,15,378.5,246.0,2.2,23.0,474.5,650.02,499.25
2016,9,27,15,30,427.0,213.0,2.1,23.0,456.0,667.18,513.59
2016,9,27,15,45,372.5,202.0,2.05,23.0,400.5,578.15,449.89
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,508.98,399.6
2016,9,27,16,15,451.5,143.5,1.85,22.5,333.5,569.68,449.5
2016,9,27,16,30,585.0,96.0,1.7,22.0,322.0,608.03,480.5
2016,9,27,16,45,542.0,86.5,1.55,22.0,270.5,539.64,429.24
2016,9,27,17,0,499.0,77.0,1.4,22.0,219.0,473.05,377.76
2016,9,27,17,15,425.5,66.0,1.2,21.5,168.0,387.16,309.54
2016,9,27,17,30,352.0,55.0,1.0,21.0,117.0,305.4,241.96
2016,9,27,17,45,250.0,39.0,0.85,21.0,75.0,212.95,162.56
2016,9,27,18,0,148.0,23.0,0.7,21.0,33.0,121.64,46.95
2016,9,27,18,15,74.0,11.5,0.7,20.5,16.5,42.68,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,18.5,1.9,17.5,39.0,14.74,2.62
2016,9,28,7,0,337.0,37.0,2.2,18.0,78.0,29.9,19.72
2016,9,28,7,15,428.0,47.5,2.2,18.5,128.0,37.17,26.73
2016,9,28,7,30,519.0,58.0,2.2,19.0,178.0,44.19,33.16
2016,9,28,7,45,578.0,64.5,2.2,19.5,232.0,47.57,36.19
2016,9,28,8,0,637.0,71.0,2.2,20.0,286.0,57.07,44.37
2016,9,28,8,15,675.5,76.5,2.1,21.0,340.0,109.78,60.15
2016,9,28,8,30,714.0,82.0,2.0,22.0,394.0,171.26,103.32
2016,9,28,8,45,742.5,85.5,1.9,23.0,445.5,229.18,150.18
2016,9,28,9,0,771.0,89.0,1.8,24.0,497.0,290.13,201.45
2016,9,28,9,15,790.5,92.5,1.7,24.0,543.5,350.76,253.38
2016,9,28,9,30,810.0,96.0,1.6,24.0,590.0,412.7,305.12
2016,9,28,9,45,824.5,98.5,1.55,24.5,631.0,472.44,353.08
2016,9,28,10,0,839.0,101.0,1.5,25.0,672.0,532.75,399.54
2016,9,28,10,15,849.5,102.5,1.45,25.5,706.5,588.31,440.81
2016,9,28,10,30,860.0,104.0,1.4,26.0,741.0,642.9,479.77
2016,9,28,10,45,867.5,105.5,1.35,26.5,768.5,694.23,515.02
2016,9,28,11,0,875.0,107.0,1.3,27.0,796.0,743.8,547.35
2016,9,28,11,15,880.0,108.0,1.3,27.0,815.0,788.97,576.22
2016,9,28,11,30,885.0,109.0,1.3,27.0,834.0,831.7,603.22
2016,9,28,11,45,895.0,105.0,1.35,27.5,846.5,871.05,627.19
2016,9,28,12,0,905.0,101.0,1.4,28.0,859.0,907.75,649.3
2016,9,28,12,15,905.5,101.0,1.4,28.0,861.0,937.07,667.28
2016,9,28,12,30,906.0,101.0,1.4,28.0,863.0,962.92,683.14
2016,9,28,12,45,905.0,100.5,1.45,28.0,856.0,983.21,696.36
2016,9,28,13,0,904.0,100.0,1.5,28.0,849.0,999.74,707.43
2016,9,28,13,15,900.5,99.0,1.5,28.0,834.0,1009.43,713.69
2016,9,28,13,30,897.0,98.0,1.5,28.0,819.0,1015.18,717.75
2016,9,28,13,45,892.0,96.5,1.5,28.5,795.5,1014.94,716.88
2016,9,28,14,0,887.0,95.0,1.5,29.0,772.0,1010.76,713.83
2016,9,28,14,15,879.0,93.5,1.5,29.0,741.0,999.71,708.15
2016,9,28,14,30,871.0,92.0,1.5,29.0,710.0,984.92,700.35
2016,9,28,14,45,861.0,89.5,1.5,29.0,672.0,963.35,688.46
2016,9,28,15,0,851.0,87.0,1.5,29.0,634.0,938.37,674.52
2016,9,28,15,15,836.0,84.5,1.45,28.5,590.0,905.42,656.14
2016,9,28,15,30,821.0,82.0,1.4,28.0,546.0,878.85,641.85
2016,9,28,15,45,801.5,78.0,1.4,28.0,497.5,834.33,614.93
2016,9,28,16,0,782.0,74.0,1.4,28.0,449.0,787.8,586.37
2016,9,28,16,15,752.5,70.5,1.3,27.5,396.0,731.95,550.9
2016,9,28,16,30,723.0,67.0,1.2,27.0,343.0,675.49,514.08
2016,9,28,16,45,681.0,61.5,1.15,27.0,288.5,607.0,466.85
2016,9,28,17,0,639.0,56.0,1.1,27.0,234.0,539.84,418.7
2016,9,28,17,15,569.0,48.5,1.05,26.5,180.5,458.68,357.02
2016,9,28,17,30,499.0,41.0,1.0,26.0,127.0,378.9,292.7
2016,9,28,17,45,378.5,30.5,0.95,25.5,81.0,274.34,204.63
2016,9,28,18,0,258.0,20.0,0.9,25.0,35.0,171.06,42.74
2016,9,28,18,15,129.0,10.0,0.9,24.5,17.5,65.08,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.0,17.0,3.65,15.5,41.0,13.5,1.32
2016,9,29,7,0,398.0,34.0,3.9,16.0,82.0,27.38,17.68
2016,9,29,7,15,490.5,43.5,3.95,16.5,134.0,33.98,24.14
2016,9,29,7,30,583.0,53.0,4.0,17.0,186.0,40.38,30.07
2016,9,29,7,45,640.0,59.0,4.1,18.0,242.0,43.63,32.93
2016,9,29,8,0,697.0,65.0,4.2,19.0,298.0,58.56,38.21
2016,9,29,8,15,734.0,69.5,4.25,19.5,353.5,113.79,61.58
2016,9,29,8,30,771.0,74.0,4.3,20.0,409.0,173.66,103.97
2016,9,29,8,45,798.0,77.0,4.4,20.5,461.5,234.46,154.71
2016,9,29,9,0,825.0,80.0,4.5,21.0,514.0,298.0,210.3
2016,9,29,9,15,844.0,83.0,4.45,21.5,562.0,364.21,268.19
2016,9,29,9,30,863.0,86.0,4.4,22.0,610.0,427.94,322.94
2016,9,29,9,45,877.5,87.5,4.4,22.5,652.0,489.0,374.15
2016,9,29,10,0,892.0,89.0,4.4,23.0,694.0,549.96,423.52
2016,9,29,10,15,902.0,90.5,4.4,23.5,729.5,607.96,469.0
2016,9,29,10,30,912.0,92.0,4.4,24.0,765.0,664.8,512.09
2016,9,29,10,45,919.5,93.0,4.4,24.5,793.0,718.05,551.32
2016,9,29,11,0,927.0,94.0,4.4,25.0,821.0,769.37,586.89
2016,9,29,11,15,932.0,95.0,4.4,25.0,840.5,816.6,619.2
2016,9,29,11,30,937.0,96.0,4.4,25.0,860.0,861.22,649.44
2016,9,29,11,45,938.0,97.0,4.45,25.5,870.5,899.64,674.12
2016,9,29,12,0,939.0,98.0,4.5,26.0,881.0,934.77,696.42
2016,9,29,12,15,939.5,98.0,4.5,26.0,883.5,964.99,716.47
2016,9,29,12,30,940.0,98.0,4.5,26.0,886.0,991.6,734.13
2016,9,29,12,45,939.0,98.0,4.5,26.5,879.0,1013.04,746.95
2016,9,29,13,0,938.0,98.0,4.5,27.0,872.0,1030.6,757.27
2016,9,29,13,15,934.5,97.5,4.45,27.0,856.5,1041.19,764.33
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,1047.72,768.92
2016,9,29,13,45,926.0,95.5,4.4,27.0,817.0,1047.54,769.6
2016,9,29,14,0,921.0,94.0,4.4,27.0,793.0,1043.3,767.83
2016,9,29,14,15,913.0,92.5,4.35,26.5,761.5,1032.04,762.82
2016,9,29,14,30,905.0,91.0,4.3,26.0,730.0,1016.9,755.41
2016,9,29,14,45,892.0,90.0,4.25,26.0,690.0,993.7,741.24
