Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,0,879.0,89.0,4.2,26.0,650.0,967.08,724.9
2016,9,29,15,15,863.0,86.5,4.1,25.5,605.0,932.6,704.34
2016,9,29,15,30,847.0,84.0,4.0,25.0,560.0,904.5,688.09
2016,9,29,15,45,827.5,80.0,3.95,25.0,509.5,859.22,658.6
2016,9,29,16,0,808.0,76.0,3.9,25.0,459.0,811.82,627.32
2016,9,29,16,15,777.5,72.0,3.55,24.5,404.5,753.54,587.52
2016,9,29,16,30,747.0,68.0,3.2,24.0,350.0,694.64,546.35
2016,9,29,16,45,702.0,62.5,2.9,23.5,294.0,622.88,494.53
2016,9,29,17,0,657.0,57.0,2.6,23.0,238.0,552.59,441.85
2016,9,29,17,15,584.0,49.5,2.35,22.0,182.5,469.08,375.83
2016,9,29,17,30,511.0,42.0,2.1,21.0,127.0,386.75,306.95
2016,9,29,17,45,381.5,30.5,1.85,20.0,80.0,275.64,209.85
2016,9,29,18,0,252.0,19.0,1.6,19.0,33.0,165.12,9.51
2016,9,29,18,15,126.0,9.5,1.6,18.5,16.5,63.18,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,205.0,17.0,1.95,13.5,41.0,13.56,0.64
2016,9,30,7,0,410.0,34.0,2.2,14.0,82.0,27.49,17.91
2016,9,30,7,15,503.5,43.0,2.2,14.5,135.0,33.67,24.08
2016,9,30,7,30,597.0,52.0,2.2,15.0,188.0,39.69,29.73
2016,9,30,7,45,653.0,58.0,2.25,15.5,244.0,42.99,32.74
2016,9,30,8,0,709.0,64.0,2.3,16.0,300.0,58.75,38.27
2016,9,30,8,15,746.0,69.0,2.1,16.5,355.5,115.21,62.83
2016,9,30,8,30,783.0,74.0,1.9,17.0,411.0,176.3,106.49
2016,9,30,8,45,808.0,77.5,1.7,18.0,463.5,237.88,157.64
2016,9,30,9,0,833.0,81.0,1.5,19.0,516.0,301.95,212.68
2016,9,30,9,15,851.0,83.5,1.5,19.5,564.0,364.92,267.3
2016,9,30,9,30,869.0,86.0,1.5,20.0,612.0,431.08,322.87
2016,9,30,9,45,881.5,88.5,1.5,20.5,654.0,492.45,373.0
2016,9,30,10,0,894.0,91.0,1.5,21.0,696.0,553.49,420.93
2016,9,30,10,15,903.5,93.0,1.45,21.0,731.0,611.75,465.57
2016,9,30,10,30,913.0,95.0,1.4,21.0,766.0,668.81,507.73
2016,9,30,10,45,919.0,96.5,1.35,21.5,793.0,721.55,544.4
2016,9,30,11,0,925.0,98.0,1.3,22.0,820.0,772.23,577.33
2016,9,30,11,15,929.5,99.0,1.25,22.0,839.0,818.97,606.92
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,863.06,634.32
2016,9,30,11,45,938.5,98.5,1.15,22.5,869.0,901.77,656.57
2016,9,30,12,0,943.0,97.0,1.1,23.0,880.0,937.37,676.52
2016,9,30,12,15,943.0,97.5,1.1,23.0,881.5,967.67,695.08
2016,9,30,12,30,943.0,98.0,1.1,23.0,883.0,994.33,711.4
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.5,1014.25,723.13
2016,9,30,13,0,939.0,97.0,1.2,24.0,868.0,1030.23,732.58
2016,9,30,13,15,935.0,96.0,1.2,24.0,852.0,1039.68,738.68
2016,9,30,13,30,931.0,95.0,1.2,24.0,836.0,1045.04,742.5
2016,9,30,13,45,925.5,94.0,1.3,24.5,811.5,1044.82,743.5
2016,9,30,14,0,920.0,93.0,1.4,25.0,787.0,1040.54,742.15
2016,9,30,14,15,911.0,91.5,1.45,25.0,754.5,1028.19,736.52
2016,9,30,14,30,902.0,90.0,1.5,25.0,722.0,1011.98,728.66
2016,9,30,14,45,890.5,87.5,1.55,25.0,683.0,988.41,716.21
2016,9,30,15,0,879.0,85.0,1.6,25.0,644.0,961.34,701.56
2016,9,30,15,15,863.0,83.0,1.6,24.5,598.0,927.37,683.03
2016,9,30,15,30,847.0,81.0,1.6,24.0,552.0,890.59,662.49
2016,9,30,15,45,825.5,77.5,1.6,24.0,501.5,853.25,640.01
2016,9,30,16,0,804.0,74.0,1.6,24.0,451.0,804.81,609.59
2016,9,30,16,15,772.5,70.0,1.5,23.5,397.0,745.86,571.42
2016,9,30,16,30,741.0,66.0,1.4,23.0,343.0,686.4,531.83
2016,9,30,16,45,695.0,61.0,1.3,23.0,287.0,614.83,481.03
2016,9,30,17,0,649.0,56.0,1.2,23.0,231.0,544.84,429.4
2016,9,30,17,15,574.5,48.5,1.1,22.0,176.5,460.88,364.55
2016,9,30,17,30,500.0,41.0,1.0,21.0,122.0,378.3,296.78
2016,9,30,17,45,370.5,29.5,0.95,20.5,76.0,268.13,200.46
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,156.78,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,7.02,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,14.06,6.3
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,23.33,14.84
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,32.61,23.3
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,42.8,32.35
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,53.0,39.25
2016,10,1,8,15,0.0,65.0,0.5,18.5,65.0,57.44,42.77
2016,10,1,8,30,0.0,70.0,0.5,19.0,70.0,61.89,46.22
2016,10,1,8,45,20.5,139.5,0.5,19.5,150.5,124.97,96.62
2016,10,1,9,0,41.0,209.0,0.5,20.0,231.0,187.41,144.97
2016,10,1,9,15,42.5,228.5,0.65,20.5,252.5,209.3,161.54
2016,10,1,9,30,44.0,248.0,0.8,21.0,274.0,231.59,178.45
2016,10,1,9,45,100.5,283.5,0.95,22.0,349.5,293.08,224.41
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,364.14,276.76
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,264.38,201.83
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,152.84,115.67
2016,10,1,10,45,19.0,245.5,1.1,23.5,261.0,231.81,176.52
2016,10,1,11,0,35.0,321.0,1.1,24.0,349.0,320.33,242.03
2016,10,1,11,15,146.5,357.0,1.05,24.0,475.5,452.63,339.85
2016,10,1,11,30,258.0,393.0,1.0,24.0,602.0,597.28,441.79
2016,10,1,11,45,230.0,403.0,1.0,24.5,591.0,588.69,433.12
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,586.79,430.34
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,558.64,409.7
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,527.39,386.97
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,501.7,368.76
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,489.12,359.45
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.5,528.08,387.42
2016,10,1,13,30,138.0,390.0,0.9,26.0,500.0,550.81,403.79
2016,10,1,13,45,130.0,376.5,0.95,26.0,477.5,532.9,391.97
2016,10,1,14,0,122.0,363.0,1.0,26.0,455.0,514.08,379.82
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.5,636.3,470.21
2016,10,1,14,30,407.0,288.0,1.2,26.0,572.0,736.36,542.49
2016,10,1,14,45,224.0,274.0,1.3,26.0,429.0,520.28,390.91
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,309.21,234.44
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.5,396.52,304.44
2016,10,1,15,30,199.0,246.0,1.5,25.0,357.0,462.19,356.31
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.5,321.42,249.76
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,157.97,121.52
2016,10,1,16,15,4.0,140.0,1.55,24.5,142.0,137.52,106.14
2016,10,1,16,30,0.0,122.0,1.5,24.0,122.0,117.37,90.36
2016,10,1,16,45,0.0,101.5,1.45,24.0,101.5,97.59,74.55
2016,10,1,17,0,0.0,81.0,1.4,24.0,81.0,77.63,58.28
2016,10,1,17,15,0.0,61.0,1.25,23.0,61.0,58.0,42.14
2016,10,1,17,30,0.0,41.0,1.1,22.0,41.0,37.86,25.28
2016,10,1,17,45,0.0,25.0,1.0,21.0,25.0,22.05,11.42
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,7.91,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,15.74,0.0
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,31.13,20.73
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,42.48,31.55
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,53.43,41.56
2016,10,2,7,45,491.5,82.0,0.5,17.5,220.5,62.25,49.39
2016,10,2,8,0,552.0,93.0,0.5,18.0,274.0,76.55,53.39
2016,10,2,8,15,595.0,101.0,0.6,19.0,327.5,126.23,76.53
2016,10,2,8,30,638.0,109.0,0.7,20.0,381.0,181.56,115.25
2016,10,2,8,45,668.0,116.0,0.8,21.5,432.5,238.63,160.72
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,299.1,210.31
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.0,358.55,259.89
2016,10,2,9,30,744.0,133.0,1.1,24.0,578.0,419.91,309.86
2016,10,2,9,45,758.5,137.5,1.2,24.5,619.0,478.49,356.46
2016,10,2,10,0,773.0,142.0,1.3,25.0,660.0,537.37,401.74
2016,10,2,10,15,785.5,145.0,1.35,25.0,695.0,594.21,444.69
2016,10,2,10,30,798.0,148.0,1.4,25.0,730.0,649.36,485.28
2016,10,2,10,45,805.5,151.0,1.45,25.5,756.5,700.34,520.91
2016,10,2,11,0,813.0,154.0,1.5,26.0,783.0,749.77,554.52
2016,10,2,11,15,819.0,155.0,1.55,26.0,802.0,794.35,585.07
2016,10,2,11,30,825.0,156.0,1.6,26.0,821.0,836.75,612.71
2016,10,2,11,45,875.5,129.5,1.65,26.5,842.5,879.58,639.22
2016,10,2,12,0,926.0,103.0,1.7,27.0,864.0,928.65,669.45
2016,10,2,12,15,926.0,103.0,1.7,27.0,865.5,957.84,687.39
2016,10,2,12,30,926.0,103.0,1.7,27.0,867.0,983.44,703.28
2016,10,2,12,45,923.5,103.0,1.75,27.5,859.5,1002.95,714.68
2016,10,2,13,0,921.0,103.0,1.8,28.0,852.0,1018.58,723.8
2016,10,2,13,15,917.0,102.0,1.8,28.0,836.0,1027.71,729.8
2016,10,2,13,30,913.0,101.0,1.8,28.0,820.0,1032.83,733.53
2016,10,2,13,45,906.0,100.5,1.85,28.0,795.5,1031.51,734.16
2016,10,2,14,0,899.0,100.0,1.9,28.0,771.0,1026.24,732.54
2016,10,2,14,15,889.5,98.5,1.9,28.0,738.5,1013.43,725.73
2016,10,2,14,30,880.0,97.0,1.9,28.0,706.0,996.88,716.76
2016,10,2,14,45,860.0,98.0,1.95,28.0,665.0,969.42,701.57
2016,10,2,15,0,840.0,99.0,2.0,28.0,624.0,949.03,690.99
2016,10,2,15,15,822.0,96.0,2.0,27.5,578.5,912.52,670.59
2016,10,2,15,30,804.0,93.0,2.0,27.0,533.0,873.32,648.27
2016,10,2,15,45,779.0,89.5,2.0,27.0,482.5,824.89,618.09
2016,10,2,16,0,754.0,86.0,2.0,27.0,432.0,774.79,586.26
2016,10,2,16,15,719.0,81.0,1.85,26.5,378.5,718.07,549.02
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,656.95,507.61
2016,10,2,16,45,633.0,69.5,1.55,25.5,270.0,582.54,455.03
2016,10,2,17,0,582.0,63.0,1.4,25.0,215.0,510.51,401.4
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.5,418.75,330.03
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,333.59,259.99
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,222.91,161.05
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,88.22,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,125.5,19.5,0.5,17.5,33.5,15.36,0.0
2016,10,3,7,0,251.0,39.0,0.5,18.0,67.0,30.38,19.82
2016,10,3,7,15,346.0,53.0,0.6,18.5,115.5,40.62,29.63
2016,10,3,7,30,441.0,67.0,0.7,19.0,164.0,52.33,40.22
2016,10,3,7,45,504.0,76.5,0.8,20.0,217.0,57.73,44.94
2016,10,3,8,0,567.0,86.0,0.9,21.0,270.0,71.74,48.27
2016,10,3,8,15,610.0,93.0,1.15,21.5,323.5,121.63,71.49
2016,10,3,8,30,653.0,100.0,1.4,22.0,377.0,177.09,110.56
2016,10,3,8,45,689.5,103.5,1.65,23.0,428.5,233.5,155.91
2016,10,3,9,0,726.0,107.0,1.9,24.0,480.0,294.0,206.45
2016,10,3,9,15,748.0,111.0,1.95,24.5,526.5,353.74,257.0
2016,10,3,9,30,770.0,115.0,2.0,25.0,573.0,417.53,309.47
2016,10,3,9,45,785.0,118.5,2.05,25.5,614.0,476.11,356.6
2016,10,3,10,0,800.0,122.0,2.1,26.0,655.0,534.93,402.33
2016,10,3,10,15,812.0,124.5,2.15,26.0,689.5,591.06,445.47
2016,10,3,10,30,824.0,127.0,2.2,26.0,724.0,646.53,486.94
2016,10,3,10,45,835.0,127.0,2.3,26.5,751.5,697.97,523.84
2016,10,3,11,0,846.0,127.0,2.4,27.0,779.0,748.02,558.87
2016,10,3,11,15,851.5,128.0,2.45,27.0,797.5,793.2,589.34
2016,10,3,11,30,857.0,129.0,2.5,27.0,816.0,836.05,617.71
2016,10,3,11,45,856.0,132.0,2.55,27.5,825.5,872.92,640.68
2016,10,3,12,0,855.0,135.0,2.6,28.0,835.0,906.65,661.47
2016,10,3,12,15,855.0,135.0,2.65,28.0,836.5,934.9,679.94
2016,10,3,12,30,855.0,135.0,2.7,28.0,838.0,959.74,696.3
2016,10,3,12,45,855.5,133.5,2.75,28.5,831.0,979.94,708.35
2016,10,3,13,0,856.0,132.0,2.8,29.0,824.0,996.52,718.17
2016,10,3,13,15,851.5,131.0,2.8,29.0,808.5,1005.01,723.95
2016,10,3,13,30,847.0,130.0,2.8,29.0,793.0,1009.65,727.5
2016,10,3,13,45,841.5,127.5,2.85,29.0,769.0,1007.75,727.51
2016,10,3,14,0,836.0,125.0,2.9,29.0,745.0,1002.02,725.27
2016,10,3,14,15,825.5,123.0,2.9,29.0,713.0,988.09,717.49
2016,10,3,14,30,815.0,121.0,2.9,29.0,681.0,970.56,707.56
2016,10,3,14,45,799.5,119.0,2.95,29.0,642.0,944.68,692.66
2016,10,3,15,0,784.0,117.0,3.0,29.0,603.0,915.66,675.7
2016,10,3,15,15,764.5,113.0,2.95,28.5,558.5,877.66,653.26
2016,10,3,15,30,745.0,109.0,2.9,28.0,514.0,842.9,632.83
2016,10,3,15,45,717.5,104.5,2.9,28.0,464.5,792.84,600.58
2016,10,3,16,0,690.0,100.0,2.9,28.0,415.0,741.53,566.95
2016,10,3,16,15,653.0,94.0,2.65,27.5,362.0,679.69,524.88
2016,10,3,16,30,616.0,88.0,2.4,27.0,309.0,618.1,481.9
2016,10,3,16,45,562.5,79.5,2.2,27.0,255.5,542.06,425.93
2016,10,3,17,0,509.0,71.0,2.0,27.0,202.0,468.65,368.9
2016,10,3,17,15,428.0,59.5,1.8,26.0,151.0,377.5,297.06
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,292.9,227.06
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.0,190.22,133.77
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,62.11,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,85.0,21.0,2.45,20.5,30.0,17.08,0.0
2016,10,4,7,0,170.0,42.0,2.7,21.0,60.0,32.64,21.22
2016,10,4,7,15,264.0,58.0,2.85,21.5,106.0,44.27,32.27
2016,10,4,7,30,358.0,74.0,3.0,22.0,152.0,55.52,42.4
2016,10,4,7,45,439.0,82.5,3.15,22.5,205.0,60.81,47.11
2016,10,4,8,0,520.0,91.0,3.3,23.0,258.0,75.71,51.33
2016,10,4,8,15,260.0,100.0,3.45,23.5,183.5,100.94,67.49
2016,10,4,8,30,0.0,109.0,3.6,24.0,109.0,94.68,71.95
2016,10,4,8,45,0.0,124.5,3.8,24.5,124.5,108.29,82.54
2016,10,4,9,0,0.0,140.0,4.0,25.0,140.0,122.02,93.06
2016,10,4,9,15,0.0,122.5,4.05,25.0,122.5,107.78,81.39
2016,10,4,9,30,0.0,105.0,4.1,25.0,105.0,92.88,69.28
2016,10,4,9,45,66.5,209.0,4.15,25.5,253.5,214.83,164.74
2016,10,4,10,0,133.0,313.0,4.2,26.0,402.0,347.88,265.97
2016,10,4,10,15,199.5,326.0,4.15,26.0,466.5,409.52,312.55
2016,10,4,10,30,266.0,339.0,4.1,26.0,531.0,482.9,367.63
2016,10,4,10,45,530.5,240.0,4.1,26.5,641.0,596.33,454.36
2016,10,4,11,0,795.0,141.0,4.1,27.0,751.0,725.05,550.33
2016,10,4,11,15,800.0,142.5,4.05,27.0,769.0,768.24,580.23
2016,10,4,11,30,805.0,144.0,4.0,27.0,787.0,809.24,607.81
2016,10,4,11,45,447.0,269.0,4.0,27.5,627.0,663.33,498.84
2016,10,4,12,0,89.0,394.0,4.0,28.0,467.0,457.76,341.92
2016,10,4,12,15,146.0,401.5,3.95,28.0,521.5,536.74,401.12
2016,10,4,12,30,203.0,409.0,3.9,28.0,576.0,606.38,451.85
2016,10,4,12,45,253.0,396.0,3.85,28.0,601.5,664.9,494.07
2016,10,4,13,0,303.0,383.0,3.8,28.0,627.0,709.57,526.53
2016,10,4,13,15,567.5,252.5,3.7,28.0,698.5,855.69,634.76
2016,10,4,13,30,832.0,122.0,3.6,28.0,770.0,985.17,722.09
2016,10,4,13,45,826.5,119.5,3.5,28.5,746.5,983.02,718.35
2016,10,4,14,0,821.0,117.0,3.4,29.0,723.0,977.11,713.36
2016,10,4,14,15,811.0,115.0,3.3,29.0,691.5,963.61,705.0
2016,10,4,14,30,801.0,113.0,3.2,29.0,660.0,946.59,694.52
2016,10,4,14,45,529.5,195.0,3.1,29.0,548.5,765.85,572.8
2016,10,4,15,0,258.0,277.0,3.0,29.0,437.0,576.09,434.28
2016,10,4,15,15,492.0,190.5,2.9,29.0,466.0,709.67,537.41
2016,10,4,15,30,726.0,104.0,2.8,29.0,495.0,818.33,614.47
2016,10,4,15,45,699.0,99.5,2.75,29.0,446.5,769.26,581.39
2016,10,4,16,0,672.0,95.0,2.7,29.0,398.0,719.01,548.19
2016,10,4,16,15,634.0,89.0,2.4,28.5,346.5,657.08,505.73
2016,10,4,16,30,596.0,83.0,2.1,28.0,295.0,595.61,462.52
2016,10,4,16,45,541.0,75.5,1.85,28.0,242.5,520.71,407.16
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,448.65,351.04
2016,10,4,17,15,401.0,57.0,1.45,27.0,140.5,356.86,279.03
2016,10,4,17,30,316.0,46.0,1.3,26.0,91.0,271.4,208.72
2016,10,4,17,45,190.0,29.5,1.2,25.5,53.0,168.87,114.27
2016,10,4,18,0,64.0,13.0,1.1,25.0,15.0,42.43,0.0
2016,10,4,18,15,32.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,111.5,19.0,1.95,21.5,31.0,14.98,0.0
2016,10,5,7,0,223.0,38.0,2.2,22.0,62.0,29.61,18.54
2016,10,5,7,15,323.0,51.5,2.35,22.5,109.0,39.48,28.03
2016,10,5,7,30,423.0,65.0,2.5,23.0,156.0,50.76,38.13
2016,10,5,7,45,494.5,73.0,2.7,24.0,209.0,54.99,41.82
2016,10,5,8,0,566.0,81.0,2.9,25.0,262.0,69.03,44.6
2016,10,5,8,15,610.0,87.5,2.9,25.5,315.0,118.56,67.83
2016,10,5,8,30,654.0,94.0,2.9,26.0,368.0,173.73,106.54
2016,10,5,8,45,692.0,96.5,2.9,26.5,419.5,229.61,151.44
2016,10,5,9,0,730.0,99.0,2.9,27.0,471.0,289.69,201.69
2016,10,5,9,15,421.5,184.0,2.85,27.5,403.0,303.79,223.71
2016,10,5,9,30,113.0,269.0,2.8,28.0,335.0,277.52,209.3
2016,10,5,9,45,461.5,189.5,2.75,28.5,489.5,386.72,290.31
2016,10,5,10,0,810.0,110.0,2.7,29.0,644.0,530.07,396.85
2016,10,5,10,15,821.0,112.0,2.65,29.0,678.0,585.43,438.64
2016,10,5,10,30,832.0,114.0,2.6,29.0,712.0,639.97,479.01
2016,10,5,10,45,841.0,115.0,2.55,29.5,738.5,691.08,514.81
2016,10,5,11,0,850.0,116.0,2.5,30.0,765.0,736.72,545.73
2016,10,5,11,15,855.0,117.0,2.45,30.0,783.0,780.43,574.1
2016,10,5,11,30,860.0,118.0,2.4,30.0,801.0,821.77,600.57
2016,10,5,11,45,870.5,114.0,2.4,30.5,812.5,860.19,623.98
2016,10,5,12,0,881.0,110.0,2.4,31.0,824.0,896.07,645.51
2016,10,5,12,15,881.0,110.0,2.4,31.0,825.5,923.78,662.96
2016,10,5,12,30,881.0,110.0,2.4,31.0,827.0,948.07,678.31
2016,10,5,12,45,880.0,109.0,2.4,31.5,819.5,966.83,688.81
2016,10,5,13,0,879.0,108.0,2.4,32.0,812.0,981.91,697.1
2016,10,5,13,15,874.5,107.0,2.4,32.0,796.0,989.82,702.43
2016,10,5,13,30,870.0,106.0,2.4,32.0,780.0,993.9,705.57
2016,10,5,13,45,864.0,104.5,2.45,32.0,756.0,992.1,705.7
2016,10,5,14,0,858.0,103.0,2.5,32.0,732.0,986.51,703.64
2016,10,5,14,15,848.5,101.0,2.55,32.0,700.0,973.13,696.81
2016,10,5,14,30,839.0,99.0,2.6,32.0,668.0,956.18,687.84
2016,10,5,14,45,826.5,96.5,2.65,32.0,630.0,942.44,681.06
2016,10,5,15,0,814.0,94.0,2.7,32.0,592.0,915.15,665.49
2016,10,5,15,15,795.5,91.0,2.7,32.0,547.5,878.58,643.45
2016,10,5,15,30,777.0,88.0,2.7,32.0,503.0,839.5,619.59
2016,10,5,15,45,752.5,84.0,2.75,32.0,454.0,791.63,589.76
2016,10,5,16,0,728.0,80.0,2.8,32.0,405.0,742.23,558.29
2016,10,5,16,15,692.5,75.5,2.6,31.5,352.5,686.37,521.32
2016,10,5,16,30,657.0,71.0,2.4,31.0,300.0,626.71,480.59
2016,10,5,16,45,605.0,64.0,2.2,30.5,247.0,552.31,427.6
2016,10,5,17,0,553.0,57.0,2.0,30.0,194.0,480.6,373.72
2016,10,5,17,15,467.5,48.0,1.85,29.0,143.0,388.26,301.54
2016,10,5,17,30,382.0,39.0,1.7,28.0,92.0,303.31,231.35
2016,10,5,17,45,239.5,25.5,1.55,27.0,53.5,189.42,123.24
2016,10,5,18,0,97.0,12.0,1.4,26.0,15.0,57.16,0.0
2016,10,5,18,15,48.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,114.5,18.5,1.7,22.5,30.0,14.6,0.0
2016,10,6,7,0,229.0,37.0,1.9,23.0,60.0,28.87,17.73
2016,10,6,7,15,332.0,49.5,2.05,23.5,107.5,38.01,26.63
2016,10,6,7,30,435.0,62.0,2.2,24.0,155.0,48.28,35.82
2016,10,6,7,45,527.0,65.5,2.4,24.5,210.5,48.99,36.58
2016,10,6,8,0,619.0,69.0,2.6,25.0,266.0,61.18,37.21
2016,10,6,8,15,660.5,74.5,2.6,25.5,319.0,113.08,61.4
2016,10,6,8,30,702.0,80.0,2.6,26.0,372.0,170.16,101.67
2016,10,6,8,45,739.0,81.5,2.65,26.5,423.5,231.04,150.83
2016,10,6,9,0,776.0,83.0,2.7,27.0,475.0,292.22,202.33
2016,10,6,9,15,796.0,86.0,2.7,27.5,521.5,352.6,253.65
2016,10,6,9,30,816.0,89.0,2.7,28.0,568.0,414.28,304.78
2016,10,6,9,45,557.0,191.0,2.7,28.5,529.0,432.79,323.2
2016,10,6,10,0,298.0,293.0,2.7,29.0,490.0,420.29,314.79
2016,10,6,10,15,308.0,303.0,2.7,29.0,515.5,456.48,342.09
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,493.16,369.07
2016,10,6,10,45,284.0,339.5,2.7,29.5,548.5,515.62,383.93
2016,10,6,11,0,250.0,366.0,2.7,30.0,556.0,527.37,390.84
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,684.54,508.02
2016,10,6,11,30,905.0,93.0,2.8,30.0,809.0,833.11,611.66
2016,10,6,11,45,907.0,94.0,2.85,30.5,819.0,870.59,634.07
2016,10,6,12,0,909.0,95.0,2.9,31.0,829.0,904.96,655.13
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,814.57,593.29
2016,10,6,12,30,283.0,390.0,2.9,31.0,620.0,676.5,492.47
2016,10,6,12,45,595.0,241.5,2.95,31.5,718.0,849.79,618.17
2016,10,6,13,0,907.0,93.0,3.0,32.0,816.0,992.16,710.06
2016,10,6,13,15,903.0,92.0,2.95,32.0,800.0,1000.6,714.3
2016,10,6,13,30,899.0,91.0,2.9,32.0,784.0,1005.12,717.34
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.5,1003.13,716.86
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,997.23,714.13
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,984.03,706.91
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,967.15,697.52
2016,10,6,14,45,842.0,89.0,2.9,32.0,630.0,937.41,679.89
2016,10,6,15,0,816.0,93.0,2.9,32.0,589.0,914.87,667.07
2016,10,6,15,15,797.0,90.0,2.9,31.5,544.0,877.76,645.83
2016,10,6,15,30,778.0,87.0,2.9,31.0,499.0,838.16,622.71
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,787.71,590.53
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,735.99,556.91
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,678.53,518.29
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,617.11,475.73
2016,10,6,16,45,580.0,66.5,2.2,29.5,240.0,536.51,417.74
2016,10,6,17,0,516.0,61.0,2.0,29.0,186.0,459.53,359.01
2016,10,6,17,15,427.5,51.0,1.85,28.0,136.5,365.79,285.15
2016,10,6,17,30,339.0,41.0,1.7,27.0,87.0,279.62,213.51
2016,10,6,17,45,194.5,26.0,1.55,26.5,49.5,162.39,99.82
2016,10,6,18,0,50.0,11.0,1.4,26.0,12.0,33.77,0.0
2016,10,6,18,15,25.0,5.5,1.45,25.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,136.5,16.5,0.5,22.5,30.5,13.04,0.0
2016,10,7,7,0,273.0,33.0,0.6,23.0,61.0,27.01,16.14
2016,10,7,7,15,376.5,44.0,0.75,23.5,108.5,34.85,23.96
2016,10,7,7,30,480.0,55.0,0.9,24.0,156.0,42.45,30.85
2016,10,7,7,45,560.5,59.0,1.1,24.5,210.5,43.95,32.28
2016,10,7,8,0,641.0,63.0,1.3,25.0,265.0,57.62,33.68
2016,10,7,8,15,680.5,68.0,1.55,25.5,317.5,114.0,61.25
2016,10,7,8,30,720.0,73.0,1.8,26.0,370.0,171.19,101.59
2016,10,7,8,45,752.0,75.0,2.05,26.5,420.5,228.78,148.43
2016,10,7,9,0,784.0,77.0,2.3,27.0,471.0,289.71,200.03
2016,10,7,9,15,414.5,159.5,2.5,27.0,369.5,281.94,207.68
2016,10,7,9,30,45.0,242.0,2.7,27.0,268.0,228.19,173.3
2016,10,7,9,45,25.5,218.5,2.95,27.5,233.5,204.46,154.98
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,175.33,132.1
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,185.15,139.51
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,195.15,147.01
2016,10,7,10,45,440.5,155.5,3.8,28.5,489.0,460.44,353.67
2016,10,7,11,0,872.0,98.0,4.0,29.0,758.0,735.47,555.13
2016,10,7,11,15,876.5,98.5,4.2,29.0,776.0,778.87,583.88
2016,10,7,11,30,881.0,99.0,4.4,29.0,794.0,819.76,612.14
2016,10,7,11,45,528.5,250.5,4.6,29.0,668.5,714.75,535.66
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,555.9,414.89
2016,10,7,12,15,500.0,269.0,4.95,29.0,671.5,750.32,563.14
2016,10,7,12,30,824.0,136.0,5.1,29.0,800.0,931.06,691.6
2016,10,7,12,45,815.0,139.5,5.25,29.0,791.0,946.61,702.23
2016,10,7,13,0,806.0,143.0,5.4,29.0,782.0,958.43,711.47
2016,10,7,13,15,801.0,142.0,5.45,28.5,766.0,965.58,718.55
2016,10,7,13,30,796.0,141.0,5.5,28.0,750.0,969.07,723.36
2016,10,7,13,45,785.0,140.5,5.55,28.0,725.5,963.49,720.69
2016,10,7,14,0,774.0,140.0,5.6,28.0,701.0,954.28,715.75
2016,10,7,14,15,762.5,137.5,5.55,27.5,670.0,938.87,707.51
2016,10,7,14,30,751.0,135.0,5.5,27.0,639.0,926.59,701.58
2016,10,7,14,45,729.0,134.5,5.5,27.0,599.5,897.09,682.59
2016,10,7,15,0,707.0,134.0,5.5,27.0,560.0,864.94,661.79
2016,10,7,15,15,685.0,129.5,5.4,26.5,516.5,825.64,636.58
2016,10,7,15,30,663.0,125.0,5.3,26.0,473.0,784.3,609.66
2016,10,7,15,45,631.5,119.5,5.25,26.0,424.5,731.69,573.15
2016,10,7,16,0,600.0,114.0,5.2,26.0,376.0,678.27,535.48
2016,10,7,16,15,559.0,106.0,5.1,25.0,325.5,613.83,490.49
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,550.1,444.11
2016,10,7,16,45,466.5,86.5,4.9,23.5,224.5,472.0,383.4
2016,10,7,17,0,415.0,75.0,4.8,23.0,174.0,402.87,327.29
2016,10,7,17,15,329.5,60.5,4.6,22.5,126.0,312.21,251.31
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,230.09,179.65
2016,10,7,17,45,139.0,27.5,4.2,21.5,43.5,134.36,77.59
2016,10,7,18,0,34.0,9.0,4.0,21.0,9.0,24.3,0.0
2016,10,7,18,15,17.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.5,16.5,3.5,14.5,30.0,13.05,0.0
2016,10,8,7,0,269.0,33.0,3.6,15.0,60.0,27.12,16.68
2016,10,8,7,15,370.0,45.5,3.65,15.5,108.0,36.31,26.03
2016,10,8,7,30,471.0,58.0,3.7,16.0,156.0,45.14,34.27
2016,10,8,7,45,536.0,66.0,3.75,16.5,209.0,49.69,38.46
2016,10,8,8,0,601.0,74.0,3.8,17.0,262.0,66.09,42.21
2016,10,8,8,15,643.5,80.0,3.7,17.5,315.0,117.37,67.57
2016,10,8,8,30,686.0,86.0,3.6,18.0,368.0,174.0,109.01
2016,10,8,8,45,717.0,90.5,3.55,19.0,418.5,231.95,157.38
2016,10,8,9,0,748.0,95.0,3.5,20.0,469.0,296.24,212.62
2016,10,8,9,15,769.5,98.5,3.4,20.5,515.0,355.92,264.63
2016,10,8,9,30,791.0,102.0,3.3,21.0,561.0,417.14,316.68
2016,10,8,9,45,809.0,103.5,3.25,21.5,602.0,476.1,365.54
2016,10,8,10,0,827.0,105.0,3.2,22.0,643.0,535.53,413.08
2016,10,8,10,15,838.5,107.5,3.15,22.5,677.0,592.33,457.0
2016,10,8,10,30,850.0,110.0,3.1,23.0,711.0,648.32,498.8
2016,10,8,10,45,860.5,110.0,3.1,23.5,738.5,697.17,534.5
2016,10,8,11,0,871.0,110.0,3.1,24.0,766.0,746.53,569.1
2016,10,8,11,15,876.0,111.0,3.0,24.5,784.5,790.86,597.47
2016,10,8,11,30,881.0,112.0,2.9,25.0,803.0,832.74,623.68
2016,10,8,11,45,884.5,112.0,2.85,25.5,813.0,869.69,646.47
2016,10,8,12,0,888.0,112.0,2.8,26.0,823.0,903.69,667.05
2016,10,8,12,15,888.5,112.0,2.8,26.0,824.0,931.85,685.34
2016,10,8,12,30,889.0,112.0,2.8,26.0,825.0,956.59,701.43
2016,10,8,12,45,889.5,110.5,2.8,26.5,818.0,976.2,712.84
2016,10,8,13,0,890.0,109.0,2.8,27.0,811.0,992.14,721.97
2016,10,8,13,15,886.0,108.0,2.8,27.0,795.0,1000.47,727.75
2016,10,8,13,30,882.0,107.0,2.8,27.0,779.0,1004.95,731.25
2016,10,8,13,45,877.5,104.5,2.85,27.5,755.0,1003.37,730.05
2016,10,8,14,0,873.0,102.0,2.9,28.0,731.0,997.93,726.56
2016,10,8,14,15,863.0,100.5,2.9,28.0,699.0,984.4,719.02
2016,10,8,14,30,853.0,99.0,2.9,28.0,667.0,967.27,709.32
2016,10,8,14,45,833.5,99.0,2.9,28.0,626.5,949.51,699.34
2016,10,8,15,0,814.0,99.0,2.9,28.0,586.0,918.38,680.53
2016,10,8,15,15,795.0,95.5,2.9,27.5,541.0,880.65,658.61
2016,10,8,15,30,776.0,92.0,2.9,27.0,496.0,840.42,634.68
2016,10,8,15,45,756.0,86.0,2.9,27.0,447.5,794.06,604.84
2016,10,8,16,0,736.0,80.0,2.9,27.0,399.0,745.87,573.16
2016,10,8,16,15,698.5,75.5,2.7,26.5,346.0,688.5,534.21
2016,10,8,16,30,661.0,71.0,2.5,26.0,293.0,627.16,491.2
2016,10,8,16,45,611.5,63.0,2.3,25.5,239.5,553.3,437.17
2016,10,8,17,0,562.0,55.0,2.1,25.0,186.0,481.92,381.89
2016,10,8,17,15,472.5,45.5,1.95,24.0,135.0,386.45,305.17
2016,10,8,17,30,383.0,36.0,1.8,23.0,84.0,298.92,230.19
2016,10,8,17,45,191.5,18.0,1.65,22.0,42.0,148.62,76.51
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.0,13.5,2.0,12.5,33.0,12.28,0.0
2016,10,9,7,0,406.0,27.0,2.2,13.0,66.0,21.88,12.38
2016,10,9,7,15,510.0,35.5,2.25,13.5,118.0,30.47,21.14
2016,10,9,7,30,614.0,44.0,2.3,14.0,170.0,36.94,27.29
2016,10,9,7,45,673.5,50.0,2.4,15.0,226.5,40.9,30.9
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,59.19,34.39
2016,10,9,8,15,771.0,60.0,2.6,17.0,338.5,116.43,61.76
2016,10,9,8,30,809.0,64.0,2.7,18.0,394.0,178.31,107.08
2016,10,9,8,45,835.0,67.5,2.85,19.0,446.5,241.47,160.4
2016,10,9,9,0,861.0,71.0,3.0,20.0,499.0,310.23,220.16
2016,10,9,9,15,633.5,147.0,2.9,20.5,478.5,349.76,261.9
2016,10,9,9,30,406.0,223.0,2.8,21.0,458.0,361.14,276.95
2016,10,9,9,45,665.5,151.5,2.75,21.5,568.5,452.19,347.27
2016,10,9,10,0,925.0,80.0,2.7,22.0,679.0,563.34,432.77
2016,10,9,10,15,935.0,81.5,2.7,22.5,714.0,622.4,477.99
2016,10,9,10,30,945.0,83.0,2.7,23.0,749.0,680.18,520.97
2016,10,9,10,45,951.5,84.0,2.7,23.5,776.0,733.55,559.4
2016,10,9,11,0,958.0,85.0,2.7,24.0,803.0,784.77,593.58
2016,10,9,11,15,962.5,85.5,2.7,24.0,822.0,831.55,624.73
2016,10,9,11,30,967.0,86.0,2.7,24.0,841.0,875.54,653.73
2016,10,9,11,45,966.5,88.0,2.75,24.5,850.5,913.9,677.79
2016,10,9,12,0,966.0,90.0,2.8,25.0,860.0,948.77,699.42
2016,10,9,12,15,966.5,90.0,2.85,25.0,861.0,978.79,719.19
2016,10,9,12,30,967.0,90.0,2.9,25.0,862.0,1005.09,736.61
2016,10,9,12,45,964.5,90.0,2.95,25.5,854.0,1024.69,748.32
2016,10,9,13,0,962.0,90.0,3.0,26.0,846.0,1040.26,757.56
2016,10,9,13,15,958.5,89.5,3.05,26.0,829.0,1050.2,764.83
2016,10,9,13,30,955.0,89.0,3.1,26.0,812.0,1056.01,769.67
2016,10,9,13,45,947.5,88.5,3.15,26.0,786.5,1053.71,769.48
2016,10,9,14,0,940.0,88.0,3.2,26.0,761.0,1047.3,766.88
2016,10,9,14,15,931.0,86.5,3.2,25.5,728.0,1034.21,761.18
2016,10,9,14,30,922.0,85.0,3.2,25.0,695.0,1017.22,753.1
2016,10,9,14,45,907.5,84.0,3.2,25.0,654.0,991.79,738.04
2016,10,9,15,0,893.0,83.0,3.2,25.0,613.0,962.99,720.82
2016,10,9,15,15,875.0,80.5,3.05,24.5,566.5,925.93,698.25
2016,10,9,15,30,857.0,78.0,2.9,24.0,520.0,895.21,679.89
2016,10,9,15,45,830.0,75.0,2.75,24.0,468.0,844.11,645.86
2016,10,9,16,0,803.0,72.0,2.6,24.0,416.0,791.4,610.33
2016,10,9,16,15,767.0,68.0,2.3,23.0,361.0,728.91,568.32
