Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,15,490.5,234.0,3.85,30.0,548.5,772.03,577.85
2016,10,19,14,30,567.0,192.0,3.8,30.0,543.0,795.87,597.49
2016,10,19,14,45,494.0,200.0,3.75,30.0,491.5,730.44,551.39
2016,10,19,15,0,421.0,208.0,3.7,30.0,440.0,664.84,504.93
2016,10,19,15,15,517.5,164.0,3.55,29.5,425.0,694.35,531.03
2016,10,19,15,30,614.0,120.0,3.4,29.0,410.0,723.61,554.28
2016,10,19,15,45,580.0,114.0,3.25,29.0,364.0,669.86,516.66
2016,10,19,16,0,546.0,108.0,3.1,29.0,318.0,615.61,478.45
2016,10,19,16,15,508.5,96.5,2.8,28.5,269.5,546.62,428.76
2016,10,19,16,30,471.0,85.0,2.5,28.0,221.0,485.54,382.89
2016,10,19,16,45,413.0,72.5,2.2,27.5,173.5,410.37,324.1
2016,10,19,17,0,355.0,60.0,1.9,27.0,126.0,339.49,266.31
2016,10,19,17,15,255.0,44.5,1.8,26.5,83.5,243.79,186.86
2016,10,19,17,30,155.0,29.0,1.7,26.0,41.0,154.0,95.66
2016,10,19,17,45,77.5,14.5,1.6,25.5,20.5,52.6,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.5,15.5,12.28,0.0
2016,10,20,7,0,57.0,27.0,4.2,22.0,31.0,22.24,7.17
2016,10,20,7,15,148.5,48.0,4.5,22.0,71.0,37.79,25.87
2016,10,20,7,30,240.0,69.0,4.8,22.0,111.0,53.5,40.2
2016,10,20,7,45,120.0,46.5,5.1,22.0,67.5,36.99,26.45
2016,10,20,8,0,0.0,24.0,5.4,22.0,24.0,21.11,11.99
2016,10,20,8,15,193.0,76.5,5.7,22.0,149.0,80.26,53.38
2016,10,20,8,30,386.0,129.0,6.0,22.0,274.0,166.09,114.52
2016,10,20,8,45,330.5,159.5,6.3,22.5,296.0,207.51,151.56
2016,10,20,9,0,275.0,190.0,6.6,23.0,318.0,241.5,182.47
2016,10,20,9,15,137.5,99.5,6.7,23.0,163.5,137.0,103.61
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,7.93,0.86
2016,10,20,9,45,0.0,31.5,6.9,23.5,31.5,27.81,17.09
2016,10,20,10,0,0.0,54.0,7.0,24.0,54.0,47.77,33.18
2016,10,20,10,15,3.5,127.0,7.0,24.0,129.5,114.75,86.99
2016,10,20,10,30,7.0,200.0,7.0,24.0,205.0,182.94,140.97
2016,10,20,10,45,15.0,234.5,7.0,24.5,245.5,220.71,170.22
2016,10,20,11,0,23.0,269.0,7.0,25.0,286.0,259.87,200.28
2016,10,20,11,15,161.0,306.5,6.95,25.5,425.5,421.47,326.99
2016,10,20,11,30,299.0,344.0,6.9,26.0,565.0,589.99,454.86
2016,10,20,11,45,263.0,355.5,6.9,26.5,551.5,587.57,450.91
2016,10,20,12,0,227.0,367.0,6.9,27.0,538.0,569.04,435.64
2016,10,20,12,15,305.0,349.0,6.9,27.0,578.5,644.74,493.54
2016,10,20,12,30,383.0,331.0,6.9,27.0,619.0,709.6,543.0
2016,10,20,12,45,620.5,224.0,6.9,27.0,685.0,851.57,652.11
2016,10,20,13,0,858.0,117.0,6.9,27.0,751.0,970.29,736.78
2016,10,20,13,15,854.0,116.0,6.9,27.0,734.5,977.96,742.19
2016,10,20,13,30,850.0,115.0,6.9,27.0,718.0,981.86,745.65
2016,10,20,13,45,847.5,111.0,6.9,27.0,694.5,979.93,745.23
2016,10,20,14,0,845.0,107.0,6.9,27.0,671.0,974.2,742.35
2016,10,20,14,15,834.5,105.0,6.85,27.0,639.5,959.34,732.99
2016,10,20,14,30,824.0,103.0,6.8,27.0,608.0,940.96,721.31
2016,10,20,14,45,807.5,100.5,6.8,27.0,569.0,912.89,703.07
2016,10,20,15,0,791.0,98.0,6.8,27.0,530.0,881.82,682.69
2016,10,20,15,15,770.0,94.5,6.7,26.5,486.0,842.67,657.28
2016,10,20,15,30,749.0,91.0,6.6,26.0,442.0,801.23,629.89
2016,10,20,15,45,726.5,84.5,6.5,26.0,394.0,758.23,599.67
2016,10,20,16,0,704.0,78.0,6.4,26.0,346.0,708.61,563.92
2016,10,20,16,15,661.0,72.0,6.1,25.5,294.0,642.43,515.18
2016,10,20,16,30,618.0,66.0,5.8,25.0,242.0,577.17,465.57
2016,10,20,16,45,559.5,57.0,5.5,24.5,191.0,498.56,403.32
2016,10,20,17,0,501.0,48.0,5.2,24.0,140.0,423.43,339.86
2016,10,20,17,15,387.0,36.5,4.85,23.0,93.0,315.77,247.61
2016,10,20,17,30,273.0,25.0,4.5,22.0,46.0,213.07,129.06
2016,10,20,17,45,136.5,12.5,4.2,21.5,23.0,80.62,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,178.0,10.5,2.4,11.5,22.0,9.55,0.0
2016,10,21,7,0,356.0,21.0,2.6,12.0,44.0,18.88,4.67
2016,10,21,7,15,479.5,30.5,2.8,12.5,94.0,26.67,17.36
2016,10,21,7,30,603.0,40.0,3.0,13.0,144.0,34.29,24.77
2016,10,21,7,45,672.0,45.5,3.2,14.0,199.5,37.93,28.26
2016,10,21,8,0,741.0,51.0,3.4,15.0,255.0,60.57,33.06
2016,10,21,8,15,782.5,55.0,3.45,15.5,310.0,118.2,62.66
2016,10,21,8,30,824.0,59.0,3.5,16.0,365.0,180.8,109.84
2016,10,21,8,45,853.0,62.0,3.6,17.0,417.5,247.41,166.83
2016,10,21,9,0,882.0,65.0,3.7,18.0,470.0,313.36,225.13
2016,10,21,9,15,901.5,67.0,3.6,18.5,517.5,377.48,282.24
2016,10,21,9,30,921.0,69.0,3.5,19.0,565.0,442.47,338.6
2016,10,21,9,45,935.0,71.0,3.4,19.5,606.5,505.52,391.6
2016,10,21,10,0,949.0,73.0,3.3,20.0,648.0,568.23,442.3
2016,10,21,10,15,958.5,74.0,3.2,20.0,682.0,626.73,488.89
2016,10,21,10,30,968.0,75.0,3.1,20.0,716.0,683.81,532.88
2016,10,21,10,45,975.0,76.0,3.05,20.5,742.5,737.52,572.17
2016,10,21,11,0,982.0,77.0,3.0,21.0,769.0,789.05,606.93
2016,10,21,11,15,986.0,77.5,2.9,21.5,787.0,835.34,636.51
2016,10,21,11,30,990.0,78.0,2.8,22.0,805.0,878.72,663.57
2016,10,21,11,45,991.0,79.0,2.75,22.5,813.5,917.03,687.15
2016,10,21,12,0,992.0,80.0,2.7,23.0,822.0,951.87,708.15
2016,10,21,12,15,992.0,80.0,2.65,23.0,822.5,981.08,726.67
2016,10,21,12,30,992.0,80.0,2.6,23.0,823.0,1006.46,742.69
2016,10,21,12,45,989.5,79.5,2.6,23.5,814.0,1025.0,753.33
2016,10,21,13,0,987.0,79.0,2.6,24.0,805.0,1039.42,761.46
2016,10,21,13,15,982.5,78.5,2.55,24.0,787.0,1047.77,766.79
2016,10,21,13,30,978.0,78.0,2.5,24.0,769.0,1051.91,769.62
2016,10,21,13,45,971.0,77.0,2.45,24.0,742.5,1048.83,768.02
2016,10,21,14,0,964.0,76.0,2.4,24.0,716.0,1041.6,763.99
2016,10,21,14,15,954.0,74.5,2.35,24.0,682.5,1026.79,755.27
2016,10,21,14,30,944.0,73.0,2.3,24.0,649.0,1008.08,744.23
2016,10,21,14,45,930.5,71.5,2.25,24.0,608.0,982.34,728.7
2016,10,21,15,0,917.0,70.0,2.2,24.0,567.0,953.19,711.01
2016,10,21,15,15,897.5,67.5,2.1,23.5,520.0,914.1,687.46
2016,10,21,15,30,878.0,65.0,2.0,23.0,473.0,872.41,661.89
2016,10,21,15,45,851.0,62.0,1.95,23.0,421.0,821.36,628.64
2016,10,21,16,0,824.0,59.0,1.9,23.0,369.0,776.84,599.25
2016,10,21,16,15,784.0,55.0,1.65,22.0,314.5,711.21,554.29
2016,10,21,16,30,744.0,51.0,1.4,21.0,260.0,645.84,507.74
2016,10,21,16,45,679.0,45.5,1.15,20.5,204.5,561.67,443.86
2016,10,21,17,0,614.0,40.0,0.9,20.0,149.0,480.88,378.79
2016,10,21,17,15,495.5,31.0,0.95,19.0,99.0,367.76,285.32
2016,10,21,17,30,377.0,22.0,1.0,18.0,49.0,258.68,145.22
2016,10,21,17,45,188.5,11.0,1.05,17.5,24.5,105.42,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,174.0,10.5,1.0,10.5,21.0,9.55,0.0
2016,10,22,7,0,348.0,21.0,1.0,11.0,42.0,18.98,3.54
2016,10,22,7,15,473.0,30.0,1.2,11.5,91.5,26.26,17.05
2016,10,22,7,30,598.0,39.0,1.4,12.0,141.0,33.42,24.12
2016,10,22,7,45,664.5,45.5,1.65,13.0,196.0,37.99,28.45
2016,10,22,8,0,731.0,52.0,1.9,14.0,251.0,61.38,34.0
2016,10,22,8,15,773.5,56.0,2.05,15.0,306.0,118.4,63.26
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,180.54,109.77
2016,10,22,8,45,843.0,63.5,2.35,17.0,412.5,243.62,163.67
2016,10,22,9,0,870.0,67.0,2.5,18.0,464.0,311.68,223.35
2016,10,22,9,15,890.0,69.5,2.55,18.5,511.5,375.67,279.93
2016,10,22,9,30,910.0,72.0,2.6,19.0,559.0,440.63,335.89
2016,10,22,9,45,923.0,74.5,2.65,20.0,599.5,503.03,387.44
2016,10,22,10,0,936.0,77.0,2.7,21.0,640.0,565.01,436.59
2016,10,22,10,15,946.0,78.5,2.65,21.5,674.5,623.58,481.84
2016,10,22,10,30,956.0,80.0,2.6,22.0,709.0,680.82,524.45
2016,10,22,10,45,961.5,81.5,2.6,22.5,735.0,733.45,562.54
2016,10,22,11,0,967.0,83.0,2.6,23.0,761.0,783.8,596.48
2016,10,22,11,15,971.5,83.5,2.6,23.0,778.5,829.85,627.29
2016,10,22,11,30,976.0,84.0,2.6,23.0,796.0,873.07,655.92
2016,10,22,11,45,976.5,85.5,2.6,23.5,805.0,911.02,679.48
2016,10,22,12,0,977.0,87.0,2.6,24.0,814.0,945.53,700.57
2016,10,22,12,15,977.0,87.0,2.6,24.0,814.0,974.36,719.21
2016,10,22,12,30,977.0,87.0,2.6,24.0,814.0,999.43,735.46
2016,10,22,12,45,973.5,87.0,2.6,24.5,805.0,1017.35,745.7
2016,10,22,13,0,970.0,87.0,2.6,25.0,796.0,1031.21,753.46
2016,10,22,13,15,965.0,86.5,2.6,25.0,778.0,1038.95,758.92
2016,10,22,13,30,960.0,86.0,2.6,25.0,760.0,1042.56,761.96
2016,10,22,13,45,952.0,85.0,2.65,25.5,733.5,1038.54,759.33
2016,10,22,14,0,944.0,84.0,2.7,26.0,707.0,1030.46,754.32
2016,10,22,14,15,933.5,82.5,2.7,26.0,673.5,1015.39,745.94
2016,10,22,14,30,923.0,81.0,2.7,26.0,640.0,996.52,735.28
2016,10,22,14,45,906.5,79.5,2.75,26.0,598.5,968.36,719.01
2016,10,22,15,0,890.0,78.0,2.8,26.0,557.0,936.99,700.59
2016,10,22,15,15,869.5,75.5,2.8,25.5,510.5,897.77,677.61
2016,10,22,15,30,849.0,73.0,2.8,25.0,464.0,864.83,658.62
2016,10,22,15,45,819.5,69.5,2.8,25.0,412.0,811.53,623.64
2016,10,22,16,0,790.0,66.0,2.8,25.0,360.0,756.88,586.93
2016,10,22,16,15,747.0,61.5,2.45,24.0,305.5,689.4,539.97
2016,10,22,16,30,704.0,57.0,2.1,23.0,251.0,622.37,491.41
2016,10,22,16,45,634.5,50.0,1.8,22.0,196.5,534.69,425.06
2016,10,22,17,0,565.0,43.0,1.5,21.0,142.0,457.85,362.41
2016,10,22,17,15,442.0,33.0,1.5,20.0,93.0,344.18,266.77
2016,10,22,17,30,319.0,23.0,1.5,19.0,44.0,232.61,115.73
2016,10,22,17,45,159.5,11.5,1.55,18.0,22.0,91.01,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,7.5,1.8,13.5,7.5,6.82,0.0
2016,10,23,7,0,0.0,15.0,2.0,14.0,15.0,13.21,0.0
2016,10,23,7,15,0.0,35.0,2.1,14.0,35.0,30.13,20.03
2016,10,23,7,30,0.0,55.0,2.2,14.0,55.0,46.57,35.4
2016,10,23,7,45,6.0,76.0,2.35,14.5,77.5,63.59,50.89
2016,10,23,8,0,12.0,97.0,2.5,15.0,100.0,81.28,63.4
2016,10,23,8,15,18.5,117.0,2.55,15.5,123.0,100.37,78.82
2016,10,23,8,30,25.0,137.0,2.6,16.0,146.0,119.03,93.73
2016,10,23,8,45,388.0,113.5,2.65,17.0,288.5,182.87,131.88
2016,10,23,9,0,751.0,90.0,2.7,18.0,431.0,294.13,213.22
2016,10,23,9,15,774.0,94.0,2.9,18.5,476.0,356.67,267.85
2016,10,23,9,30,797.0,98.0,3.1,19.0,521.0,418.26,320.86
2016,10,23,9,45,572.0,175.0,3.35,19.5,490.5,429.97,335.06
2016,10,23,10,0,347.0,252.0,3.6,20.0,460.0,414.82,325.01
2016,10,23,10,15,367.5,262.5,3.7,20.5,493.5,459.09,359.56
2016,10,23,10,30,388.0,273.0,3.8,21.0,527.0,504.79,394.36
2016,10,23,10,45,391.0,284.0,3.95,21.5,548.5,540.47,420.96
2016,10,23,11,0,394.0,295.0,4.1,22.0,570.0,575.55,446.7
2016,10,23,11,15,394.5,303.5,4.1,22.0,584.5,605.57,468.9
2016,10,23,11,30,395.0,312.0,4.1,22.0,599.0,634.52,490.1
2016,10,23,11,45,442.5,296.0,4.15,22.5,621.0,687.57,528.8
2016,10,23,12,0,490.0,280.0,4.2,23.0,643.0,732.03,560.98
2016,10,23,12,15,457.5,294.0,4.15,23.0,633.0,736.0,562.79
2016,10,23,12,30,425.0,308.0,4.1,23.0,623.0,736.5,562.33
2016,10,23,12,45,312.5,331.0,4.1,23.5,561.5,655.84,501.27
2016,10,23,13,0,200.0,354.0,4.1,24.0,500.0,567.32,433.89
2016,10,23,13,15,528.5,233.0,4.05,24.0,605.0,790.12,604.27
2016,10,23,13,30,857.0,112.0,4.0,24.0,710.0,981.7,737.99
2016,10,23,13,45,505.0,212.0,3.95,24.0,561.5,756.15,578.95
2016,10,23,14,0,153.0,312.0,3.9,24.0,413.0,494.94,381.12
2016,10,23,14,15,486.5,207.0,3.8,24.0,504.0,735.26,568.16
2016,10,23,14,30,820.0,102.0,3.7,24.0,595.0,932.18,707.72
2016,10,23,14,45,490.5,171.5,3.6,24.0,461.0,691.18,536.39
2016,10,23,15,0,161.0,241.0,3.5,24.0,327.0,427.35,334.38
2016,10,23,15,15,453.5,164.5,3.15,23.5,377.5,634.38,499.4
2016,10,23,15,30,746.0,88.0,2.8,23.0,428.0,791.43,614.51
2016,10,23,15,45,717.0,82.5,2.5,23.0,379.0,744.31,579.53
2016,10,23,16,0,688.0,77.0,2.2,23.0,330.0,691.14,541.2
2016,10,23,16,15,640.0,71.0,2.05,22.5,278.5,621.88,491.93
2016,10,23,16,30,592.0,65.0,1.9,22.0,227.0,553.97,441.79
2016,10,23,16,45,523.0,56.5,1.75,21.5,176.0,470.07,376.52
2016,10,23,17,0,454.0,48.0,1.6,21.0,125.0,390.52,310.66
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,277.98,214.82
2016,10,23,17,30,204.0,23.0,1.6,20.0,36.0,166.57,68.15
2016,10,23,17,45,102.0,11.5,1.6,20.0,18.0,61.85,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,10.46,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,18.14,0.0
2016,10,24,7,15,247.5,37.5,1.1,17.5,72.0,29.2,18.84
2016,10,24,7,30,373.0,52.0,1.3,18.0,114.0,41.77,30.64
2016,10,24,7,45,452.0,62.0,1.5,19.0,163.5,48.2,36.57
2016,10,24,8,0,531.0,72.0,1.7,20.0,213.0,69.32,43.15
2016,10,24,8,15,582.0,78.5,1.95,20.5,263.5,116.84,68.24
2016,10,24,8,30,633.0,85.0,2.2,21.0,314.0,170.78,107.66
2016,10,24,8,45,678.5,87.0,2.5,22.0,364.5,225.68,152.55
2016,10,24,9,0,724.0,89.0,2.8,23.0,415.0,285.57,203.2
2016,10,24,9,15,748.0,92.5,2.75,23.5,459.0,346.21,255.15
2016,10,24,9,30,772.0,96.0,2.7,24.0,503.0,406.1,305.38
2016,10,24,9,45,481.5,185.5,2.65,25.0,446.0,397.67,303.18
2016,10,24,10,0,191.0,275.0,2.6,26.0,389.0,350.72,267.81
2016,10,24,10,15,152.5,290.5,2.5,26.0,384.5,357.07,272.68
2016,10,24,10,30,114.0,306.0,2.4,26.0,380.0,353.07,269.14
2016,10,24,10,45,91.5,310.5,2.35,26.5,371.5,350.61,266.31
2016,10,24,11,0,69.0,315.0,2.3,27.0,363.0,345.76,261.54
2016,10,24,11,15,144.0,332.0,2.3,27.0,435.5,434.65,328.39
2016,10,24,11,30,219.0,349.0,2.3,27.0,508.0,521.0,391.76
2016,10,24,11,45,183.0,355.0,2.3,27.5,489.0,509.28,381.3
2016,10,24,12,0,147.0,361.0,2.3,28.0,470.0,494.63,369.25
2016,10,24,12,15,166.5,361.5,2.3,28.0,484.5,520.95,388.71
2016,10,24,12,30,186.0,362.0,2.3,28.0,499.0,547.66,408.17
2016,10,24,12,45,503.0,245.0,2.3,28.5,609.5,756.48,560.87
2016,10,24,13,0,820.0,128.0,2.3,29.0,720.0,942.3,684.56
2016,10,24,13,15,538.5,227.5,2.3,29.0,612.5,793.08,583.24
2016,10,24,13,30,257.0,327.0,2.3,29.0,505.0,622.33,460.65
2016,10,24,13,45,523.0,224.5,2.35,29.0,570.5,787.24,583.59
2016,10,24,14,0,789.0,122.0,2.4,29.0,636.0,932.42,681.95
2016,10,24,14,15,775.5,119.5,2.4,29.0,604.0,914.36,669.97
2016,10,24,14,30,762.0,117.0,2.4,29.0,572.0,893.03,657.44
2016,10,24,14,45,743.0,114.0,2.45,29.0,533.0,868.96,643.54
2016,10,24,15,0,724.0,111.0,2.5,29.0,494.0,836.39,623.86
2016,10,24,15,15,698.5,106.5,2.5,28.5,450.0,793.69,597.91
2016,10,24,15,30,673.0,102.0,2.5,28.0,406.0,749.23,570.26
2016,10,24,15,45,638.5,96.5,2.55,28.0,358.5,694.45,533.79
2016,10,24,16,0,604.0,91.0,2.6,28.0,311.0,639.17,495.95
2016,10,24,16,15,552.5,83.5,2.3,27.5,261.0,568.11,444.71
2016,10,24,16,30,501.0,76.0,2.0,27.0,211.0,498.67,392.58
2016,10,24,16,45,426.5,65.0,1.75,26.5,162.0,411.46,324.23
2016,10,24,17,0,352.0,54.0,1.5,26.0,113.0,328.51,256.53
2016,10,24,17,15,234.0,39.0,1.45,25.0,72.0,224.05,168.85
2016,10,24,17,30,116.0,24.0,1.4,24.0,31.0,118.23,33.84
2016,10,24,17,45,58.0,12.0,1.35,23.5,15.5,40.07,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,1.2,16.5,7.5,6.82,0.0
2016,10,25,7,0,0.0,15.0,1.3,17.0,15.0,13.21,0.0
2016,10,25,7,15,7.0,35.5,1.4,17.5,37.0,30.36,19.67
2016,10,25,7,30,14.0,56.0,1.5,18.0,59.0,47.13,35.21
2016,10,25,7,45,27.5,78.5,1.65,18.5,85.0,63.51,49.94
2016,10,25,8,0,41.0,101.0,1.8,19.0,111.0,82.49,62.84
2016,10,25,8,15,50.0,122.5,1.95,19.5,138.0,105.29,80.34
2016,10,25,8,30,59.0,144.0,2.1,20.0,165.0,129.6,99.41
2016,10,25,8,45,121.5,168.0,2.25,21.0,219.5,168.94,128.54
2016,10,25,9,0,184.0,192.0,2.4,22.0,274.0,217.36,165.44
2016,10,25,9,15,273.0,200.0,2.45,22.0,336.0,271.06,207.1
2016,10,25,9,30,362.0,208.0,2.5,22.0,398.0,334.09,256.69
2016,10,25,9,45,314.0,236.0,2.55,22.5,410.0,361.75,279.32
2016,10,25,10,0,266.0,264.0,2.6,23.0,422.0,384.11,296.78
2016,10,25,10,15,247.0,283.0,2.65,23.0,436.0,404.08,312.4
2016,10,25,10,30,228.0,302.0,2.7,23.0,450.0,426.42,329.29
2016,10,25,10,45,298.5,300.0,2.75,23.5,501.5,494.09,380.12
2016,10,25,11,0,369.0,298.0,2.8,24.0,553.0,560.61,429.2
2016,10,25,11,15,341.0,314.0,2.85,24.0,554.0,575.55,439.42
2016,10,25,11,30,313.0,330.0,2.9,24.0,555.0,587.56,447.6
2016,10,25,11,45,380.5,312.0,2.95,24.5,588.5,640.98,486.89
2016,10,25,12,0,448.0,294.0,3.0,25.0,622.0,709.23,535.6
2016,10,25,12,15,414.0,307.5,3.0,25.0,610.5,697.7,526.68
2016,10,25,12,30,380.0,321.0,3.0,25.0,599.0,695.59,524.59
2016,10,25,12,45,368.0,320.0,3.05,25.5,587.0,695.44,523.82
2016,10,25,13,0,356.0,319.0,3.1,26.0,575.0,693.27,521.67
2016,10,25,13,15,385.0,302.5,3.05,26.0,573.5,711.09,535.48
2016,10,25,13,30,414.0,286.0,3.0,26.0,572.0,727.33,548.11
2016,10,25,13,45,418.0,273.0,2.95,26.0,553.0,721.44,544.8
2016,10,25,14,0,422.0,260.0,2.9,26.0,534.0,730.63,551.88
2016,10,25,14,15,368.5,258.0,2.85,26.0,488.5,661.0,502.8
2016,10,25,14,30,315.0,256.0,2.8,26.0,443.0,607.9,464.9
2016,10,25,14,45,470.5,196.0,2.75,26.0,454.5,700.1,536.31
2016,10,25,15,0,626.0,136.0,2.7,26.0,466.0,774.74,591.49
2016,10,25,15,15,322.0,150.5,2.45,25.5,320.0,477.56,374.31
2016,10,25,15,30,18.0,165.0,2.2,25.0,174.0,176.94,136.95
2016,10,25,15,45,14.5,147.0,1.95,25.0,153.5,156.44,121.57
2016,10,25,16,0,11.0,129.0,1.7,25.0,133.0,136.14,105.5
2016,10,25,16,15,5.5,110.0,1.5,24.5,112.0,113.28,87.25
2016,10,25,16,30,0.0,91.0,1.3,24.0,91.0,90.76,68.93
2016,10,25,16,45,0.0,70.0,1.15,23.5,70.0,69.7,51.61
2016,10,25,17,0,0.0,49.0,1.0,23.0,49.0,48.02,33.47
2016,10,25,17,15,0.0,31.0,1.0,22.5,31.0,29.5,17.52
2016,10,25,17,30,0.0,13.0,1.0,22.0,13.0,11.44,0.0
2016,10,25,17,45,0.0,6.5,1.05,21.5,6.5,5.91,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,68.5,10.0,1.25,16.5,13.5,9.1,0.0
2016,10,26,7,0,137.0,20.0,1.3,17.0,27.0,15.8,0.0
2016,10,26,7,15,264.0,34.0,1.5,17.5,68.5,27.76,17.38
2016,10,26,7,30,391.0,48.0,1.7,18.0,110.0,38.45,27.68
2016,10,26,7,45,472.5,56.5,1.95,19.0,159.5,43.76,32.66
2016,10,26,8,0,554.0,65.0,2.2,20.0,209.0,64.31,38.58
2016,10,26,8,15,603.5,71.0,2.5,21.0,259.5,112.62,63.85
2016,10,26,8,30,653.0,77.0,2.8,22.0,310.0,167.06,103.52
2016,10,26,8,45,687.5,82.0,3.1,23.0,358.0,223.19,149.89
2016,10,26,9,0,722.0,87.0,3.4,24.0,406.0,283.0,200.84
2016,10,26,9,15,746.0,90.5,3.3,24.5,450.5,343.28,252.51
2016,10,26,9,30,770.0,94.0,3.2,25.0,495.0,402.87,302.55
2016,10,26,9,45,786.0,97.0,3.15,25.5,533.0,459.79,349.23
2016,10,26,10,0,802.0,100.0,3.1,26.0,571.0,516.96,394.51
2016,10,26,10,15,814.5,102.0,3.0,26.0,603.5,571.13,436.77
2016,10,26,10,30,827.0,104.0,2.9,26.0,636.0,624.59,477.22
2016,10,26,10,45,833.5,106.5,2.8,26.5,660.5,673.59,512.25
2016,10,26,11,0,840.0,109.0,2.7,27.0,685.0,720.82,544.91
2016,10,26,11,15,558.0,222.5,2.65,27.5,609.0,658.5,495.19
2016,10,26,11,30,276.0,336.0,2.6,28.0,533.0,564.36,422.02
2016,10,26,11,45,575.0,219.5,2.55,28.5,636.0,719.44,537.32
2016,10,26,12,0,874.0,103.0,2.5,29.0,739.0,869.89,638.8
2016,10,26,12,15,874.0,103.0,2.45,29.0,739.5,895.85,654.14
2016,10,26,12,30,874.0,103.0,2.4,29.0,740.0,918.46,668.36
2016,10,26,12,45,872.0,102.5,2.4,29.0,731.5,935.21,679.29
2016,10,26,13,0,870.0,102.0,2.4,29.0,723.0,948.37,688.06
2016,10,26,13,15,500.0,216.0,2.4,29.0,571.0,742.17,549.51
2016,10,26,13,30,130.0,330.0,2.4,29.0,419.0,485.54,361.89
2016,10,26,13,45,186.0,314.5,2.4,29.5,437.0,526.45,394.14
2016,10,26,14,0,242.0,299.0,2.4,30.0,455.0,566.48,423.88
2016,10,26,14,15,530.5,196.0,2.35,29.5,515.5,763.13,569.65
2016,10,26,14,30,819.0,93.0,2.3,29.0,576.0,916.36,673.8
2016,10,26,14,45,792.5,94.0,2.3,29.0,535.5,883.34,652.06
2016,10,26,15,0,766.0,95.0,2.3,29.0,495.0,847.66,630.18
2016,10,26,15,15,742.5,91.5,2.25,28.5,451.0,806.95,605.47
2016,10,26,15,30,719.0,88.0,2.2,28.0,407.0,769.58,582.66
2016,10,26,15,45,687.0,83.0,2.2,28.0,359.5,716.45,547.46
2016,10,26,16,0,655.0,78.0,2.2,28.0,312.0,662.65,510.91
2016,10,26,16,15,606.0,72.0,1.9,27.5,261.5,594.06,461.75
2016,10,26,16,30,557.0,66.0,1.6,27.0,211.0,526.91,411.89
2016,10,26,16,45,484.0,56.5,1.35,26.5,162.0,440.78,344.98
2016,10,26,17,0,411.0,47.0,1.1,26.0,113.0,359.45,278.46
2016,10,26,17,15,285.0,33.5,1.1,25.0,71.0,248.14,184.44
2016,10,26,17,30,159.0,20.0,1.1,24.0,29.0,133.29,0.0
2016,10,26,17,45,79.5,10.0,1.1,23.5,14.5,48.91,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,46.5,10.0,1.45,17.5,12.0,9.1,0.0
2016,10,27,7,0,93.0,20.0,1.6,18.0,24.0,15.79,0.0
2016,10,27,7,15,211.0,36.0,1.75,18.5,64.0,28.07,17.39
2016,10,27,7,30,329.0,52.0,1.9,19.0,104.0,40.0,28.83
2016,10,27,7,45,415.0,62.5,2.05,20.0,152.5,49.03,37.05
2016,10,27,8,0,501.0,73.0,2.2,21.0,201.0,69.8,43.9
2016,10,27,8,15,553.5,80.5,2.05,21.5,251.0,116.21,68.64
2016,10,27,8,30,606.0,88.0,1.9,22.0,301.0,169.26,107.14
2016,10,27,8,45,647.0,92.0,1.8,23.0,350.0,223.07,150.75
2016,10,27,9,0,688.0,96.0,1.7,24.0,399.0,281.39,199.32
2016,10,27,9,15,713.5,100.5,1.5,24.5,443.0,339.08,247.72
2016,10,27,9,30,739.0,105.0,1.3,25.0,487.0,398.8,296.22
2016,10,27,9,45,759.0,107.5,1.15,26.0,526.0,457.01,341.23
2016,10,27,10,0,779.0,110.0,1.0,27.0,565.0,514.34,383.42
2016,10,27,10,15,792.5,112.5,1.05,27.0,597.5,568.42,424.32
2016,10,27,10,30,806.0,115.0,1.1,27.0,630.0,621.96,463.73
2016,10,27,10,45,815.5,116.5,1.2,27.5,655.5,671.04,498.54
2016,10,27,11,0,825.0,118.0,1.3,28.0,681.0,718.63,531.52
2016,10,27,11,15,831.0,119.5,1.4,28.0,698.0,761.88,561.14
2016,10,27,11,30,837.0,121.0,1.5,28.0,715.0,802.9,588.5
2016,10,27,11,45,444.5,220.5,1.65,28.5,536.5,612.24,454.79
2016,10,27,12,0,52.0,320.0,1.8,29.0,358.0,357.58,265.57
2016,10,27,12,15,467.5,211.0,1.85,29.0,550.0,657.06,490.76
2016,10,27,12,30,883.0,102.0,1.9,29.0,742.0,924.36,669.99
2016,10,27,12,45,881.5,101.0,1.95,29.5,733.5,941.15,677.4
2016,10,27,13,0,880.0,100.0,2.0,30.0,725.0,954.3,685.21
2016,10,27,13,15,609.0,201.5,2.0,30.0,629.0,836.53,609.22
2016,10,27,13,30,338.0,303.0,2.0,30.0,533.0,672.98,494.41
2016,10,27,13,45,278.0,301.5,2.05,30.0,486.0,618.56,457.83
2016,10,27,14,0,218.0,300.0,2.1,30.0,439.0,544.6,406.22
2016,10,27,14,15,525.5,195.5,2.1,29.5,508.5,757.05,564.19
2016,10,27,14,30,833.0,91.0,2.1,29.0,578.0,925.91,678.46
2016,10,27,14,45,811.0,90.5,2.15,29.0,538.5,895.12,658.61
2016,10,27,15,0,789.0,90.0,2.2,29.0,499.0,861.53,638.72
2016,10,27,15,15,766.0,86.5,2.2,28.5,454.5,820.85,614.59
2016,10,27,15,30,743.0,83.0,2.2,28.0,410.0,778.04,588.54
2016,10,27,15,45,710.0,78.5,2.25,28.0,361.5,728.92,556.59
2016,10,27,16,0,677.0,74.0,2.3,28.0,313.0,674.34,519.79
2016,10,27,16,15,628.0,68.0,2.05,27.5,262.0,605.12,470.46
2016,10,27,16,30,579.0,62.0,1.8,27.0,211.0,537.37,420.35
2016,10,27,16,45,506.0,53.0,1.55,26.5,161.5,451.19,353.46
2016,10,27,17,0,433.0,44.0,1.3,26.0,112.0,369.89,286.61
2016,10,27,17,15,303.5,31.5,1.25,25.0,70.0,256.93,189.72
2016,10,27,17,30,174.0,19.0,1.2,24.0,28.0,139.6,0.0
2016,10,27,17,45,87.0,9.5,1.2,23.0,14.0,52.13,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,95.0,9.0,0.9,15.5,13.5,8.19,0.0
2016,10,28,7,0,190.0,18.0,0.9,16.0,27.0,14.95,0.0
2016,10,28,7,15,326.0,30.5,1.0,16.5,70.0,24.85,14.77
2016,10,28,7,30,462.0,43.0,1.1,17.0,113.0,34.39,24.22
2016,10,28,7,45,543.5,50.5,1.25,18.0,164.5,39.12,28.72
2016,10,28,8,0,625.0,58.0,1.4,19.0,216.0,60.55,34.45
2016,10,28,8,15,673.5,63.0,1.5,20.0,268.0,112.29,61.04
2016,10,28,8,30,722.0,68.0,1.6,21.0,320.0,172.8,105.39
2016,10,28,8,45,756.5,72.0,1.75,22.0,370.0,231.72,154.09
2016,10,28,9,0,791.0,76.0,1.9,23.0,420.0,294.21,207.31
2016,10,28,9,15,813.5,79.0,2.0,23.5,465.5,354.92,259.64
2016,10,28,9,30,836.0,82.0,2.1,24.0,511.0,417.1,311.96
2016,10,28,9,45,853.0,84.0,2.25,24.5,550.5,476.95,361.18
2016,10,28,10,0,870.0,86.0,2.4,25.0,590.0,536.43,408.59
2016,10,28,10,15,881.0,87.5,2.45,25.5,623.0,591.71,451.13
2016,10,28,10,30,892.0,89.0,2.5,26.0,656.0,645.92,491.51
2016,10,28,10,45,900.5,90.0,2.55,26.5,681.5,696.64,528.19
2016,10,28,11,0,909.0,91.0,2.6,27.0,707.0,745.52,562.0
2016,10,28,11,15,674.0,188.5,2.6,27.0,651.5,715.67,537.82
2016,10,28,11,30,439.0,286.0,2.6,27.0,596.0,652.67,489.46
2016,10,28,11,45,367.0,311.0,2.6,27.5,572.5,628.4,470.68
2016,10,28,12,0,295.0,336.0,2.6,28.0,549.0,609.19,454.74
2016,10,28,12,15,223.0,344.5,2.6,28.0,505.5,553.49,414.16
2016,10,28,12,30,151.0,353.0,2.6,28.0,462.0,506.89,379.42
2016,10,28,12,45,226.0,339.5,2.6,28.5,500.5,568.72,425.38
2016,10,28,13,0,301.0,326.0,2.6,29.0,539.0,648.74,482.37
2016,10,28,13,15,605.5,207.0,2.6,29.0,621.5,838.0,619.9
2016,10,28,13,30,910.0,88.0,2.6,29.0,704.0,988.2,718.29
2016,10,28,13,45,901.0,87.0,2.6,29.0,678.5,982.99,714.44
2016,10,28,14,0,892.0,86.0,2.6,29.0,653.0,973.97,709.76
2016,10,28,14,15,880.5,84.0,2.55,29.0,620.0,957.63,700.04
2016,10,28,14,30,869.0,82.0,2.5,29.0,587.0,937.75,688.19
2016,10,28,14,45,851.5,80.5,2.5,29.0,547.0,909.56,671.36
2016,10,28,15,0,834.0,79.0,2.5,29.0,507.0,887.75,658.82
2016,10,28,15,15,812.0,76.0,2.45,28.5,462.0,847.7,634.71
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,805.38,608.76
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,751.19,573.06
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,696.07,535.74
2016,10,28,16,15,676.0,61.0,2.1,27.0,266.5,626.92,487.32
2016,10,28,16,30,628.0,56.0,1.8,26.0,215.0,564.72,441.91
2016,10,28,16,45,550.5,48.5,1.5,25.5,164.0,475.61,372.87
2016,10,28,17,0,473.0,41.0,1.2,25.0,113.0,391.74,303.43
2016,10,28,17,15,336.0,29.5,1.15,24.0,70.0,273.97,201.01
2016,10,28,17,30,199.0,18.0,1.1,23.0,27.0,150.94,0.0
2016,10,28,17,45,99.5,9.0,1.1,22.5,13.5,8.19,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,16.5,12.5,8.19,0.0
2016,10,29,7,0,150.0,18.0,1.6,17.0,25.0,14.27,0.0
2016,10,29,7,15,290.0,31.0,1.85,17.5,66.5,25.39,14.91
2016,10,29,7,30,430.0,44.0,2.1,18.0,108.0,35.34,24.86
2016,10,29,7,45,517.5,51.0,2.4,19.0,159.0,39.58,28.94
2016,10,29,8,0,605.0,58.0,2.7,20.0,210.0,59.98,34.23
2016,10,29,8,15,654.5,63.5,2.75,20.5,261.5,110.89,60.62
2016,10,29,8,30,704.0,69.0,2.8,21.0,313.0,170.76,104.77
2016,10,29,8,45,742.5,71.5,2.9,22.0,362.5,227.97,152.16
2016,10,29,9,0,781.0,74.0,3.0,23.0,412.0,289.22,204.59
2016,10,29,9,15,803.5,77.0,3.05,23.5,456.5,349.22,256.76
2016,10,29,9,30,826.0,80.0,3.1,24.0,501.0,410.69,308.97
2016,10,29,9,45,842.0,82.0,3.15,25.0,540.0,469.39,356.95
2016,10,29,10,0,858.0,84.0,3.2,26.0,579.0,527.65,402.82
2016,10,29,10,15,869.0,86.0,3.2,26.5,611.5,582.68,445.37
2016,10,29,10,30,880.0,88.0,3.2,27.0,644.0,636.69,485.76
2016,10,29,10,45,887.5,89.5,3.25,27.5,668.5,686.59,522.16
2016,10,29,11,0,895.0,91.0,3.3,28.0,693.0,734.62,555.78
2016,10,29,11,15,899.5,91.5,3.3,28.0,710.0,777.26,584.56
2016,10,29,11,30,904.0,92.0,3.3,28.0,727.0,817.33,611.37
2016,10,29,11,45,908.0,91.5,3.35,28.5,735.5,853.15,634.17
2016,10,29,12,0,912.0,91.0,3.4,29.0,744.0,885.97,654.82
2016,10,29,12,15,911.5,91.0,3.4,29.0,744.0,912.22,672.07
