Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,934.97,687.08
2016,10,29,12,45,908.5,90.5,3.45,29.0,735.0,951.7,698.55
2016,10,29,13,0,906.0,90.0,3.5,29.0,726.0,964.68,707.74
2016,10,29,13,15,901.0,89.0,3.5,29.0,709.0,970.92,712.34
2016,10,29,13,30,896.0,88.0,3.5,29.0,692.0,973.33,714.64
2016,10,29,13,45,888.5,86.5,3.55,29.5,666.5,968.91,711.55
2016,10,29,14,0,881.0,85.0,3.6,30.0,641.0,960.74,706.2
2016,10,29,14,15,869.5,83.5,3.6,29.5,609.0,945.07,698.55
2016,10,29,14,30,858.0,82.0,3.6,29.0,577.0,925.94,688.7
2016,10,29,14,45,831.0,83.5,3.6,29.0,536.0,902.41,674.54
2016,10,29,15,0,804.0,85.0,3.6,29.0,495.0,866.58,651.97
2016,10,29,15,15,780.5,82.0,3.55,29.0,450.5,825.86,625.62
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,783.02,597.44
2016,10,29,15,45,722.0,75.0,3.45,29.0,357.0,727.44,559.65
2016,10,29,16,0,687.0,71.0,3.4,29.0,308.0,676.55,524.33
2016,10,29,16,15,637.0,65.0,3.0,28.0,257.0,606.44,474.38
2016,10,29,16,30,587.0,59.0,2.6,27.0,206.0,537.89,423.53
2016,10,29,16,45,506.5,51.0,2.25,26.5,156.0,447.81,352.6
2016,10,29,17,0,426.0,43.0,1.9,26.0,106.0,363.13,282.01
2016,10,29,17,15,288.0,30.0,1.75,25.0,65.0,245.52,178.16
2016,10,29,17,30,150.0,17.0,1.6,24.0,24.0,121.78,0.0
2016,10,29,17,45,75.0,8.5,1.5,23.0,12.0,7.73,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,18.0,21.0,15.46,0.0
2016,10,30,7,15,205.0,33.5,1.75,18.5,60.0,26.2,15.25
2016,10,30,7,30,333.0,50.0,2.0,19.0,99.0,38.62,27.51
2016,10,30,7,45,424.0,59.5,2.3,20.0,148.0,46.89,35.12
2016,10,30,8,0,515.0,69.0,2.6,21.0,197.0,66.89,41.4
2016,10,30,8,15,569.5,76.5,2.6,21.5,247.0,114.19,66.48
2016,10,30,8,30,624.0,84.0,2.6,22.0,297.0,168.34,105.8
2016,10,30,8,45,670.0,86.5,2.6,23.0,347.0,222.75,150.01
2016,10,30,9,0,716.0,89.0,2.6,24.0,397.0,282.2,199.9
2016,10,30,9,15,741.5,93.0,2.5,24.5,441.0,340.77,249.9
2016,10,30,9,30,767.0,97.0,2.4,25.0,485.0,402.88,301.44
2016,10,30,9,45,787.5,99.0,2.3,25.5,524.5,460.46,348.06
2016,10,30,10,0,808.0,101.0,2.2,26.0,564.0,518.76,393.54
2016,10,30,10,15,821.5,103.0,2.1,26.5,596.5,573.52,434.75
2016,10,30,10,30,835.0,105.0,2.0,27.0,629.0,627.65,473.96
2016,10,30,10,45,846.5,105.0,1.95,27.5,654.5,677.52,509.09
2016,10,30,11,0,858.0,105.0,1.9,28.0,680.0,725.96,542.13
2016,10,30,11,15,864.0,106.0,1.9,28.5,697.5,769.66,570.0
2016,10,30,11,30,870.0,107.0,1.9,29.0,715.0,805.22,591.81
2016,10,30,11,45,884.0,102.0,1.9,29.5,726.0,843.49,615.24
2016,10,30,12,0,898.0,97.0,1.9,30.0,737.0,879.33,636.81
2016,10,30,12,15,898.5,97.0,1.95,30.0,737.0,906.13,654.23
2016,10,30,12,30,899.0,97.0,2.0,30.0,737.0,929.52,669.61
2016,10,30,12,45,900.0,95.0,2.1,30.0,729.5,947.61,682.25
2016,10,30,13,0,901.0,93.0,2.2,30.0,722.0,962.06,692.77
2016,10,30,13,15,896.5,92.0,2.25,30.0,705.0,968.76,698.0
2016,10,30,13,30,892.0,91.0,2.3,30.0,688.0,971.65,701.04
2016,10,30,13,45,886.5,89.0,2.35,30.5,664.0,968.59,699.07
2016,10,30,14,0,881.0,87.0,2.4,31.0,640.0,961.78,694.9
2016,10,30,14,15,870.5,85.0,2.45,30.5,608.0,946.5,688.22
2016,10,30,14,30,860.0,83.0,2.5,30.0,576.0,927.74,679.37
2016,10,30,14,45,846.0,80.0,2.55,30.0,537.5,910.58,670.25
2016,10,30,15,0,832.0,77.0,2.6,30.0,499.0,880.7,652.62
2016,10,30,15,15,810.5,74.5,2.6,29.5,454.5,841.89,629.76
2016,10,30,15,30,789.0,72.0,2.6,29.0,410.0,800.81,604.91
2016,10,30,15,45,759.0,67.5,2.6,29.0,361.5,748.04,570.07
2016,10,30,16,0,729.0,63.0,2.6,29.0,313.0,694.2,533.5
2016,10,30,16,15,681.5,58.0,2.25,28.0,261.5,625.54,485.14
2016,10,30,16,30,634.0,53.0,1.9,27.0,210.0,557.86,435.39
2016,10,30,16,45,558.5,45.5,1.6,26.5,159.5,475.86,371.6
2016,10,30,17,0,483.0,38.0,1.3,26.0,109.0,393.45,302.92
2016,10,30,17,15,341.0,27.0,1.25,25.0,66.5,273.62,195.38
2016,10,30,17,30,199.0,16.0,1.2,24.0,24.0,123.03,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,194.0,15.0,1.1,15.0,23.0,13.64,0.0
2016,10,31,7,15,340.5,27.0,1.35,16.0,66.0,21.98,11.83
2016,10,31,7,30,487.0,39.0,1.6,17.0,109.0,31.23,21.35
2016,10,31,7,45,571.0,46.0,1.9,18.0,161.0,35.74,25.68
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,60.48,34.15
2016,10,31,8,15,702.5,58.0,2.25,19.5,265.0,113.32,61.04
2016,10,31,8,30,750.0,63.0,2.3,20.0,317.0,171.95,104.09
2016,10,31,8,45,783.0,66.0,2.4,21.0,366.5,231.07,153.48
2016,10,31,9,0,816.0,69.0,2.5,22.0,416.0,293.5,207.34
2016,10,31,9,15,837.0,71.5,2.6,22.5,461.0,354.37,260.55
2016,10,31,9,30,858.0,74.0,2.7,23.0,506.0,417.34,314.23
2016,10,31,9,45,872.5,76.0,2.8,24.0,544.5,476.27,362.66
2016,10,31,10,0,887.0,78.0,2.9,25.0,583.0,535.01,409.15
2016,10,31,10,15,896.5,80.0,2.9,25.5,615.0,590.49,452.1
2016,10,31,10,30,906.0,82.0,2.9,26.0,647.0,644.73,492.68
2016,10,31,10,45,912.0,83.0,2.95,26.5,671.0,694.13,528.75
2016,10,31,11,0,918.0,84.0,3.0,27.0,695.0,741.45,561.67
2016,10,31,11,15,921.5,85.0,3.05,27.0,711.5,784.6,590.99
2016,10,31,11,30,925.0,86.0,3.1,27.0,728.0,825.05,618.28
2016,10,31,11,45,923.0,87.5,3.15,27.5,735.0,858.65,639.55
2016,10,31,12,0,921.0,89.0,3.2,28.0,742.0,888.88,658.48
2016,10,31,12,15,919.5,89.0,3.2,28.0,741.0,914.39,675.25
2016,10,31,12,30,918.0,89.0,3.2,28.0,740.0,936.32,689.72
2016,10,31,12,45,913.5,89.0,3.25,28.5,730.0,951.82,699.02
2016,10,31,13,0,909.0,89.0,3.3,29.0,720.0,963.53,705.98
2016,10,31,13,15,903.0,88.5,3.3,29.0,702.0,969.4,710.34
2016,10,31,13,30,897.0,88.0,3.3,29.0,684.0,971.44,712.39
2016,10,31,13,45,886.5,87.0,3.35,29.0,658.5,964.76,709.27
2016,10,31,14,0,876.0,86.0,3.4,29.0,633.0,954.34,703.89
2016,10,31,14,15,863.5,84.5,3.4,29.0,600.0,937.81,694.25
2016,10,31,14,30,851.0,83.0,3.4,29.0,567.0,917.87,682.46
2016,10,31,14,45,832.0,81.0,3.4,29.0,527.0,897.49,670.45
2016,10,31,15,0,813.0,79.0,3.4,29.0,487.0,864.63,649.92
2016,10,31,15,15,789.0,76.0,3.3,28.5,442.5,823.4,624.19
2016,10,31,15,30,765.0,73.0,3.2,28.0,398.0,780.09,596.6
2016,10,31,15,45,729.0,69.5,3.15,28.0,349.0,724.32,558.59
2016,10,31,16,0,693.0,66.0,3.1,28.0,300.0,667.88,519.11
2016,10,31,16,15,642.5,60.5,2.7,27.0,249.5,602.93,472.61
2016,10,31,16,30,592.0,55.0,2.3,26.0,199.0,534.83,421.66
2016,10,31,16,45,509.5,47.5,1.9,25.5,149.5,444.26,349.88
2016,10,31,17,0,427.0,40.0,1.5,25.0,100.0,359.4,278.49
2016,10,31,17,15,286.5,27.5,1.45,24.0,60.0,241.6,170.73
2016,10,31,17,30,146.0,15.0,1.4,23.0,20.0,93.08,0.0
2016,10,31,17,45,73.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,16.37,0.0
2016,11,1,7,15,173.5,31.5,2.6,21.5,55.5,24.64,13.2
2016,11,1,7,30,347.0,45.0,2.9,22.0,93.0,36.52,25.24
2016,11,1,7,45,437.0,53.5,3.2,22.5,141.0,41.9,30.4
2016,11,1,8,0,527.0,62.0,3.5,23.0,189.0,61.08,36.26
2016,11,1,8,15,580.5,68.5,3.65,23.5,238.5,108.05,60.62
2016,11,1,8,30,634.0,75.0,3.8,24.0,288.0,161.63,99.31
2016,11,1,8,45,676.5,78.0,4.0,24.5,336.5,216.05,143.95
2016,11,1,9,0,719.0,81.0,4.2,25.0,385.0,277.3,195.99
2016,11,1,9,15,375.5,139.0,4.2,25.5,299.0,255.31,191.14
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,187.77,144.28
2016,11,1,9,45,152.0,223.5,4.25,26.5,308.5,273.28,210.19
2016,11,1,10,0,272.0,250.0,4.3,27.0,404.0,374.76,287.73
2016,11,1,10,15,554.0,172.0,4.3,27.5,508.5,484.71,372.49
2016,11,1,10,30,836.0,94.0,4.3,28.0,613.0,615.36,471.76
2016,11,1,10,45,845.0,95.0,4.3,28.5,637.5,661.2,505.27
2016,11,1,11,0,854.0,96.0,4.3,29.0,662.0,707.75,538.71
2016,11,1,11,15,859.5,97.0,4.3,29.0,678.5,749.85,567.65
2016,11,1,11,30,865.0,98.0,4.3,29.0,695.0,789.61,594.77
2016,11,1,11,45,439.5,170.5,4.3,29.5,474.5,553.44,422.31
2016,11,1,12,0,14.0,243.0,4.3,30.0,254.0,235.42,176.23
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.5,442.99,336.3
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,651.36,488.8
2016,11,1,12,45,607.5,205.0,4.3,30.5,626.5,810.86,605.57
2016,11,1,13,0,880.0,91.0,4.3,31.0,698.0,937.27,690.05
2016,11,1,13,15,874.5,90.0,4.3,31.0,681.0,942.72,693.4
2016,11,1,13,30,869.0,89.0,4.3,31.0,664.0,944.45,695.26
2016,11,1,13,45,560.5,187.0,4.3,31.0,552.5,774.82,580.47
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,559.73,422.17
2016,11,1,14,15,126.0,222.5,4.25,31.0,300.5,367.15,280.05
2016,11,1,14,30,0.0,160.0,4.2,31.0,160.0,148.78,110.89
2016,11,1,14,45,396.0,119.5,4.2,31.0,317.0,533.2,414.59
2016,11,1,15,0,792.0,79.0,4.2,31.0,474.0,844.21,637.22
2016,11,1,15,15,396.0,99.5,4.1,30.5,297.0,496.07,386.83
2016,11,1,15,30,0.0,120.0,4.0,30.0,120.0,112.52,83.95
2016,11,1,15,45,335.0,93.5,3.95,30.0,205.5,420.19,333.52
2016,11,1,16,0,670.0,67.0,3.9,30.0,291.0,654.7,509.88
2016,11,1,16,15,618.5,61.5,3.45,29.5,241.5,585.1,457.29
2016,11,1,16,30,567.0,56.0,3.0,29.0,192.0,517.27,405.69
2016,11,1,16,45,478.5,48.0,2.65,28.5,143.5,423.09,331.25
2016,11,1,17,0,390.0,40.0,2.3,28.0,95.0,335.2,257.92
2016,11,1,17,15,250.0,27.0,2.2,27.0,56.5,218.89,150.35
2016,11,1,17,30,110.0,14.0,2.1,26.0,18.0,72.47,0.0
2016,11,1,17,45,55.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.5,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,11.82,0.0
2016,11,2,7,15,120.5,33.0,2.7,22.0,48.5,26.4,14.1
2016,11,2,7,30,223.0,53.0,2.9,22.0,83.0,40.86,28.84
2016,11,2,7,45,317.5,65.5,3.15,22.5,129.5,49.66,37.01
2016,11,2,8,0,412.0,78.0,3.4,23.0,176.0,69.46,45.1
2016,11,2,8,15,471.0,86.5,3.55,23.5,224.0,111.69,67.91
2016,11,2,8,30,530.0,95.0,3.7,24.0,272.0,163.1,104.94
2016,11,2,8,45,265.0,65.5,3.85,24.5,154.0,115.05,78.44
2016,11,2,9,0,0.0,36.0,4.0,25.0,36.0,31.74,20.44
2016,11,2,9,15,112.5,126.0,4.05,25.5,182.0,151.4,114.69
2016,11,2,9,30,225.0,216.0,4.1,26.0,328.0,283.49,217.1
2016,11,2,9,45,220.0,235.5,4.15,26.5,352.0,314.76,241.58
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,345.47,265.24
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,397.89,305.53
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,449.03,344.46
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,274.8,211.8
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,83.38,60.48
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,273.91,210.16
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,468.02,355.54
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,466.5,352.47
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,463.32,348.93
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,537.87,405.28
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,631.06,473.31
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,570.3,428.33
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,521.83,392.14
2016,11,2,13,15,164.0,324.5,3.15,29.0,434.5,507.93,382.24
2016,11,2,13,30,153.0,316.0,3.0,29.0,416.0,493.05,371.49
2016,11,2,13,45,177.0,302.5,2.95,29.0,414.5,504.89,381.43
2016,11,2,14,0,201.0,289.0,2.9,29.0,413.0,515.88,390.7
2016,11,2,14,15,164.5,273.5,2.8,28.5,371.5,465.81,354.66
2016,11,2,14,30,128.0,258.0,2.7,28.0,330.0,415.47,318.1
2016,11,2,14,45,379.0,193.5,2.65,28.0,385.5,588.78,453.43
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,762.5,579.92
2016,11,2,15,15,599.5,123.5,2.45,27.5,398.5,716.39,547.99
2016,11,2,15,30,569.0,118.0,2.3,27.0,356.0,668.94,516.26
2016,11,2,15,45,514.5,113.0,2.2,27.0,308.5,595.74,464.36
2016,11,2,16,0,460.0,108.0,2.1,27.0,261.0,531.21,416.95
2016,11,2,16,15,400.0,97.0,1.9,26.5,214.0,456.91,360.91
2016,11,2,16,30,340.0,86.0,1.7,26.0,167.0,386.0,305.45
2016,11,2,16,45,249.0,71.0,1.55,26.0,122.5,279.78,220.26
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,196.9,150.88
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,113.8,74.44
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,6.37,0.0
2016,11,3,7,15,0.0,24.5,1.2,21.0,24.5,21.32,9.98
2016,11,3,7,30,0.0,42.0,1.4,21.0,42.0,35.94,24.78
2016,11,3,7,45,8.0,63.5,1.6,21.5,65.5,53.38,40.34
2016,11,3,8,0,16.0,85.0,1.8,22.0,89.0,71.46,53.33
2016,11,3,8,15,25.0,105.5,1.85,22.0,113.5,90.02,68.03
2016,11,3,8,30,34.0,126.0,1.9,22.0,138.0,111.68,85.23
2016,11,3,8,45,23.5,138.0,1.95,22.5,147.0,124.11,95.54
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,134.12,103.66
2016,11,3,9,15,6.5,145.5,2.0,23.0,148.5,129.93,100.25
2016,11,3,9,30,0.0,141.0,2.0,23.0,141.0,124.48,95.73
2016,11,3,9,45,0.0,145.0,2.0,23.5,145.0,128.45,98.46
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,132.38,101.12
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,213.84,165.13
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,298.48,229.95
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,237.47,182.47
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,166.77,127.08
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,96.26,71.68
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,27.42,16.57
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,27.42,16.55
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,27.42,16.5
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,128.68,97.16
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,237.01,180.45
2016,11,3,12,45,11.0,227.5,1.2,25.0,235.5,220.98,167.82
2016,11,3,13,0,8.0,213.0,1.2,25.0,219.0,204.72,155.49
2016,11,3,13,15,4.0,124.5,1.25,25.0,127.5,115.59,86.59
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,31.83,20.08
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,21.64,11.92
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,11.47,3.68
2016,11,3,14,15,0.0,30.0,1.55,25.0,30.0,26.49,15.92
2016,11,3,14,30,0.0,47.0,1.6,25.0,47.0,41.53,28.17
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,24.7,14.54
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.93,0.85
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,11.0,3.42
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,14.08,6.02
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,12.31,4.57
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,10.55,3.12
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,8.34,1.3
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,6.14,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.38,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.63,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.31,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,3.15,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,3.2,18.0,2.0,1.82,0.0
2016,11,4,7,15,0.0,7.0,3.25,18.0,7.0,6.14,0.0
2016,11,4,7,30,0.0,12.0,3.3,18.0,12.0,10.54,3.35
2016,11,4,7,45,0.0,19.5,3.4,18.5,19.5,17.14,9.32
2016,11,4,8,0,0.0,27.0,3.5,19.0,27.0,23.76,14.37
2016,11,4,8,15,0.0,34.5,3.55,19.0,34.5,30.39,20.03
2016,11,4,8,30,0.0,42.0,3.6,19.0,42.0,37.03,25.63
2016,11,4,8,45,0.0,88.5,3.7,19.0,88.5,77.75,59.65
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,117.88,92.65
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,119.99,94.08
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,121.86,95.34
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,99.65,76.77
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,77.06,57.98
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,92.27,70.28
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,107.62,82.58
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,98.67,75.03
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,89.69,67.52
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,88.81,66.74
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,87.92,65.97
2016,11,4,11,45,5.0,161.5,3.5,21.5,165.0,149.63,115.31
2016,11,4,12,0,10.0,224.0,3.5,22.0,231.0,213.88,165.66
2016,11,4,12,15,5.0,145.5,3.45,22.0,149.0,135.35,103.55
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,59.37,42.6
2016,11,4,12,45,0.0,110.5,3.35,22.5,110.5,98.59,74.09
2016,11,4,13,0,0.0,154.0,3.3,23.0,154.0,139.69,106.62
2016,11,4,13,15,0.0,85.0,3.25,23.0,85.0,75.37,55.37
2016,11,4,13,30,0.0,16.0,3.2,23.0,16.0,14.13,5.88
2016,11,4,13,45,0.0,54.5,3.2,23.0,54.5,48.22,33.67
2016,11,4,14,0,0.0,93.0,3.2,23.0,93.0,82.47,61.42
2016,11,4,14,15,0.0,122.5,3.15,22.5,122.5,110.77,84.45
2016,11,4,14,30,0.0,152.0,3.1,22.0,152.0,140.92,109.0
2016,11,4,14,45,0.0,128.5,3.1,22.0,128.5,117.85,90.67
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,94.91,72.34
2016,11,4,15,15,1.5,122.5,3.0,22.0,123.5,115.24,89.18
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,138.16,108.06
2016,11,4,15,45,1.5,122.0,2.85,22.0,123.0,119.42,92.99
2016,11,4,16,0,0.0,104.0,2.8,22.0,104.0,100.71,77.81
2016,11,4,16,15,0.0,85.0,2.6,21.5,85.0,81.93,62.51
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,62.91,46.73
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,45.4,31.86
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,27.35,16.47
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,15.41,4.76
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.64,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.0,3.2,17.0,1.0,0.87,0.0
2016,11,5,7,30,0.0,2.0,3.3,17.0,2.0,1.75,0.0
2016,11,5,7,45,0.0,4.0,3.4,17.5,4.0,3.51,0.0
2016,11,5,8,0,0.0,6.0,3.5,18.0,6.0,5.26,0.0
2016,11,5,8,15,0.0,7.5,3.45,18.0,7.5,6.58,0.0
2016,11,5,8,30,0.0,9.0,3.4,18.0,9.0,7.91,1.06
2016,11,5,8,45,0.0,35.0,3.4,18.5,35.0,30.84,20.44
2016,11,5,9,0,0.0,61.0,3.4,19.0,61.0,53.89,39.63
2016,11,5,9,15,0.0,92.5,3.3,19.0,92.5,81.74,62.62
2016,11,5,9,30,0.0,124.0,3.2,19.0,124.0,109.58,85.32
2016,11,5,9,45,1.0,147.5,3.15,19.5,148.5,131.16,102.45
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,153.17,119.72
2016,11,5,10,15,1.0,158.0,3.0,20.5,159.0,141.41,109.75
2016,11,5,10,30,0.0,145.0,2.9,21.0,145.0,129.35,99.65
2016,11,5,10,45,4.0,176.5,2.85,21.5,179.5,161.02,124.61
2016,11,5,11,0,8.0,208.0,2.8,22.0,214.0,193.65,149.95
2016,11,5,11,15,22.0,243.5,2.75,22.0,258.5,238.5,185.09
2016,11,5,11,30,36.0,279.0,2.7,22.0,303.0,296.59,229.97
2016,11,5,11,45,29.5,270.5,2.65,22.5,290.5,285.84,220.83
2016,11,5,12,0,23.0,262.0,2.6,23.0,278.0,262.1,202.01
2016,11,5,12,15,18.0,249.0,2.55,23.0,261.5,246.45,189.88
2016,11,5,12,30,13.0,236.0,2.5,23.0,245.0,230.39,177.39
2016,11,5,12,45,11.0,225.5,2.5,23.0,233.5,219.2,168.8
2016,11,5,13,0,9.0,215.0,2.5,23.0,222.0,207.86,160.07
2016,11,5,13,15,4.5,147.5,2.5,23.0,151.0,138.0,105.34
2016,11,5,13,30,0.0,80.0,2.5,23.0,80.0,70.9,51.84
2016,11,5,13,45,18.5,164.5,2.55,23.0,175.5,168.84,130.89
2016,11,5,14,0,37.0,249.0,2.6,23.0,271.0,294.31,229.16
2016,11,5,14,15,18.5,154.0,2.6,23.0,165.0,159.62,123.66
2016,11,5,14,30,0.0,59.0,2.6,23.0,59.0,52.17,37.03
2016,11,5,14,45,15.5,124.5,2.65,23.0,132.0,128.18,99.44
2016,11,5,15,0,31.0,190.0,2.7,23.0,205.0,230.78,181.72
2016,11,5,15,15,221.0,166.0,2.7,22.5,257.5,405.85,325.26
2016,11,5,15,30,411.0,142.0,2.7,22.0,310.0,554.24,443.31
2016,11,5,15,45,361.0,135.0,2.7,22.0,269.0,494.29,396.81
2016,11,5,16,0,311.0,128.0,2.7,22.0,228.0,421.85,340.97
2016,11,5,16,15,315.5,107.5,2.55,21.5,194.0,391.17,317.68
2016,11,5,16,30,320.0,87.0,2.4,21.0,160.0,372.37,301.83
2016,11,5,16,45,245.5,69.0,2.3,20.5,116.5,275.29,221.8
2016,11,5,17,0,171.0,51.0,2.2,20.0,73.0,198.05,155.13
2016,11,5,17,15,93.5,29.5,2.15,19.5,40.5,113.13,68.81
2016,11,5,17,30,16.0,8.0,2.1,19.0,8.0,15.91,0.0
2016,11,5,17,45,8.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.1,0.0
2016,11,6,7,15,130.0,27.0,2.05,15.5,43.5,21.18,8.34
2016,11,6,7,30,260.0,44.0,2.2,16.0,77.0,34.12,23.55
2016,11,6,7,45,344.5,57.0,2.4,16.5,121.5,43.52,32.47
2016,11,6,8,0,429.0,70.0,2.6,17.0,166.0,63.04,41.08
2016,11,6,8,15,246.0,98.5,2.7,17.0,156.5,101.65,70.41
2016,11,6,8,30,63.0,127.0,2.8,17.0,147.0,116.59,89.82
2016,11,6,8,45,31.5,83.5,2.9,17.5,93.5,80.31,60.85
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,35.27,24.14
2016,11,6,9,15,17.5,115.5,3.05,18.5,124.0,107.61,83.83
2016,11,6,9,30,35.0,191.0,3.1,19.0,208.0,184.01,145.45
2016,11,6,9,45,23.0,191.0,3.2,19.5,202.5,179.69,141.52
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,175.73,137.86
2016,11,6,10,15,32.5,225.5,3.35,20.5,244.5,225.27,176.97
2016,11,6,10,30,54.0,260.0,3.4,21.0,292.0,274.54,215.26
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.0,215.52,168.08
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,148.15,113.91
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,121.18,92.4
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,94.28,70.82
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,97.06,73.02
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,99.85,75.23
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,101.28,76.36
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,102.72,77.52
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,87.99,65.72
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,73.59,54.19
2016,11,6,13,15,0.0,48.0,3.1,22.0,48.0,42.47,29.04
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,11.48,3.76
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,11.92,4.14
2016,11,6,14,0,0.0,14.0,2.9,22.0,14.0,12.35,4.51
2016,11,6,14,15,0.0,66.0,2.9,21.5,66.0,58.4,42.37
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,106.85,82.04
2016,11,6,14,45,26.5,159.0,2.9,21.0,172.0,186.53,147.56
2016,11,6,15,0,53.0,200.0,2.9,21.0,226.0,263.86,210.14
2016,11,6,15,15,49.5,181.5,2.9,21.0,204.0,241.1,192.36
2016,11,6,15,30,46.0,163.0,2.9,21.0,182.0,218.33,174.63
2016,11,6,15,45,41.5,143.5,2.9,21.0,159.0,193.39,154.86
2016,11,6,16,0,37.0,124.0,2.9,21.0,136.0,168.55,134.84
2016,11,6,16,15,28.0,103.0,2.65,20.5,111.5,138.17,109.91
2016,11,6,16,30,19.0,82.0,2.4,20.0,87.0,108.03,84.67
2016,11,6,16,45,9.5,61.0,2.2,20.0,63.5,69.81,52.24
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,40.89,27.35
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,21.65,7.87
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.55,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,149.0,20.5,1.7,17.0,38.5,16.07,4.2
2016,11,7,7,30,298.0,41.0,1.9,17.0,77.0,31.9,21.48
2016,11,7,7,45,389.5,51.0,2.15,17.5,122.5,40.45,29.64
2016,11,7,8,0,481.0,61.0,2.4,18.0,168.0,58.15,36.22
2016,11,7,8,15,240.5,35.0,2.45,18.5,88.5,48.72,26.0
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,7.91,1.04
2016,11,7,8,45,0.0,7.0,2.6,19.5,7.0,6.15,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.4,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,13.65,5.8
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,22.92,13.51
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,47.27,33.6
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,71.71,53.46
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,148.66,115.68
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,228.97,179.19
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,137.77,106.27
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,46.9,32.65
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,68.23,49.95
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,89.74,67.21
2016,11,7,11,45,11.0,180.5,2.8,22.5,188.0,172.45,133.06
2016,11,7,12,0,22.0,260.0,2.8,23.0,275.0,259.52,200.55
2016,11,7,12,15,112.0,294.5,2.75,23.0,371.0,403.32,312.26
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,527.48,405.72
2016,11,7,12,45,106.5,275.5,2.7,23.5,348.5,388.73,299.89
2016,11,7,13,0,11.0,222.0,2.7,24.0,230.0,216.96,166.31
2016,11,7,13,15,5.5,147.5,2.65,24.0,151.5,139.0,105.82
2016,11,7,13,30,0.0,73.0,2.6,24.0,73.0,64.66,46.65
2016,11,7,13,45,0.0,118.0,2.55,24.0,118.5,106.02,79.9
2016,11,7,14,0,0.0,163.0,2.5,24.0,164.0,150.62,115.36
2016,11,7,14,15,1.0,166.0,2.4,23.5,167.5,155.55,119.67
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,160.9,124.42
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,114.96,87.98
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,70.8,52.48
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,99.91,76.57
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,133.48,104.2
2016,11,7,15,45,282.5,109.5,1.9,22.0,199.0,377.76,307.14
2016,11,7,16,0,563.0,83.0,1.8,22.0,261.0,585.14,466.84
2016,11,7,16,15,504.5,74.5,1.6,21.5,213.0,510.42,408.61
2016,11,7,16,30,446.0,66.0,1.4,21.0,165.0,437.93,351.22
2016,11,7,16,45,357.5,54.5,1.25,21.0,120.5,343.15,273.45
2016,11,7,17,0,269.0,43.0,1.1,21.0,76.0,260.0,201.43
2016,11,7,17,15,134.5,21.5,1.1,20.5,38.0,132.45,72.77
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,6.5,3.15,17.0,6.5,5.7,0.0
2016,11,8,7,30,0.0,13.0,3.3,17.0,13.0,11.42,4.03
2016,11,8,7,45,0.0,21.5,3.45,17.0,21.5,18.91,10.88
2016,11,8,8,0,0.0,30.0,3.6,17.0,30.0,26.41,16.72
2016,11,8,8,15,0.0,38.5,3.6,17.0,38.5,33.93,23.21
2016,11,8,8,30,0.0,47.0,3.6,17.0,47.0,41.46,29.62
2016,11,8,8,45,0.0,89.0,3.65,17.5,89.0,78.12,60.35
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,114.48,90.28
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,115.69,91.0
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,116.64,91.53
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,88.13,67.81
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,59.27,43.8
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,88.24,67.63
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,117.61,91.5
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,158.88,124.67
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,201.56,158.49
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,193.63,151.91
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,185.39,145.2
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.5,186.99,146.45
2016,11,8,12,0,6.0,201.0,4.4,19.0,206.0,188.61,147.71
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.5,229.21,180.32
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,271.44,213.91
2016,11,8,12,45,33.5,272.5,4.45,19.0,295.0,303.6,239.41
2016,11,8,13,0,41.0,280.0,4.5,19.0,307.0,321.91,254.11
2016,11,8,13,15,30.5,259.0,4.5,19.0,279.0,291.51,230.19
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,244.67,193.23
2016,11,8,13,45,21.0,232.0,4.5,19.5,245.0,241.0,190.37
2016,11,8,14,0,22.0,226.0,4.5,20.0,239.0,237.4,187.54
2016,11,8,14,15,12.5,199.0,4.45,20.0,206.5,201.24,158.71
2016,11,8,14,30,3.0,172.0,4.4,20.0,174.0,165.17,129.72
2016,11,8,14,45,1.5,111.5,4.35,20.0,112.5,102.4,79.01
2016,11,8,15,0,0.0,51.0,4.3,20.0,51.0,45.04,31.88
2016,11,8,15,15,0.0,74.0,4.15,19.5,74.0,65.45,49.06
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,88.85,68.75
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,76.47,58.59
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,64.08,48.32
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,51.66,37.96
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,39.71,27.82
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,28.65,18.24
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,17.6,8.61
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,8.78,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
